ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 00:00,2,0.000,ALERT,213.29,303.58,59.965,1462939204,"201051344000645","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,403824.9,403824.9,29901,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939206,492956.00
05/11/2016 00:00,2,0.000,ALERT,212.61,301.77,59.991,1462939204,"274151322000085","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,665796.0,665796.0,23495,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939207,492957.00
05/11/2016 00:00,2,0.000,ALERT,213.51,302.98,59.986,1462939204,"201051344000633","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,394776.5,394776.5,30370,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939209,492958.00
05/11/2016 00:00,2,0.000,ALERT,212.83,302.98,59.981,1462939204,"201051344000469","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,396144.4,396144.4,30309,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939211,492959.00
05/11/2016 00:00,2,0.000,ALERT,212.38,301.17,59.970,1462939204,"201051344000646","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,399945.2,399945.2,34871,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939213,492960.00
05/11/2016 00:00,2,0.000,ALERT,212.16,302.07,59.981,1462939204,"274151322000052","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,677573.7,677573.7,23716,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462939214,492961.00
05/11/2016 00:00,2,0.000,ALERT,213.06,301.77,59.986,1462939204,"201051344000585","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,406330.7,406330.7,34875,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462939216,492962.00
05/11/2016 00:00,2,0.000,ALERT,212.83,301.77,59.975,1462939204,"201051344001230","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,403655.5,403655.5,34670,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939218,492963.00
05/11/2016 00:00,2,0.000,ALERT,213.29,302.37,59.949,1462939204,"201051344000582","219011344069620",0.00,11.70,0,300.87,304.18,0.0,0.0,0.000,397176.7,397176.7,34845,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939220,492964.00
05/11/2016 00:00,2,0.000,ALERT,212.38,301.77,59.965,1462939204,"201051344000955","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,409182.7,409182.7,34777,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462939222,492965.00
05/11/2016 00:00,2,0.000,ALERT,212.61,301.17,59.975,1462939204,"274151322000094","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,545926.1,545926.1,24697,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939223,492966.00
05/11/2016 00:00,2,0.000,ALERT,212.83,303.88,59.991,1462939204,"201051344000579","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,409892.7,409892.7,10383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462939225,492967.00
05/11/2016 00:00,2,0.000,ALERT,212.61,302.07,59.986,1462939204,"201051344000890","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,406341.6,406341.6,34796,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939227,492968.00
05/11/2016 00:00,2,0.000,ALERT,213.06,301.47,59.991,1462939204,"201051344000438","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,408485.3,408485.3,34807,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939229,492969.00
05/11/2016 00:00,2,0.000,ALERT,213.06,301.17,59.986,1462939204,"201051344000417","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,401237.3,401237.3,34961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939231,492970.00
05/11/2016 00:00,2,0.000,ALERT,212.61,302.68,59.954,1462939204,"274151322000083","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,671511.0,671511.0,23786,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462939232,492971.00
05/11/2016 00:00,2,0.000,ALERT,213.06,302.07,59.986,1462939204,"274151322000076","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,714793.1,714793.1,23780,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939234,492972.00
05/11/2016 00:00,2,0.000,ALERT,213.06,304.18,60.034,1462939204,"201051344000868","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,395160.2,395160.2,30037,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939236,492973.00
05/11/2016 00:00,2,0.000,ALERT,212.38,302.37,59.986,1462939204,"274151322000095","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,707544.8,707544.8,23686,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939238,492974.00
05/11/2016 00:00,2,0.000,ALERT,212.83,302.98,59.996,1462939204,"201051344000988","219011344069620",0.00,12.30,0,298.47,304.48,0.0,0.0,0.000,392453.1,392453.1,30331,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939240,492975.00
05/11/2016 00:00,2,0.000,ALERT,212.83,301.17,59.991,1462939204,"201051344001025","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,406183.0,406183.0,34847,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939242,492976.00
05/11/2016 00:00,2,0.000,ALERT,212.83,303.58,59.991,1462939204,"201051344000458","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,403150.1,403150.1,30253,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462939243,492977.00
05/11/2016 00:00,2,0.000,ALERT,213.51,302.98,59.991,1462939204,"201051344000853","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,401658.3,401658.3,29852,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462939245,492978.00
05/11/2016 00:00,2,0.000,ALERT,213.06,301.47,59.996,1462939204,"201051344000685","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,407991.1,407991.1,34686,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939247,492979.00
05/11/2016 00:00,2,0.000,ALERT,213.06,301.17,59.996,1462939204,"201051344000917","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,404873.7,404873.7,34683,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939249,492980.00
05/11/2016 00:00,2,0.000,ALERT,213.06,302.07,59.996,1462939204,"201051344001145","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,410082.0,410082.0,34542,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939251,492981.00
05/11/2016 00:00,2,0.000,ALERT,213.06,301.17,60.018,1462939204,"201051344000651","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,402238.6,402238.6,34905,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939252,492982.00
05/11/2016 00:00,2,0.000,ALERT,211.93,301.77,59.991,1462939204,"274151322000088","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,649531.2,649531.2,23457,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939254,492983.00
05/11/2016 00:00,2,0.000,ALERT,213.06,300.87,59.996,1462939204,"274151322000068","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,545665.6,545665.6,24904,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939256,492984.00
05/11/2016 00:00,2,0.000,ALERT,212.61,301.77,59.996,1462939204,"201051344001135","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,398373.3,398373.3,34851,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939258,492985.00
05/11/2016 00:00,2,0.000,ALERT,212.61,303.58,59.981,1462939204,"201051344000594","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,406695.9,406695.9,30296,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939260,492986.00
05/11/2016 00:00,2,0.000,ALERT,213.06,301.47,60.002,1462939204,"201051344001203","219011344069620",0.00,12.00,0,299.97,305.38,0.0,0.0,0.000,405220.3,405220.3,34864,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939261,492987.00
05/11/2016 00:00,2,0.000,ALERT,212.38,302.37,59.996,1462939204,"274151322000054","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,663596.5,663596.5,23486,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462939263,492988.00
05/11/2016 00:00,2,0.000,ALERT,213.29,303.28,60.002,1462939204,"201051344000867","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,394433.4,394433.4,30296,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939265,492989.00
05/11/2016 00:00,2,0.000,ALERT,213.06,301.77,59.991,1462939204,"201051344001093","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,403887.9,403887.9,34735,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939267,492990.00
05/11/2016 00:00,2,0.000,ALERT,213.06,303.58,59.986,1462939204,"201051344000900","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,409966.8,409966.8,29682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939268,492991.00
05/11/2016 00:00,2,0.000,ALERT,213.29,302.68,59.949,1462939204,"201051344000648","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,402192.5,402192.5,29981,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939270,492992.00
05/11/2016 00:00,2,0.000,ALERT,213.06,303.88,60.002,1462939204,"201051344000569","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,411135.3,411135.3,29618,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939272,492993.00
05/11/2016 00:00,2,0.000,ALERT,213.06,303.58,59.986,1462939204,"201051344000983","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,402768.4,402768.4,30087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462939274,492994.00
05/11/2016 00:00,2,0.000,ALERT,213.06,303.28,59.986,1462939204,"201051344001158","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,397260.9,397260.9,30350,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462939276,492995.00
05/11/2016 00:00,2,0.000,ALERT,213.51,303.88,59.981,1462939204,"201051344000576","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,404156.4,404156.4,29761,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462939277,492996.00
05/11/2016 00:00,2,0.000,ALERT,212.83,301.17,59.975,1462939204,"274151322000087","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,637406.7,637406.7,23566,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462939279,492997.00
05/11/2016 00:15,2,0.000,ALERT,213.51,302.98,59.986,1462940103,"201051344000645","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,403824.9,403824.9,29903,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462940105,492998.00
05/11/2016 00:15,2,0.000,ALERT,212.61,302.07,59.981,1462940103,"274151322000085","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,665796.0,665796.0,23497,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940107,492999.00
05/11/2016 00:15,2,0.000,ALERT,213.74,302.98,60.007,1462940103,"201051344000633","219011344069620",0.00,12.00,0,299.07,304.48,0.0,0.0,0.000,394776.5,394776.5,30372,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940109,493000.00
05/11/2016 00:15,2,0.000,ALERT,213.06,303.28,60.034,1462940103,"201051344000469","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,396144.4,396144.4,30311,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940110,493001.00
05/11/2016 00:15,2,0.000,ALERT,212.61,302.37,59.991,1462940103,"201051344000646","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,399945.2,399945.2,34873,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940112,493002.00
05/11/2016 00:15,2,0.000,ALERT,212.38,302.68,59.970,1462940103,"274151322000052","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,677573.7,677573.7,23718,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940114,493003.00
05/11/2016 00:15,2,0.000,ALERT,213.29,302.68,59.996,1462940103,"201051344000585","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,406330.7,406330.7,34877,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940116,493004.00
05/11/2016 00:15,2,0.000,ALERT,213.06,302.68,59.986,1462940103,"201051344001230","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,403655.5,403655.5,34672,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462940118,493005.00
05/11/2016 00:15,2,0.000,ALERT,213.51,302.68,59.986,1462940103,"201051344000582","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,397176.7,397176.7,34847,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940119,493006.00
05/11/2016 00:15,2,0.000,ALERT,212.83,302.37,59.991,1462940103,"201051344000955","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,409182.7,409182.7,34779,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940121,493007.00
05/11/2016 00:15,2,0.000,ALERT,212.83,301.77,59.986,1462940103,"274151322000094","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,545926.1,545926.1,24699,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940123,493008.00
05/11/2016 00:15,2,0.000,ALERT,213.06,303.88,59.991,1462940103,"201051344000579","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,409892.7,409892.7,10385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462940125,493009.00
05/11/2016 00:15,2,0.000,ALERT,213.06,302.98,59.986,1462940103,"201051344000890","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,406341.6,406341.6,34798,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940126,493010.00
05/11/2016 00:15,2,0.000,ALERT,213.29,302.07,59.991,1462940103,"201051344000438","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,408485.3,408485.3,34809,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462940128,493011.00
05/11/2016 00:15,2,0.000,ALERT,213.51,301.77,59.991,1462940103,"201051344000417","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,401237.3,401237.3,34963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940130,493012.00
05/11/2016 00:15,2,0.000,ALERT,212.83,302.68,59.996,1462940103,"274151322000083","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,671511.0,671511.0,23788,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940132,493013.00
05/11/2016 00:15,2,0.000,ALERT,213.29,302.07,59.981,1462940103,"274151322000076","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,714793.1,714793.1,23782,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940134,493014.00
05/11/2016 00:15,2,0.000,ALERT,213.06,303.88,59.986,1462940103,"201051344000868","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,395160.2,395160.2,30039,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940135,493015.00
05/11/2016 00:15,2,0.000,ALERT,212.83,302.98,60.018,1462940103,"274151322000095","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,707544.8,707544.8,23688,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940137,493016.00
05/11/2016 00:15,2,0.000,ALERT,212.83,302.68,59.991,1462940103,"201051344000988","219011344069620",0.00,12.30,0,298.17,304.78,0.0,0.0,0.000,392453.1,392453.1,30333,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940139,493017.00
05/11/2016 00:15,2,0.000,ALERT,213.06,301.77,60.002,1462940103,"201051344001025","219011344069620",0.00,11.70,0,298.77,304.18,0.0,0.0,0.000,406183.0,406183.0,34849,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940141,493018.00
05/11/2016 00:15,2,0.000,ALERT,213.06,303.28,59.970,1462940103,"201051344000458","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,403150.1,403150.1,30255,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940143,493019.00
05/11/2016 00:15,2,0.000,ALERT,213.74,302.98,59.991,1462940103,"201051344000853","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,401658.3,401658.3,29854,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940145,493020.00
05/11/2016 00:15,2,0.000,ALERT,213.74,302.68,60.002,1462940103,"201051344000685","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,407991.1,407991.1,34688,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462940146,493021.00
05/11/2016 00:15,2,0.000,ALERT,213.51,301.77,59.981,1462940103,"201051344000917","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,404873.7,404873.7,34685,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940148,493022.00
05/11/2016 00:15,2,0.000,ALERT,213.51,302.68,59.959,1462940103,"201051344001145","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,410082.0,410082.0,34544,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940150,493023.00
05/11/2016 00:15,2,0.000,ALERT,213.29,301.77,59.991,1462940103,"201051344000651","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,402238.6,402238.6,34907,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462940152,493024.00
05/11/2016 00:15,2,0.000,ALERT,212.38,301.47,59.996,1462940103,"274151322000088","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,649531.2,649531.2,23459,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940154,493025.00
05/11/2016 00:15,2,0.000,ALERT,213.29,301.17,60.002,1462940103,"274151322000068","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,545665.6,545665.6,24906,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940156,493026.00
05/11/2016 00:15,2,0.000,ALERT,212.83,302.07,59.991,1462940103,"201051344001135","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,398373.3,398373.3,34853,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940157,493027.00
05/11/2016 00:15,2,0.000,ALERT,212.83,303.58,59.996,1462940103,"201051344000594","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,406695.9,406695.9,30298,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462940159,493028.00
05/11/2016 00:15,2,0.000,ALERT,213.29,302.07,59.996,1462940103,"201051344001203","219011344069620",0.00,12.30,0,299.07,305.38,0.0,0.0,0.000,405220.3,405220.3,34866,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940161,493029.00
05/11/2016 00:15,2,0.000,ALERT,212.38,302.07,59.981,1462940103,"274151322000054","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,663596.5,663596.5,23488,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940163,493030.00
05/11/2016 00:15,2,0.000,ALERT,213.29,302.98,59.981,1462940103,"201051344000867","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,394433.4,394433.4,30298,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462940165,493031.00
05/11/2016 00:15,2,0.000,ALERT,213.29,302.07,60.018,1462940103,"201051344001093","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,403887.9,403887.9,34737,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940166,493032.00
05/11/2016 00:15,2,0.000,ALERT,213.06,302.98,59.991,1462940103,"201051344000900","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,409966.8,409966.8,29684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940168,493033.00
05/11/2016 00:15,2,0.000,ALERT,213.29,302.37,60.012,1462940103,"201051344000648","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,402192.5,402192.5,29983,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462940170,493034.00
05/11/2016 00:15,2,0.000,ALERT,213.06,303.58,60.028,1462940103,"201051344000569","219011344069620",0.00,12.30,0,301.47,306.28,0.0,0.0,0.000,411135.3,411135.3,29620,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940172,493035.00
05/11/2016 00:15,2,0.000,ALERT,213.06,303.28,59.965,1462940103,"201051344000983","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,402768.4,402768.4,30089,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940174,493036.00
05/11/2016 00:15,2,0.000,ALERT,213.06,302.68,60.039,1462940103,"201051344001158","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,397260.9,397260.9,30352,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940175,493037.00
05/11/2016 00:15,2,0.000,ALERT,213.51,303.28,60.002,1462940103,"201051344000576","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,404156.4,404156.4,29763,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462940177,493038.00
05/11/2016 00:15,2,0.000,ALERT,212.61,301.47,59.996,1462940103,"274151322000087","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,637406.7,637406.7,23568,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462940179,493039.00
05/11/2016 00:30,2,0.000,ALERT,213.29,302.98,60.012,1462941003,"201051344000645","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,403824.9,403824.9,29905,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941005,493040.00
05/11/2016 00:30,2,0.000,ALERT,212.61,302.07,59.991,1462941003,"274151322000085","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,665796.0,665796.0,23499,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941007,493041.00
05/11/2016 00:30,2,0.000,ALERT,213.51,302.37,60.002,1462941003,"201051344000633","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,394776.5,394776.5,30374,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941009,493042.00
05/11/2016 00:30,2,0.000,ALERT,213.06,302.68,59.986,1462941003,"201051344000469","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,396144.4,396144.4,30313,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941011,493043.00
05/11/2016 00:30,2,0.000,ALERT,212.83,302.68,59.996,1462941003,"201051344000646","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,399945.2,399945.2,34875,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941013,493044.00
05/11/2016 00:30,2,0.000,ALERT,212.16,301.47,59.986,1462941003,"274151322000052","219011344069620",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,677573.7,677573.7,23720,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941014,493045.00
05/11/2016 00:30,2,0.000,ALERT,213.51,302.98,59.996,1462941003,"201051344000585","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,406330.7,406330.7,34879,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941016,493046.00
05/11/2016 00:30,2,0.000,ALERT,213.29,302.98,59.986,1462941003,"201051344001230","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,403655.5,403655.5,34674,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941018,493047.00
05/11/2016 00:30,2,0.000,ALERT,213.74,303.58,59.991,1462941003,"201051344000582","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,397176.7,397176.7,34849,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941020,493048.00
05/11/2016 00:30,2,0.000,ALERT,213.06,302.68,59.949,1462941003,"201051344000955","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,409182.7,409182.7,34781,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941022,493049.00
05/11/2016 00:30,2,0.000,ALERT,212.38,301.77,59.970,1462941003,"274151322000094","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,545926.1,545926.1,24701,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941023,493050.00
05/11/2016 00:30,2,0.000,ALERT,212.83,303.28,59.986,1462941003,"201051344000579","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,409892.7,409892.7,10387,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941025,493051.00
05/11/2016 00:30,2,0.000,ALERT,213.06,302.68,59.991,1462941003,"201051344000890","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,406341.6,406341.6,34800,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941027,493052.00
05/11/2016 00:30,2,0.000,ALERT,213.29,302.68,59.986,1462941003,"201051344000438","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,408485.3,408485.3,34811,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941029,493053.00
05/11/2016 00:30,2,0.000,ALERT,213.51,302.37,59.975,1462941003,"201051344000417","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,401237.3,401237.3,34965,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941031,493054.00
05/11/2016 00:30,2,0.000,ALERT,212.83,303.28,60.002,1462941003,"274151322000083","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,671511.0,671511.0,23790,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941032,493055.00
05/11/2016 00:30,2,0.000,ALERT,213.06,302.07,59.970,1462941003,"274151322000076","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,714793.1,714793.1,23784,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941034,493056.00
05/11/2016 00:30,2,0.000,ALERT,212.83,303.88,59.981,1462941003,"201051344000868","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,395160.2,395160.2,30041,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941036,493057.00
05/11/2016 00:30,2,0.000,ALERT,212.83,303.58,59.975,1462941003,"274151322000095","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,707544.8,707544.8,23690,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941038,493058.00
05/11/2016 00:30,2,0.000,ALERT,212.83,302.68,60.012,1462941003,"201051344000988","219011344069620",0.00,12.00,0,298.77,304.78,0.0,0.0,0.000,392453.1,392453.1,30335,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941040,493059.00
05/11/2016 00:30,2,0.000,ALERT,213.29,302.07,59.970,1462941003,"201051344001025","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,406183.0,406183.0,34851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941041,493060.00
05/11/2016 00:30,2,0.000,ALERT,212.83,303.28,60.023,1462941003,"201051344000458","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,403150.1,403150.1,30257,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941043,493061.00
05/11/2016 00:30,2,0.000,ALERT,213.51,302.98,59.991,1462941003,"201051344000853","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,401658.3,401658.3,29856,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941045,493062.00
05/11/2016 00:30,2,0.000,ALERT,213.74,302.68,59.975,1462941003,"201051344000685","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,407991.1,407991.1,34690,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941047,493063.00
05/11/2016 00:30,2,0.000,ALERT,213.51,302.07,60.002,1462941003,"201051344000917","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,404873.7,404873.7,34687,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941049,493064.00
05/11/2016 00:30,2,0.000,ALERT,213.74,302.98,59.949,1462941003,"201051344001145","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,410082.0,410082.0,34546,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941050,493065.00
05/11/2016 00:30,2,0.000,ALERT,213.51,302.07,60.002,1462941003,"201051344000651","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,402238.6,402238.6,34909,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941052,493066.00
05/11/2016 00:30,2,0.000,ALERT,212.38,302.68,60.018,1462941003,"274151322000088","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,649531.2,649531.2,23461,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941054,493067.00
05/11/2016 00:30,2,0.000,ALERT,213.29,302.07,59.970,1462941003,"274151322000068","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,545665.6,545665.6,24908,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941056,493068.00
05/11/2016 00:30,2,0.000,ALERT,213.06,302.68,59.959,1462941003,"201051344001135","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,398373.3,398373.3,34855,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941058,493069.00
05/11/2016 00:30,2,0.000,ALERT,212.61,303.58,59.975,1462941003,"201051344000594","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,406695.9,406695.9,30300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941059,493070.00
05/11/2016 00:30,2,0.000,ALERT,213.51,302.68,59.975,1462941003,"201051344001203","219011344069620",0.00,12.00,0,300.27,305.68,0.0,0.0,0.000,405220.3,405220.3,34868,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941061,493071.00
05/11/2016 00:30,2,0.000,ALERT,212.61,303.28,59.933,1462941003,"274151322000054","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,663596.5,663596.5,23490,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941063,493072.00
05/11/2016 00:30,2,0.000,ALERT,213.29,302.98,59.975,1462941003,"201051344000867","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,394433.4,394433.4,30300,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941065,493073.00
05/11/2016 00:30,2,0.000,ALERT,213.51,302.68,59.991,1462941003,"201051344001093","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,403887.9,403887.9,34739,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941067,493074.00
05/11/2016 00:30,2,0.000,ALERT,212.83,302.98,60.012,1462941003,"201051344000900","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,409966.8,409966.8,29686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941068,493075.00
05/11/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1462941003,"201051344000648","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,402192.5,402192.5,29985,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941071,493076.00
05/11/2016 00:30,2,0.000,ALERT,213.06,303.88,59.981,1462941003,"201051344000569","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,411135.3,411135.3,29622,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941072,493077.00
05/11/2016 00:30,2,0.000,ALERT,213.06,303.28,59.991,1462941003,"201051344000983","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,402768.4,402768.4,30091,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941074,493078.00
05/11/2016 00:30,2,0.000,ALERT,213.06,302.98,59.986,1462941003,"201051344001158","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,397260.9,397260.9,30354,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941076,493079.00
05/11/2016 00:30,2,0.000,ALERT,213.51,303.58,59.986,1462941003,"201051344000576","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,404156.4,404156.4,29765,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941078,493080.00
05/11/2016 00:30,2,0.000,ALERT,212.83,302.07,59.975,1462941003,"274151322000087","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,637406.7,637406.7,23570,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941080,493081.00
05/11/2016 00:45,2,0.000,ALERT,213.96,303.88,59.986,1462941903,"201051344000645","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,403824.9,403824.9,29907,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941905,493082.00
05/11/2016 00:45,2,0.000,ALERT,213.29,302.68,59.949,1462941903,"274151322000085","219011344069620",0.00,12.30,0,300.57,307.18,0.0,0.0,0.000,665796.0,665796.0,23501,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941907,493083.00
05/11/2016 00:45,2,0.000,ALERT,213.96,303.58,59.986,1462941903,"201051344000633","219011344069620",0.00,11.30,0,299.37,304.78,0.0,0.0,0.000,394776.5,394776.5,30376,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941908,493084.00
05/11/2016 00:45,2,0.000,ALERT,213.51,303.88,59.981,1462941903,"201051344000469","219011344069620",0.00,11.00,0,299.97,305.08,0.0,0.0,0.000,396144.4,396144.4,30315,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941910,493085.00
05/11/2016 00:45,2,0.000,ALERT,213.29,302.68,59.981,1462941903,"201051344000646","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,399945.2,399945.2,34877,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941912,493086.00
05/11/2016 00:45,2,0.000,ALERT,212.83,302.68,59.986,1462941903,"274151322000052","219011344069620",0.00,12.70,0,300.57,307.18,0.0,0.0,0.000,677573.7,677573.7,23722,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941914,493087.00
05/11/2016 00:45,2,0.000,ALERT,213.74,302.98,59.970,1462941903,"201051344000585","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,406330.7,406330.7,34881,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941916,493088.00
05/11/2016 00:45,2,0.000,ALERT,213.51,302.98,59.981,1462941903,"201051344001230","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,403655.5,403655.5,34676,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941917,493089.00
05/11/2016 00:45,2,0.000,ALERT,214.19,303.88,59.975,1462941903,"201051344000582","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,397176.7,397176.7,34851,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941919,493090.00
05/11/2016 00:45,2,0.000,ALERT,213.29,302.98,59.938,1462941903,"201051344000955","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,409182.7,409182.7,34783,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941921,493091.00
05/11/2016 00:45,2,0.000,ALERT,213.29,302.37,59.975,1462941903,"274151322000094","219011344069620",0.00,12.00,0,300.27,306.58,0.0,0.0,0.000,545926.1,545926.1,24703,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941923,493092.00
05/11/2016 00:45,2,0.000,ALERT,213.51,304.48,59.970,1462941903,"201051344000579","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,409892.7,409892.7,10389,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941925,493093.00
05/11/2016 00:45,2,0.000,ALERT,213.51,303.28,59.981,1462941903,"201051344000890","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,406341.6,406341.6,34802,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941927,493094.00
05/11/2016 00:45,2,0.000,ALERT,213.74,302.68,59.970,1462941903,"201051344000438","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,408485.3,408485.3,34813,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941928,493095.00
05/11/2016 00:45,2,0.000,ALERT,213.74,302.37,59.986,1462941903,"201051344000417","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,401237.3,401237.3,34967,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941930,493096.00
05/11/2016 00:45,2,0.000,ALERT,213.29,302.98,59.959,1462941903,"274151322000083","219011344069620",0.00,12.30,0,301.17,307.18,0.0,0.0,0.000,671511.0,671511.0,23792,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941932,493097.00
05/11/2016 00:45,2,0.000,ALERT,213.74,303.28,59.949,1462941903,"274151322000076","219011344069620",0.00,12.30,0,301.17,307.18,0.0,0.0,0.000,714793.1,714793.1,23786,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941934,493098.00
05/11/2016 00:45,2,0.000,ALERT,213.51,304.78,59.965,1462941903,"201051344000868","219011344069620",0.00,11.70,0,301.77,306.28,0.0,0.0,0.000,395160.2,395160.2,30043,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941936,493099.00
05/11/2016 00:45,2,0.000,ALERT,213.29,303.88,59.970,1462941903,"274151322000095","219011344069620",0.00,11.70,0,301.77,308.09,0.0,0.0,0.000,707544.8,707544.8,23692,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941938,493100.00
