ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 00:45,2,0.000,ALERT,213.51,303.88,59.975,1462941903,"201051344000988","219011344069620",0.00,11.70,0,298.77,305.08,0.0,0.0,0.000,392453.1,392453.1,30337,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941940,493101.00
05/11/2016 00:45,2,0.000,ALERT,213.51,302.07,59.954,1462941903,"201051344001025","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,406183.0,406183.0,34853,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941942,493102.00
05/11/2016 00:45,2,0.000,ALERT,213.51,303.88,59.933,1462941903,"201051344000458","219011344069620",0.00,12.30,0,300.87,306.28,0.0,0.0,0.000,403150.1,403150.1,30259,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941943,493103.00
05/11/2016 00:45,2,0.000,ALERT,214.19,303.88,59.965,1462941903,"201051344000853","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,401658.3,401658.3,29858,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941945,493104.00
05/11/2016 00:45,2,0.000,ALERT,213.96,302.98,59.959,1462941903,"201051344000685","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,407991.1,407991.1,34692,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941947,493105.00
05/11/2016 00:45,2,0.000,ALERT,213.74,302.37,59.965,1462941903,"201051344000917","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,404873.7,404873.7,34689,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941949,493106.00
05/11/2016 00:45,2,0.000,ALERT,213.96,303.28,59.965,1462941903,"201051344001145","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,410082.0,410082.0,34548,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941951,493107.00
05/11/2016 00:45,2,0.000,ALERT,213.96,302.68,59.928,1462941903,"201051344000651","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,402238.6,402238.6,34911,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941952,493108.00
05/11/2016 00:45,2,0.000,ALERT,213.06,302.37,59.959,1462941903,"274151322000088","219011344069620",0.00,12.70,0,301.17,306.58,0.0,0.0,0.000,649531.2,649531.2,23463,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941954,493109.00
05/11/2016 00:45,2,0.000,ALERT,213.96,302.07,59.959,1462941903,"274151322000068","219011344069620",0.00,13.00,0,300.57,305.98,0.0,0.0,0.000,545665.6,545665.6,24910,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941956,493110.00
05/11/2016 00:45,2,0.000,ALERT,213.29,302.37,59.991,1462941903,"201051344001135","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,398373.3,398373.3,34857,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941958,493111.00
05/11/2016 00:45,2,0.000,ALERT,213.29,304.48,60.002,1462941903,"201051344000594","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,406695.9,406695.9,30302,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941960,493112.00
05/11/2016 00:45,2,0.000,ALERT,213.74,302.37,59.954,1462941903,"201051344001203","219011344069620",0.00,11.70,0,300.87,306.28,0.0,0.0,0.000,405220.3,405220.3,34870,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941961,493113.00
05/11/2016 00:45,2,0.000,ALERT,213.06,303.58,59.944,1462941903,"274151322000054","219011344069620",0.00,12.70,0,301.17,306.88,0.0,0.0,0.000,663596.5,663596.5,23492,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941963,493114.00
05/11/2016 00:45,2,0.000,ALERT,213.96,303.88,59.959,1462941903,"201051344000867","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,394433.4,394433.4,30302,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941965,493115.00
05/11/2016 00:45,2,0.000,ALERT,213.74,302.98,59.949,1462941903,"201051344001093","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,403887.9,403887.9,34741,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941967,493116.00
05/11/2016 00:45,2,0.000,ALERT,213.51,303.88,59.928,1462941903,"201051344000900","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,409966.8,409966.8,29688,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941969,493117.00
05/11/2016 00:45,2,0.000,ALERT,213.96,303.58,59.954,1462941903,"201051344000648","219011344069620",0.00,11.00,0,300.57,305.38,0.0,0.0,0.000,402192.5,402192.5,29987,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941970,493118.00
05/11/2016 00:45,2,0.000,ALERT,213.96,304.78,59.954,1462941903,"201051344000569","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,411135.3,411135.3,29624,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941972,493119.00
05/11/2016 00:45,2,0.000,ALERT,213.74,304.48,59.938,1462941903,"201051344000983","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,402768.4,402768.4,30093,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941974,493120.00
05/11/2016 00:45,2,0.000,ALERT,213.96,304.18,59.996,1462941903,"201051344001158","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,397260.9,397260.9,30356,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941976,493121.00
05/11/2016 00:45,2,0.000,ALERT,214.19,304.48,59.944,1462941903,"201051344000576","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,404156.4,404156.4,29767,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462941977,493122.00
05/11/2016 00:45,2,0.000,ALERT,213.51,302.37,59.954,1462941903,"274151322000087","219011344069620",0.00,13.00,0,300.57,306.28,0.0,0.0,0.000,637406.7,637406.7,23572,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462941979,493123.00
05/11/2016 01:00,2,0.000,ALERT,213.96,304.18,60.002,1462942803,"201051344000645","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,403824.9,403824.9,29909,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942805,493124.00
05/11/2016 01:00,2,0.000,ALERT,213.29,302.98,60.002,1462942803,"274151322000085","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,665796.0,665796.0,23503,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462942807,493125.00
05/11/2016 01:00,2,0.000,ALERT,213.96,303.88,60.007,1462942803,"201051344000633","219011344069620",0.00,11.30,0,299.97,305.38,0.0,0.0,0.000,394776.5,394776.5,30378,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942809,493126.00
05/11/2016 01:00,2,0.000,ALERT,213.74,304.18,60.012,1462942803,"201051344000469","219011344069620",0.00,10.70,0,300.87,305.38,0.0,0.0,0.000,396144.4,396144.4,30317,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942811,493127.00
05/11/2016 01:00,2,0.000,ALERT,212.61,301.47,60.007,1462942803,"201051344000646","219011344069620",0.00,11.30,0,298.77,304.78,0.0,0.0,0.000,399945.2,399945.2,34879,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942812,493128.00
05/11/2016 01:00,2,0.000,ALERT,213.06,303.58,60.007,1462942803,"274151322000052","219011344069620",0.00,12.30,0,299.67,305.08,0.0,0.0,0.000,677573.7,677573.7,23724,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942814,493129.00
05/11/2016 01:00,2,0.000,ALERT,213.29,302.07,60.023,1462942803,"201051344000585","219011344069620",0.00,11.70,0,298.77,305.08,0.0,0.0,0.000,406330.7,406330.7,34883,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462942816,493130.00
05/11/2016 01:00,2,0.000,ALERT,213.06,302.37,60.012,1462942803,"201051344001230","219011344069620",0.00,11.70,0,299.37,315.60,0.0,0.0,0.000,403655.5,403655.5,34678,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942818,493131.00
05/11/2016 01:00,2,0.000,ALERT,213.74,303.28,60.012,1462942803,"201051344000582","219011344069620",0.00,11.00,0,299.97,315.60,0.0,0.0,0.000,397176.7,397176.7,34853,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462942820,493132.00
05/11/2016 01:00,2,0.000,ALERT,212.83,302.07,59.981,1462942803,"201051344000955","219011344069620",0.00,11.70,0,299.07,314.70,0.0,0.0,0.000,409182.7,409182.7,34785,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942821,493133.00
05/11/2016 01:00,2,0.000,ALERT,213.51,302.37,60.018,1462942803,"274151322000094","219011344069620",0.00,11.70,0,299.67,318.30,0.0,0.0,0.000,545926.1,545926.1,24705,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942823,493134.00
05/11/2016 01:00,2,0.000,ALERT,213.74,305.38,60.034,1462942803,"201051344000579","219011344069620",0.00,11.70,0,302.37,313.50,0.0,0.0,0.000,409892.7,409892.7,10391,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942825,493135.00
05/11/2016 01:00,2,0.000,ALERT,213.06,302.68,60.034,1462942803,"201051344000890","219011344069620",0.00,11.70,0,299.67,315.60,0.0,0.0,0.000,406341.6,406341.6,34804,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942827,493136.00
05/11/2016 01:00,2,0.000,ALERT,213.06,301.77,60.018,1462942803,"201051344000438","219011344069620",0.00,11.00,0,299.37,314.70,0.0,0.0,0.000,408485.3,408485.3,34815,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942828,493137.00
05/11/2016 01:00,2,0.000,ALERT,213.29,301.47,60.012,1462942803,"201051344000417","219011344069620",0.00,11.70,0,298.47,314.40,0.0,0.0,0.000,401237.3,401237.3,34969,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942830,493138.00
05/11/2016 01:00,2,0.000,ALERT,213.51,303.28,59.996,1462942803,"274151322000083","219011344069620",0.00,12.00,0,300.27,319.81,0.0,0.0,0.000,671511.0,671511.0,23794,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462942832,493139.00
05/11/2016 01:00,2,0.000,ALERT,213.96,303.28,59.970,1462942803,"274151322000076","219011344069620",0.00,12.00,0,299.97,318.30,0.0,0.0,0.000,714793.1,714793.1,23788,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942834,493140.00
05/11/2016 01:00,2,0.000,ALERT,213.74,305.38,60.007,1462942803,"201051344000868","219011344069620",0.00,11.30,0,302.37,314.40,0.0,0.0,0.000,395160.2,395160.2,30045,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942836,493141.00
05/11/2016 01:00,2,0.000,ALERT,213.29,303.88,59.991,1462942803,"274151322000095","219011344069620",0.00,11.30,0,300.87,320.11,0.0,0.0,0.000,707544.8,707544.8,23694,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462942837,493142.00
05/11/2016 01:00,2,0.000,ALERT,213.74,304.48,59.991,1462942803,"201051344000988","219011344069620",0.00,11.70,0,299.07,312.29,0.0,0.0,0.000,392453.1,392453.1,30339,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942839,493143.00
05/11/2016 01:00,2,0.000,ALERT,213.06,301.47,59.996,1462942803,"201051344001025","219011344069620",0.00,11.00,0,298.47,314.10,0.0,0.0,0.000,406183.0,406183.0,34855,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462942841,493144.00
05/11/2016 01:00,2,0.000,ALERT,213.51,304.78,59.996,1462942803,"201051344000458","219011344069620",0.00,12.30,0,302.07,313.50,0.0,0.0,0.000,403150.1,403150.1,30261,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942843,493145.00
05/11/2016 01:00,2,0.000,ALERT,214.19,304.48,59.991,1462942803,"201051344000853","219011344069620",0.00,11.30,0,301.77,312.89,0.0,0.0,0.000,401658.3,401658.3,29860,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462942845,493146.00
05/11/2016 01:00,2,0.000,ALERT,213.51,302.07,60.023,1462942803,"201051344000685","219011344069620",0.00,11.70,0,299.07,315.60,0.0,0.0,0.000,407991.1,407991.1,34694,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942846,493147.00
05/11/2016 01:00,2,0.000,ALERT,213.29,301.47,59.991,1462942803,"201051344000917","219011344069620",0.00,12.30,0,297.87,313.80,0.0,0.0,0.000,404873.7,404873.7,34691,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942848,493148.00
05/11/2016 01:00,2,0.000,ALERT,213.29,302.07,60.039,1462942803,"201051344001145","219011344069620",0.00,11.30,0,299.67,315.60,0.0,0.0,0.000,410082.0,410082.0,34550,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942850,493149.00
05/11/2016 01:00,2,0.000,ALERT,213.51,301.47,60.018,1462942803,"201051344000651","219011344069620",0.00,10.70,0,298.77,313.50,0.0,0.0,0.000,402238.6,402238.6,34913,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942852,493150.00
05/11/2016 01:00,2,0.000,ALERT,213.06,302.98,59.981,1462942803,"274151322000088","219011344069620",0.00,12.30,0,299.97,318.61,0.0,0.0,0.000,649531.2,649531.2,23465,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942854,493151.00
05/11/2016 01:00,2,0.000,ALERT,213.96,302.68,59.991,1462942803,"274151322000068","219011344069620",0.00,12.70,0,299.37,317.70,0.0,0.0,0.000,545665.6,545665.6,24912,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942856,493152.00
05/11/2016 01:00,2,0.000,ALERT,212.83,302.07,59.991,1462942803,"201051344001135","219011344069620",0.00,11.30,0,299.07,314.10,0.0,0.0,0.000,398373.3,398373.3,34859,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942858,493153.00
05/11/2016 01:00,2,0.000,ALERT,213.51,305.38,59.965,1462942803,"201051344000594","219011344069620",0.00,11.70,0,301.47,314.10,0.0,0.0,0.000,406695.9,406695.9,30304,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942859,493154.00
05/11/2016 01:00,2,0.000,ALERT,213.29,302.07,59.986,1462942803,"201051344001203","219011344069620",0.00,11.30,0,299.07,315.30,0.0,0.0,0.000,405220.3,405220.3,34872,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942861,493155.00
05/11/2016 01:00,2,0.000,ALERT,213.06,302.98,59.996,1462942803,"274151322000054","219011344069620",0.00,12.70,0,299.67,319.21,0.0,0.0,0.000,663596.5,663596.5,23494,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942863,493156.00
05/11/2016 01:00,2,0.000,ALERT,213.96,304.18,60.028,1462942803,"201051344000867","219011344069620",0.00,12.00,0,301.47,314.10,0.0,0.0,0.000,394433.4,394433.4,30304,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462942865,493157.00
05/11/2016 01:00,2,0.000,ALERT,213.29,302.07,60.018,1462942803,"201051344001093","219011344069620",0.00,12.00,0,299.07,314.10,0.0,0.0,0.000,403887.9,403887.9,34743,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942867,493158.00
05/11/2016 01:00,2,0.000,ALERT,213.51,304.48,60.002,1462942803,"201051344000900","219011344069620",0.00,11.30,0,301.47,312.59,0.0,0.0,0.000,409966.8,409966.8,29690,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462942868,493159.00
05/11/2016 01:00,2,0.000,ALERT,213.96,303.88,60.002,1462942803,"201051344000648","219011344069620",0.00,11.00,0,301.17,313.20,0.0,0.0,0.000,402192.5,402192.5,29989,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942870,493160.00
05/11/2016 01:00,2,0.000,ALERT,213.74,305.38,59.996,1462942803,"201051344000569","219011344069620",0.00,11.30,0,302.37,313.80,0.0,0.0,0.000,411135.3,411135.3,29626,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462942872,493161.00
05/11/2016 01:00,2,0.000,ALERT,213.74,304.78,59.981,1462942803,"201051344000983","219011344069620",0.00,11.70,0,302.07,313.20,0.0,0.0,0.000,402768.4,402768.4,30095,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462942874,493162.00
05/11/2016 01:00,2,0.000,ALERT,213.74,304.18,59.996,1462942803,"201051344001158","219011344069620",0.00,10.70,0,301.17,311.99,0.0,0.0,0.000,397260.9,397260.9,30358,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942876,493163.00
05/11/2016 01:00,2,0.000,ALERT,214.19,305.08,59.991,1462942803,"201051344000576","219011344069620",0.00,11.30,0,301.77,313.20,0.0,0.0,0.000,404156.4,404156.4,29769,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462942877,493164.00
05/11/2016 01:00,2,0.000,ALERT,213.51,302.37,59.991,1462942803,"274151322000087","219011344069620",0.00,12.70,0,299.37,318.61,0.0,0.0,0.000,637406.7,637406.7,23574,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462942879,493165.00
05/11/2016 01:15,2,0.000,ALERT,213.96,303.88,59.970,1462943703,"201051344000645","219011344069620",0.00,11.30,0,301.77,313.20,0.0,0.0,0.000,403824.9,403824.9,29911,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462943705,493166.00
05/11/2016 01:15,2,0.000,ALERT,213.29,303.28,59.965,1462943703,"274151322000085","219011344069620",0.00,12.00,0,300.57,318.61,0.0,0.0,0.000,665796.0,665796.0,23505,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943706,493167.00
05/11/2016 01:15,2,0.000,ALERT,214.19,303.58,59.933,1462943703,"201051344000633","219011344069620",0.00,10.70,0,299.97,312.89,0.0,0.0,0.000,394776.5,394776.5,30380,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943708,493168.00
05/11/2016 01:15,2,0.000,ALERT,213.74,304.18,59.959,1462943703,"201051344000469","219011344069620",0.00,10.70,0,300.57,312.29,0.0,0.0,0.000,396144.4,396144.4,30319,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943710,493169.00
05/11/2016 01:15,2,0.000,ALERT,212.83,301.77,59.954,1462943703,"201051344000646","219011344069620",0.00,11.00,0,299.07,314.70,0.0,0.0,0.000,399945.2,399945.2,34881,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943712,493170.00
05/11/2016 01:15,2,0.000,ALERT,213.06,302.68,59.959,1462943703,"274151322000052","219011344069620",0.00,12.00,0,299.97,318.91,0.0,0.0,0.000,677573.7,677573.7,23726,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943714,493171.00
05/11/2016 01:15,2,0.000,ALERT,213.06,302.07,59.965,1462943703,"201051344000585","219011344069620",0.00,11.30,0,299.07,314.40,0.0,0.0,0.000,406330.7,406330.7,34885,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943716,493172.00
05/11/2016 01:15,2,0.000,ALERT,212.83,302.37,59.965,1462943703,"201051344001230","219011344069620",0.00,11.00,0,299.97,315.60,0.0,0.0,0.000,403655.5,403655.5,34680,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943718,493173.00
05/11/2016 01:15,2,0.000,ALERT,213.51,302.68,59.975,1462943703,"201051344000582","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,397176.7,397176.7,34855,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943719,493174.00
05/11/2016 01:15,2,0.000,ALERT,212.83,302.07,59.959,1462943703,"201051344000955","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,409182.7,409182.7,34787,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943721,493175.00
05/11/2016 01:15,2,0.000,ALERT,213.29,302.68,59.959,1462943703,"274151322000094","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,545926.1,545926.1,24707,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943723,493176.00
05/11/2016 01:15,2,0.000,ALERT,213.51,304.48,59.965,1462943703,"201051344000579","219011344069620",0.00,11.30,0,302.37,306.88,0.0,0.0,0.000,409892.7,409892.7,10393,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462943725,493177.00
05/11/2016 01:15,2,0.000,ALERT,212.83,302.37,59.996,1462943703,"201051344000890","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,406341.6,406341.6,34806,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943727,493178.00
05/11/2016 01:15,2,0.000,ALERT,213.29,302.07,59.944,1462943703,"201051344000438","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,408485.3,408485.3,34817,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943728,493179.00
05/11/2016 01:15,2,0.000,ALERT,213.29,301.47,59.965,1462943703,"201051344000417","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,401237.3,401237.3,34971,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943730,493180.00
05/11/2016 01:15,2,0.000,ALERT,213.29,303.28,59.959,1462943703,"274151322000083","219011344069620",0.00,11.70,0,300.57,305.38,0.0,0.0,0.000,671511.0,671511.0,23796,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462943732,493181.00
05/11/2016 01:15,2,0.000,ALERT,213.74,303.28,59.970,1462943703,"274151322000076","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,714793.1,714793.1,23790,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943734,493182.00
05/11/2016 01:15,2,0.000,ALERT,213.51,304.78,59.975,1462943703,"201051344000868","219011344069620",0.00,11.00,0,302.37,307.18,0.0,0.0,0.000,395160.2,395160.2,30047,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943736,493183.00
05/11/2016 01:15,2,0.000,ALERT,213.29,304.18,59.959,1462943703,"274151322000095","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,707544.8,707544.8,23696,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943738,493184.00
05/11/2016 01:15,2,0.000,ALERT,213.29,303.88,59.959,1462943703,"201051344000988","219011344069620",0.00,11.30,0,299.07,305.68,0.0,0.0,0.000,392453.1,392453.1,30341,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943739,493185.00
05/11/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1462943703,"201051344001025","219011344069620",0.00,10.70,0,298.77,304.48,0.0,0.0,0.000,406183.0,406183.0,34857,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943741,493186.00
05/11/2016 01:15,2,0.000,ALERT,213.51,304.18,59.959,1462943703,"201051344000458","219011344069620",0.00,12.00,0,301.77,306.88,0.0,0.0,0.000,403150.1,403150.1,30263,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462943743,493187.00
05/11/2016 01:15,2,0.000,ALERT,213.96,304.18,59.965,1462943703,"201051344000853","219011344069620",0.00,11.00,0,301.77,306.58,0.0,0.0,0.000,401658.3,401658.3,29862,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462943745,493188.00
05/11/2016 01:15,2,0.000,ALERT,213.51,302.07,59.970,1462943703,"201051344000685","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,407991.1,407991.1,34696,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943746,493189.00
05/11/2016 01:15,2,0.000,ALERT,213.06,301.17,59.965,1462943703,"201051344000917","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,404873.7,404873.7,34693,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943748,493190.00
05/11/2016 01:15,2,0.000,ALERT,213.29,302.37,59.965,1462943703,"201051344001145","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,410082.0,410082.0,34552,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943750,493191.00
05/11/2016 01:15,2,0.000,ALERT,213.06,301.47,59.965,1462943703,"201051344000651","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,402238.6,402238.6,34915,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943752,493192.00
05/11/2016 01:15,2,0.000,ALERT,212.83,302.37,59.944,1462943703,"274151322000088","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,649531.2,649531.2,23467,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943754,493193.00
05/11/2016 01:15,2,0.000,ALERT,213.74,302.37,59.959,1462943703,"274151322000068","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,545665.6,545665.6,24914,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943755,493194.00
05/11/2016 01:15,2,0.000,ALERT,213.29,304.78,59.975,1462943703,"201051344000594","219011344069620",0.00,11.00,0,301.47,306.88,0.0,0.0,0.000,406695.9,406695.9,30306,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943758,493195.00
05/11/2016 01:15,2,0.000,ALERT,213.06,301.47,59.975,1462943703,"201051344001203","219011344069620",0.00,11.00,0,299.37,305.38,0.0,0.0,0.000,405220.3,405220.3,34874,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943760,493196.00
05/11/2016 01:15,2,0.000,ALERT,213.06,303.28,59.970,1462943703,"274151322000054","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,663596.5,663596.5,23496,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943762,493197.00
05/11/2016 01:15,2,0.000,ALERT,213.96,304.18,59.949,1462943703,"201051344000867","219011344069620",0.00,11.70,0,301.47,306.88,0.0,0.0,0.000,394433.4,394433.4,30306,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943764,493198.00
05/11/2016 01:15,2,0.000,ALERT,213.29,301.77,59.965,1462943703,"201051344001093","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,403887.9,403887.9,34745,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943765,493199.00
05/11/2016 01:15,2,0.000,ALERT,213.51,304.48,59.970,1462943703,"201051344000900","219011344069620",0.00,11.00,0,301.47,305.98,0.0,0.0,0.000,409966.8,409966.8,29692,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943767,493200.00
05/11/2016 01:15,2,0.000,ALERT,213.74,303.88,59.970,1462943703,"201051344000648","219011344069620",0.00,10.70,0,301.17,306.28,0.0,0.0,0.000,402192.5,402192.5,29991,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462943769,493201.00
05/11/2016 01:15,2,0.000,ALERT,213.51,304.78,59.975,1462943703,"201051344000569","219011344069620",0.00,11.30,0,302.37,307.18,0.0,0.0,0.000,411135.3,411135.3,29628,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462943771,493202.00
05/11/2016 01:15,2,0.000,ALERT,213.74,304.48,59.959,1462943703,"201051344000983","219011344069620",0.00,11.30,0,302.07,306.88,0.0,0.0,0.000,402768.4,402768.4,30097,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943773,493203.00
05/11/2016 01:15,2,0.000,ALERT,213.51,304.18,59.944,1462943703,"201051344001158","219011344069620",0.00,10.70,0,301.17,305.98,0.0,0.0,0.000,397260.9,397260.9,30360,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943775,493204.00
05/11/2016 01:15,2,0.000,ALERT,214.19,304.78,59.986,1462943703,"201051344000576","219011344069620",0.00,11.00,0,301.77,306.58,0.0,0.0,0.000,404156.4,404156.4,29771,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943777,493205.00
05/11/2016 01:15,2,0.000,ALERT,213.29,302.98,59.965,1462943703,"274151322000087","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,637406.7,637406.7,23576,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462943778,493206.00
05/11/2016 01:15,2,0.000,ALERT,212.83,301.77,59.975,1462943703,"201051344001135","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,398373.3,398373.3,34861,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462943780,493207.00
05/11/2016 01:30,2,0.000,ALERT,213.74,304.18,59.991,1462944603,"201051344000645","219011344069620",0.00,11.30,0,302.07,305.98,0.0,0.0,0.000,403824.9,403824.9,29913,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944605,493208.00
05/11/2016 01:30,2,0.000,ALERT,212.38,301.77,59.996,1462944603,"274151322000085","219011344069620",0.00,11.70,0,299.67,305.08,0.0,0.0,0.000,665796.0,665796.0,23507,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944607,493209.00
05/11/2016 01:30,2,0.000,ALERT,213.96,303.58,59.991,1462944603,"201051344000633","219011344069620",0.00,10.70,0,300.57,305.38,0.0,0.0,0.000,394776.5,394776.5,30382,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944609,493210.00
05/11/2016 01:30,2,0.000,ALERT,213.29,304.18,59.991,1462944603,"201051344000469","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,396144.4,396144.4,30321,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944610,493211.00
05/11/2016 01:30,2,0.000,ALERT,212.61,301.47,60.028,1462944603,"201051344000646","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,399945.2,399945.2,34883,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462944612,493212.00
05/11/2016 01:30,2,0.000,ALERT,212.16,302.07,59.986,1462944603,"274151322000052","219011344069620",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,677573.7,677573.7,23728,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944614,493213.00
05/11/2016 01:30,2,0.000,ALERT,212.83,301.77,59.996,1462944603,"201051344000585","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,406330.7,406330.7,34887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944616,493214.00
05/11/2016 01:30,2,0.000,ALERT,212.61,302.07,59.991,1462944603,"201051344001230","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,403655.5,403655.5,34682,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462944618,493215.00
05/11/2016 01:30,2,0.000,ALERT,213.06,302.37,59.996,1462944603,"201051344000582","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,397176.7,397176.7,34857,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944619,493216.00
05/11/2016 01:30,2,0.000,ALERT,212.16,301.17,60.007,1462944603,"201051344000955","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,409182.7,409182.7,34789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944621,493217.00
05/11/2016 01:30,2,0.000,ALERT,212.38,300.87,60.018,1462944603,"274151322000094","219011344069620",0.00,11.00,0,299.37,304.48,0.0,0.0,0.000,545926.1,545926.1,24709,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944623,493218.00
05/11/2016 01:30,2,0.000,ALERT,213.29,304.48,60.007,1462944603,"201051344000579","219011344069620",0.00,11.00,0,302.98,306.88,0.0,0.0,0.000,409892.7,409892.7,10395,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944625,493219.00
05/11/2016 01:30,2,0.000,ALERT,212.38,301.47,60.007,1462944603,"201051344000890","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,406341.6,406341.6,34808,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944627,493220.00
05/11/2016 01:30,2,0.000,ALERT,212.61,301.47,60.007,1462944603,"201051344000438","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,408485.3,408485.3,34819,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944629,493221.00
05/11/2016 01:30,2,0.000,ALERT,212.83,300.87,59.996,1462944603,"201051344000417","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,401237.3,401237.3,34973,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462944630,493222.00
05/11/2016 01:30,2,0.000,ALERT,212.16,302.37,60.023,1462944603,"274151322000083","219011344069620",0.00,11.30,0,299.97,305.38,0.0,0.0,0.000,671511.0,671511.0,23798,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944632,493223.00
05/11/2016 01:30,2,0.000,ALERT,212.83,301.77,59.991,1462944603,"274151322000076","219011344069620",0.00,11.70,0,299.97,305.38,0.0,0.0,0.000,714793.1,714793.1,23792,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944634,493224.00
05/11/2016 01:30,2,0.000,ALERT,213.06,304.48,59.991,1462944603,"201051344000868","219011344069620",0.00,10.70,0,302.68,306.88,0.0,0.0,0.000,395160.2,395160.2,30049,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944636,493225.00
05/11/2016 01:30,2,0.000,ALERT,212.16,302.68,59.981,1462944603,"274151322000095","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,707544.8,707544.8,23698,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944638,493226.00
05/11/2016 01:30,2,0.000,ALERT,213.06,303.58,60.012,1462944603,"201051344000988","219011344069620",0.00,11.00,0,299.67,305.68,0.0,0.0,0.000,392453.1,392453.1,30343,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462944640,493227.00
05/11/2016 01:30,2,0.000,ALERT,212.38,300.87,59.991,1462944603,"201051344001025","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,406183.0,406183.0,34859,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944642,493228.00
05/11/2016 01:30,2,0.000,ALERT,213.29,304.18,59.938,1462944603,"201051344000458","219011344069620",0.00,11.70,0,302.37,306.88,0.0,0.0,0.000,403150.1,403150.1,30265,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944643,493229.00
05/11/2016 01:30,2,0.000,ALERT,213.96,303.88,59.986,1462944603,"201051344000853","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,401658.3,401658.3,29864,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944645,493230.00
05/11/2016 01:30,2,0.000,ALERT,213.06,301.47,59.996,1462944603,"201051344000685","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,407991.1,407991.1,34698,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944647,493231.00
05/11/2016 01:30,2,0.000,ALERT,212.83,301.17,59.986,1462944603,"201051344000917","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,404873.7,404873.7,34695,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944649,493232.00
05/11/2016 01:30,2,0.000,ALERT,213.06,302.07,59.986,1462944603,"201051344001145","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,410082.0,410082.0,34554,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944651,493233.00
05/11/2016 01:30,2,0.000,ALERT,212.83,300.87,59.981,1462944603,"201051344000651","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,402238.6,402238.6,34917,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462944652,493234.00
05/11/2016 01:30,2,0.000,ALERT,211.93,301.77,59.975,1462944603,"274151322000088","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,649531.2,649531.2,23469,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944654,493235.00
05/11/2016 01:30,2,0.000,ALERT,212.83,300.87,59.975,1462944603,"274151322000068","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,545665.6,545665.6,24916,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944656,493236.00
05/11/2016 01:30,2,0.000,ALERT,212.16,301.47,59.938,1462944603,"201051344001135","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,398373.3,398373.3,34863,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944658,493237.00
05/11/2016 01:30,2,0.000,ALERT,212.83,304.48,59.944,1462944603,"201051344000594","219011344069620",0.00,11.00,0,302.07,306.58,0.0,0.0,0.000,406695.9,406695.9,30308,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944660,493238.00
05/11/2016 01:30,2,0.000,ALERT,212.61,301.17,59.954,1462944603,"201051344001203","219011344069620",0.00,10.70,0,299.67,305.08,0.0,0.0,0.000,405220.3,405220.3,34876,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944661,493239.00
05/11/2016 01:30,2,0.000,ALERT,212.38,301.47,59.954,1462944603,"274151322000054","219011344069620",0.00,12.00,0,299.67,305.38,0.0,0.0,0.000,663596.5,663596.5,23498,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462944663,493240.00
05/11/2016 01:30,2,0.000,ALERT,213.29,303.58,59.965,1462944603,"201051344000867","219011344069620",0.00,11.30,0,302.07,306.58,0.0,0.0,0.000,394433.4,394433.4,30308,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462944665,493241.00
05/11/2016 01:30,2,0.000,ALERT,212.61,301.17,59.954,1462944603,"201051344001093","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,403887.9,403887.9,34747,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462944667,493242.00
05/11/2016 01:30,2,0.000,ALERT,213.06,303.88,59.970,1462944603,"201051344000900","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,409966.8,409966.8,29694,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944669,493243.00
05/11/2016 01:30,2,0.000,ALERT,213.29,303.28,59.928,1462944603,"201051344000648","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,402192.5,402192.5,29993,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944670,493244.00
05/11/2016 01:30,2,0.000,ALERT,213.29,304.48,59.970,1462944603,"201051344000569","219011344069620",0.00,11.00,0,302.98,307.18,0.0,0.0,0.000,411135.3,411135.3,29630,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944672,493245.00
