ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 01:30,2,0.000,ALERT,213.29,304.18,59.928,1462944603,"201051344000983","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,402768.4,402768.4,30099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944674,493246.00
05/11/2016 01:30,2,0.000,ALERT,213.29,303.58,59.970,1462944603,"201051344001158","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,397260.9,397260.9,30362,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944676,493247.00
05/11/2016 01:30,2,0.000,ALERT,213.51,304.18,59.965,1462944603,"201051344000576","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,404156.4,404156.4,29773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944678,493248.00
05/11/2016 01:30,2,0.000,ALERT,212.61,301.17,59.970,1462944603,"274151322000087","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,637406.7,637406.7,23578,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462944679,493249.00
05/11/2016 01:45,2,0.000,ALERT,213.29,302.98,59.965,1462945503,"201051344000645","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,403824.9,403824.9,29915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462945505,493250.00
05/11/2016 01:45,2,0.000,ALERT,211.93,300.87,59.991,1462945503,"274151322000085","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,665796.0,665796.0,23509,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462945507,493251.00
05/11/2016 01:45,2,0.000,ALERT,213.51,302.68,59.970,1462945503,"201051344000633","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,394776.5,394776.5,30384,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945509,493252.00
05/11/2016 01:45,2,0.000,ALERT,212.83,302.98,59.981,1462945503,"201051344000469","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,396144.4,396144.4,30323,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945510,493253.00
05/11/2016 01:45,2,0.000,ALERT,212.16,301.77,60.012,1462945503,"201051344000646","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,399945.2,399945.2,34885,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945512,493254.00
05/11/2016 01:45,2,0.000,ALERT,211.25,301.77,59.970,1462945503,"274151322000052","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,677573.7,677573.7,23730,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945514,493255.00
05/11/2016 01:45,2,0.000,ALERT,212.61,301.47,59.975,1462945503,"201051344000585","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,406330.7,406330.7,34889,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462945516,493256.00
05/11/2016 01:45,2,0.000,ALERT,212.38,301.77,59.938,1462945503,"201051344001230","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,403655.5,403655.5,34684,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945518,493257.00
05/11/2016 01:45,2,0.000,ALERT,213.06,302.37,59.981,1462945503,"201051344000582","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,397176.7,397176.7,34859,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945519,493258.00
05/11/2016 01:45,2,0.000,ALERT,212.16,301.47,59.975,1462945503,"201051344000955","219011344069620",0.00,10.70,0,299.67,302.68,0.0,0.0,0.000,409182.7,409182.7,34791,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945521,493259.00
05/11/2016 01:45,2,0.000,ALERT,211.70,300.57,59.975,1462945503,"274151322000094","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,545926.1,545926.1,24711,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945523,493260.00
05/11/2016 01:45,2,0.000,ALERT,212.83,303.88,59.981,1462945503,"201051344000579","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,409892.7,409892.7,10397,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945525,493261.00
05/11/2016 01:45,2,0.000,ALERT,212.38,302.37,59.981,1462945503,"201051344000890","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,406341.6,406341.6,34810,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945526,493262.00
05/11/2016 01:45,2,0.000,ALERT,212.61,301.47,59.975,1462945503,"201051344000438","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,408485.3,408485.3,34821,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462945528,493263.00
05/11/2016 01:45,2,0.000,ALERT,212.61,301.17,60.007,1462945503,"201051344000417","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,401237.3,401237.3,34975,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462945530,493264.00
05/11/2016 01:45,2,0.000,ALERT,211.93,302.37,59.970,1462945503,"274151322000083","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,671511.0,671511.0,23800,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945532,493265.00
05/11/2016 01:45,2,0.000,ALERT,211.93,300.27,59.970,1462945503,"274151322000076","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,714793.1,714793.1,23794,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945534,493266.00
05/11/2016 01:45,2,0.000,ALERT,212.61,303.58,59.970,1462945503,"201051344000868","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,395160.2,395160.2,30051,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945535,493267.00
05/11/2016 01:45,2,0.000,ALERT,211.70,302.37,59.970,1462945503,"274151322000095","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,707544.8,707544.8,23700,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945537,493268.00
05/11/2016 01:45,2,0.000,ALERT,212.83,302.98,59.981,1462945503,"201051344000988","219011344069620",0.00,10.70,0,299.37,305.08,0.0,0.0,0.000,392453.1,392453.1,30345,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945539,493269.00
05/11/2016 01:45,2,0.000,ALERT,212.38,301.17,59.975,1462945503,"201051344001025","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,406183.0,406183.0,34861,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945541,493270.00
05/11/2016 01:45,2,0.000,ALERT,212.61,303.28,59.959,1462945503,"201051344000458","219011344069620",0.00,11.30,0,302.07,306.58,0.0,0.0,0.000,403150.1,403150.1,30267,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462945543,493271.00
05/11/2016 01:45,2,0.000,ALERT,213.29,302.98,60.012,1462945503,"201051344000853","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,401658.3,401658.3,29866,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945544,493272.00
05/11/2016 01:45,2,0.000,ALERT,213.06,301.77,59.981,1462945503,"201051344000685","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,407991.1,407991.1,34700,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945546,493273.00
05/11/2016 01:45,2,0.000,ALERT,212.83,301.47,59.970,1462945503,"201051344000917","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,404873.7,404873.7,34697,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462945548,493274.00
05/11/2016 01:45,2,0.000,ALERT,212.83,302.07,59.986,1462945503,"201051344001145","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,410082.0,410082.0,34556,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945550,493275.00
05/11/2016 01:45,2,0.000,ALERT,212.83,301.17,59.970,1462945503,"201051344000651","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,402238.6,402238.6,34919,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945552,493276.00
05/11/2016 01:45,2,0.000,ALERT,211.48,301.47,59.949,1462945503,"274151322000088","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,649531.2,649531.2,23471,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945553,493277.00
05/11/2016 01:45,2,0.000,ALERT,212.61,300.57,59.970,1462945503,"274151322000068","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,545665.6,545665.6,24918,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945555,493278.00
05/11/2016 01:45,2,0.000,ALERT,212.16,301.77,59.965,1462945503,"201051344001135","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,398373.3,398373.3,34865,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945557,493279.00
05/11/2016 01:45,2,0.000,ALERT,212.61,303.58,59.933,1462945503,"201051344000594","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,406695.9,406695.9,30310,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462945559,493280.00
05/11/2016 01:45,2,0.000,ALERT,212.61,301.47,59.975,1462945503,"201051344001203","219011344069620",0.00,10.30,0,299.07,304.78,0.0,0.0,0.000,405220.3,405220.3,34878,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462945561,493281.00
05/11/2016 01:45,2,0.000,ALERT,211.48,301.77,59.944,1462945503,"274151322000054","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,663596.5,663596.5,23500,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462945562,493282.00
05/11/2016 01:45,2,0.000,ALERT,213.06,302.98,59.922,1462945503,"201051344000867","219011344069620",0.00,11.00,0,301.17,305.68,0.0,0.0,0.000,394433.4,394433.4,30310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945564,493283.00
05/11/2016 01:45,2,0.000,ALERT,212.61,301.77,59.944,1462945503,"201051344001093","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,403887.9,403887.9,34749,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462945566,493284.00
05/11/2016 01:45,2,0.000,ALERT,212.61,302.98,59.970,1462945503,"201051344000900","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,409966.8,409966.8,29696,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945568,493285.00
05/11/2016 01:45,2,0.000,ALERT,213.06,302.68,59.991,1462945503,"201051344000648","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,402192.5,402192.5,29995,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945569,493286.00
05/11/2016 01:45,2,0.000,ALERT,212.83,303.58,59.991,1462945503,"201051344000569","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,411135.3,411135.3,29632,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945571,493287.00
05/11/2016 01:45,2,0.000,ALERT,212.83,303.28,59.970,1462945503,"201051344000983","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,402768.4,402768.4,30101,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462945573,493288.00
05/11/2016 01:45,2,0.000,ALERT,212.83,302.98,59.965,1462945503,"201051344001158","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,397260.9,397260.9,30364,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462945575,493289.00
05/11/2016 01:45,2,0.000,ALERT,213.29,303.58,59.970,1462945503,"201051344000576","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,404156.4,404156.4,29775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462945577,493290.00
05/11/2016 01:45,2,0.000,ALERT,211.93,299.97,59.954,1462945503,"274151322000087","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,637406.7,637406.7,23580,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462945579,493291.00
05/11/2016 02:00,2,0.000,ALERT,213.29,303.28,59.996,1462946403,"201051344000645","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,403824.9,403824.9,29917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946405,493292.00
05/11/2016 02:00,2,0.000,ALERT,212.38,301.17,59.965,1462946403,"274151322000085","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,665796.0,665796.0,23511,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946407,493293.00
05/11/2016 02:00,2,0.000,ALERT,213.74,302.98,59.965,1462946403,"201051344000633","219011344069620",0.00,10.00,0,299.37,304.48,0.0,0.0,0.000,394776.5,394776.5,30386,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946409,493294.00
05/11/2016 02:00,2,0.000,ALERT,213.06,303.28,59.975,1462946403,"201051344000469","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,396144.4,396144.4,30325,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462946410,493295.00
05/11/2016 02:00,2,0.000,ALERT,212.16,301.47,59.970,1462946403,"201051344000646","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,399945.2,399945.2,34887,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946412,493296.00
05/11/2016 02:00,2,0.000,ALERT,211.93,302.37,59.965,1462946403,"274151322000052","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,677573.7,677573.7,23732,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946414,493297.00
05/11/2016 02:00,2,0.000,ALERT,212.61,301.77,59.975,1462946403,"201051344000585","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,406330.7,406330.7,34891,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946416,493298.00
05/11/2016 02:00,2,0.000,ALERT,212.38,302.07,59.970,1462946403,"201051344001230","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,403655.5,403655.5,34686,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946418,493299.00
05/11/2016 02:00,2,0.000,ALERT,212.83,302.37,59.981,1462946403,"201051344000582","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,397176.7,397176.7,34861,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946420,493300.00
05/11/2016 02:00,2,0.000,ALERT,211.93,301.47,59.970,1462946403,"201051344000955","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,409182.7,409182.7,34793,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946421,493301.00
05/11/2016 02:00,2,0.000,ALERT,212.16,300.87,59.970,1462946403,"274151322000094","219011344069620",0.00,10.70,0,299.37,302.07,0.0,0.0,0.000,545926.1,545926.1,24713,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462946423,493302.00
05/11/2016 02:00,2,0.000,ALERT,212.83,303.88,59.933,1462946403,"201051344000579","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,409892.7,409892.7,10399,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946425,493303.00
05/11/2016 02:00,2,0.000,ALERT,212.16,301.77,59.975,1462946403,"201051344000890","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,406341.6,406341.6,34812,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946427,493304.00
05/11/2016 02:00,2,0.000,ALERT,212.61,301.47,59.965,1462946403,"201051344000438","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,408485.3,408485.3,34823,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946428,493305.00
05/11/2016 02:00,2,0.000,ALERT,212.61,300.87,59.970,1462946403,"201051344000417","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,401237.3,401237.3,34977,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946430,493306.00
05/11/2016 02:00,2,0.000,ALERT,212.16,301.77,59.954,1462946403,"274151322000083","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,671511.0,671511.0,23802,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946432,493307.00
05/11/2016 02:00,2,0.000,ALERT,212.61,301.47,59.933,1462946403,"274151322000076","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,714793.1,714793.1,23796,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946434,493308.00
05/11/2016 02:00,2,0.000,ALERT,212.83,304.18,59.996,1462946403,"201051344000868","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,395160.2,395160.2,30053,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946436,493309.00
05/11/2016 02:00,2,0.000,ALERT,212.16,302.68,59.965,1462946403,"274151322000095","219011344069620",0.00,10.30,0,301.17,303.58,0.0,0.0,0.000,707544.8,707544.8,23702,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946438,493310.00
05/11/2016 02:00,2,0.000,ALERT,212.83,303.28,59.981,1462946403,"201051344000988","219011344069620",0.00,10.70,0,298.47,304.48,0.0,0.0,0.000,392453.1,392453.1,30347,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946440,493311.00
05/11/2016 02:00,2,0.000,ALERT,212.38,301.17,59.965,1462946403,"201051344001025","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,406183.0,406183.0,34863,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946442,493312.00
05/11/2016 02:00,2,0.000,ALERT,212.83,303.58,59.970,1462946403,"201051344000458","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,403150.1,403150.1,30269,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946443,493313.00
05/11/2016 02:00,2,0.000,ALERT,213.51,303.58,59.959,1462946403,"201051344000853","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,401658.3,401658.3,29868,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946445,493314.00
05/11/2016 02:00,2,0.000,ALERT,212.83,301.47,59.954,1462946403,"201051344000685","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,407991.1,407991.1,34702,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462946447,493315.00
05/11/2016 02:00,2,0.000,ALERT,212.61,301.17,59.970,1462946403,"201051344000917","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,404873.7,404873.7,34699,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946449,493316.00
05/11/2016 02:00,2,0.000,ALERT,212.61,301.77,59.965,1462946403,"201051344001145","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,410082.0,410082.0,34558,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946450,493317.00
05/11/2016 02:00,2,0.000,ALERT,212.61,300.87,59.965,1462946403,"201051344000651","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,402238.6,402238.6,34921,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462946452,493318.00
05/11/2016 02:00,2,0.000,ALERT,211.70,301.47,59.954,1462946403,"274151322000088","219011344069620",0.00,11.30,0,299.97,302.68,0.0,0.0,0.000,649531.2,649531.2,23473,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946454,493319.00
05/11/2016 02:00,2,0.000,ALERT,212.83,301.17,59.954,1462946403,"274151322000068","219011344069620",0.00,11.70,0,299.37,302.07,0.0,0.0,0.000,545665.6,545665.6,24920,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946456,493320.00
05/11/2016 02:00,2,0.000,ALERT,212.16,301.77,59.954,1462946403,"201051344001135","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,398373.3,398373.3,34867,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946458,493321.00
05/11/2016 02:00,2,0.000,ALERT,212.83,304.18,59.954,1462946403,"201051344000594","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,406695.9,406695.9,30312,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462946459,493322.00
05/11/2016 02:00,2,0.000,ALERT,212.61,301.47,59.991,1462946403,"201051344001203","219011344069620",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,405220.3,405220.3,34880,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946461,493323.00
05/11/2016 02:00,2,0.000,ALERT,212.16,301.47,59.970,1462946403,"274151322000054","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,663596.5,663596.5,23502,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946463,493324.00
05/11/2016 02:00,2,0.000,ALERT,213.29,303.28,59.954,1462946403,"201051344000867","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,394433.4,394433.4,30312,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462946465,493325.00
05/11/2016 02:00,2,0.000,ALERT,212.38,301.47,59.981,1462946403,"201051344001093","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,403887.9,403887.9,34751,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462946466,493326.00
05/11/2016 02:00,2,0.000,ALERT,212.83,303.58,59.954,1462946403,"201051344000900","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,409966.8,409966.8,29698,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462946468,493327.00
05/11/2016 02:00,2,0.000,ALERT,213.06,302.68,59.954,1462946403,"201051344000648","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,402192.5,402192.5,29997,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462946470,493328.00
05/11/2016 02:00,2,0.000,ALERT,213.06,303.88,59.949,1462946403,"201051344000569","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,411135.3,411135.3,29634,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462946472,493329.00
05/11/2016 02:00,2,0.000,ALERT,212.83,303.58,59.954,1462946403,"201051344000983","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,402768.4,402768.4,30103,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946474,493330.00
05/11/2016 02:00,2,0.000,ALERT,213.06,302.98,59.944,1462946403,"201051344001158","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,397260.9,397260.9,30366,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462946476,493331.00
05/11/2016 02:00,2,0.000,ALERT,213.51,303.88,59.959,1462946403,"201051344000576","219011344069620",0.00,10.30,0,301.77,305.08,0.0,0.0,0.000,404156.4,404156.4,29777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946477,493332.00
05/11/2016 02:00,2,0.000,ALERT,212.16,301.17,59.949,1462946403,"274151322000087","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,637406.7,637406.7,23582,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462946479,493333.00
05/11/2016 02:15,2,0.000,ALERT,213.96,304.18,59.975,1462947304,"201051344000645","219011344069620",0.00,10.70,0,289.75,305.38,0.0,0.0,0.000,403824.9,403824.9,29919,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947306,493334.00
05/11/2016 02:15,2,0.000,ALERT,212.61,302.07,59.959,1462947304,"274151322000085","219011344069620",0.00,11.00,0,288.25,304.18,0.0,0.0,0.000,665796.0,665796.0,23513,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947307,493335.00
05/11/2016 02:15,2,0.000,ALERT,213.96,303.88,59.975,1462947304,"201051344000633","219011344069620",0.00,10.00,0,288.25,304.78,0.0,0.0,0.000,394776.5,394776.5,30388,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947309,493336.00
05/11/2016 02:15,2,0.000,ALERT,213.29,303.88,59.981,1462947304,"201051344000469","219011344069620",0.00,9.70,0,288.85,305.08,0.0,0.0,0.000,396144.4,396144.4,30327,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947311,493337.00
05/11/2016 02:15,2,0.000,ALERT,212.38,302.07,60.012,1462947304,"201051344000646","219011344069620",0.00,10.30,0,287.95,303.28,0.0,0.0,0.000,399945.2,399945.2,34889,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947313,493338.00
05/11/2016 02:15,2,0.000,ALERT,212.38,302.68,59.975,1462947304,"274151322000052","219011344069620",0.00,11.30,0,288.25,304.18,0.0,0.0,0.000,677573.7,677573.7,23734,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947315,493339.00
05/11/2016 02:15,2,0.000,ALERT,213.06,302.37,60.007,1462947304,"201051344000585","219011344069620",0.00,10.30,0,287.95,303.58,0.0,0.0,0.000,406330.7,406330.7,34893,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947316,493340.00
05/11/2016 02:15,2,0.000,ALERT,212.61,302.37,59.981,1462947304,"201051344001230","219011344069620",0.00,10.30,0,288.25,303.58,0.0,0.0,0.000,403655.5,403655.5,34688,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947318,493341.00
05/11/2016 02:15,2,0.000,ALERT,213.29,302.98,59.986,1462947304,"201051344000582","219011344069620",0.00,10.00,0,288.85,304.18,0.0,0.0,0.000,397176.7,397176.7,34863,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947320,493342.00
05/11/2016 02:15,2,0.000,ALERT,212.61,302.37,59.991,1462947304,"201051344000955","219011344069620",0.00,10.30,0,287.95,303.28,0.0,0.0,0.000,409182.7,409182.7,34795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947322,493343.00
05/11/2016 02:15,2,0.000,ALERT,212.38,301.77,59.986,1462947304,"274151322000094","219011344069620",0.00,10.70,0,287.95,303.58,0.0,0.0,0.000,545926.1,545926.1,24715,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947324,493344.00
05/11/2016 02:15,2,0.000,ALERT,213.29,304.78,59.986,1462947304,"201051344000579","219011344069620",0.00,10.70,0,290.35,305.98,0.0,0.0,0.000,409892.7,409892.7,10401,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947325,493345.00
05/11/2016 02:15,2,0.000,ALERT,212.61,302.37,59.986,1462947304,"201051344000890","219011344069620",0.00,11.00,0,288.25,304.48,0.0,0.0,0.000,406341.6,406341.6,34814,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947327,493346.00
05/11/2016 02:15,2,0.000,ALERT,213.06,302.07,59.986,1462947304,"201051344000438","219011344069620",0.00,10.00,0,287.95,303.58,0.0,0.0,0.000,408485.3,408485.3,34825,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947329,493347.00
05/11/2016 02:15,2,0.000,ALERT,213.06,301.47,59.986,1462947304,"201051344000417","219011344069620",0.00,10.70,0,287.35,302.68,0.0,0.0,0.000,401237.3,401237.3,34979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947331,493348.00
05/11/2016 02:15,2,0.000,ALERT,212.61,302.68,59.975,1462947304,"274151322000083","219011344069620",0.00,11.00,0,288.55,304.18,0.0,0.0,0.000,671511.0,671511.0,23804,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947333,493349.00
05/11/2016 02:15,2,0.000,ALERT,213.06,302.07,59.975,1462947304,"274151322000076","219011344069620",0.00,11.00,0,288.25,304.18,0.0,0.0,0.000,714793.1,714793.1,23798,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947334,493350.00
05/11/2016 02:15,2,0.000,ALERT,213.29,304.78,59.954,1462947304,"201051344000868","219011344069620",0.00,10.30,0,290.35,306.28,0.0,0.0,0.000,395160.2,395160.2,30055,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947336,493351.00
05/11/2016 02:15,2,0.000,ALERT,212.61,303.28,59.970,1462947304,"274151322000095","219011344069620",0.00,10.30,0,289.45,304.78,0.0,0.0,0.000,707544.8,707544.8,23704,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947338,493352.00
05/11/2016 02:15,2,0.000,ALERT,213.06,303.88,59.991,1462947304,"201051344000988","219011344069620",0.00,10.70,0,287.35,305.08,0.0,0.0,0.000,392453.1,392453.1,30349,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947340,493353.00
05/11/2016 02:15,2,0.000,ALERT,212.61,301.47,59.975,1462947304,"201051344001025","219011344069620",0.00,10.00,0,287.35,303.88,0.0,0.0,0.000,406183.0,406183.0,34865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947342,493354.00
05/11/2016 02:15,2,0.000,ALERT,213.29,304.18,59.986,1462947304,"201051344000458","219011344069620",0.00,11.30,0,289.75,306.28,0.0,0.0,0.000,403150.1,403150.1,30271,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947344,493355.00
05/11/2016 02:15,2,0.000,ALERT,213.96,304.18,60.002,1462947304,"201051344000853","219011344069620",0.00,10.30,0,289.45,305.68,0.0,0.0,0.000,401658.3,401658.3,29870,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947346,493356.00
05/11/2016 02:15,2,0.000,ALERT,213.06,302.07,59.970,1462947304,"201051344000685","219011344069620",0.00,10.70,0,288.25,303.28,0.0,0.0,0.000,407991.1,407991.1,34704,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947347,493357.00
05/11/2016 02:15,2,0.000,ALERT,213.06,301.47,60.012,1462947304,"201051344000917","219011344069620",0.00,11.30,0,287.05,302.68,0.0,0.0,0.000,404873.7,404873.7,34701,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947349,493358.00
05/11/2016 02:15,2,0.000,ALERT,213.06,302.37,59.991,1462947304,"201051344001145","219011344069620",0.00,10.30,0,288.25,304.18,0.0,0.0,0.000,410082.0,410082.0,34560,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947351,493359.00
05/11/2016 02:15,2,0.000,ALERT,213.06,301.47,59.986,1462947304,"201051344000651","219011344069620",0.00,9.70,0,287.35,302.98,0.0,0.0,0.000,402238.6,402238.6,34923,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947353,493360.00
05/11/2016 02:15,2,0.000,ALERT,212.16,302.37,59.949,1462947304,"274151322000088","219011344069620",0.00,11.30,0,288.25,303.58,0.0,0.0,0.000,649531.2,649531.2,23475,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947355,493361.00
05/11/2016 02:15,2,0.000,ALERT,213.29,301.47,59.949,1462947304,"274151322000068","219011344069620",0.00,11.70,0,287.65,302.98,0.0,0.0,0.000,545665.6,545665.6,24922,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947356,493362.00
05/11/2016 02:15,2,0.000,ALERT,212.61,302.07,59.986,1462947304,"201051344001135","219011344069620",0.00,10.30,0,287.95,303.88,0.0,0.0,0.000,398373.3,398373.3,34869,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947358,493363.00
05/11/2016 02:15,2,0.000,ALERT,213.29,305.08,59.986,1462947304,"201051344000594","219011344069620",0.00,10.30,0,289.45,305.98,0.0,0.0,0.000,406695.9,406695.9,30314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947360,493364.00
05/11/2016 02:15,2,0.000,ALERT,212.83,301.47,59.981,1462947304,"201051344001203","219011344069620",0.00,10.30,0,287.65,305.08,0.0,0.0,0.000,405220.3,405220.3,34882,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947362,493365.00
05/11/2016 02:15,2,0.000,ALERT,212.16,302.98,59.938,1462947304,"274151322000054","219011344069620",0.00,11.30,0,288.25,303.88,0.0,0.0,0.000,663596.5,663596.5,23504,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947364,493366.00
05/11/2016 02:15,2,0.000,ALERT,213.74,304.48,59.996,1462947304,"201051344000867","219011344069620",0.00,11.00,0,289.45,305.98,0.0,0.0,0.000,394433.4,394433.4,30314,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947365,493367.00
05/11/2016 02:15,2,0.000,ALERT,212.83,301.77,59.981,1462947304,"201051344001093","219011344069620",0.00,11.30,0,288.25,303.28,0.0,0.0,0.000,403887.9,403887.9,34753,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947367,493368.00
05/11/2016 02:15,2,0.000,ALERT,213.29,304.18,59.975,1462947304,"201051344000900","219011344069620",0.00,10.30,0,289.45,305.38,0.0,0.0,0.000,409966.8,409966.8,29700,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947369,493369.00
05/11/2016 02:15,2,0.000,ALERT,213.74,303.58,59.970,1462947304,"201051344000648","219011344069620",0.00,10.00,0,288.85,305.68,0.0,0.0,0.000,402192.5,402192.5,29999,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947371,493370.00
05/11/2016 02:15,2,0.000,ALERT,213.51,304.78,59.970,1462947304,"201051344000569","219011344069620",0.00,10.70,0,290.05,306.28,0.0,0.0,0.000,411135.3,411135.3,29636,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947372,493371.00
05/11/2016 02:15,2,0.000,ALERT,213.51,304.48,59.970,1462947304,"201051344000983","219011344069620",0.00,10.70,0,290.05,305.98,0.0,0.0,0.000,402768.4,402768.4,30105,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947374,493372.00
05/11/2016 02:15,2,0.000,ALERT,213.51,304.18,59.975,1462947304,"201051344001158","219011344069620",0.00,10.00,0,289.15,305.08,0.0,0.0,0.000,397260.9,397260.9,30368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947376,493373.00
05/11/2016 02:15,2,0.000,ALERT,213.96,304.78,59.970,1462947304,"201051344000576","219011344069620",0.00,10.00,0,290.05,305.68,0.0,0.0,0.000,404156.4,404156.4,29779,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462947378,493374.00
05/11/2016 02:15,2,0.000,ALERT,212.61,301.77,59.986,1462947304,"274151322000087","219011344069620",0.00,11.70,0,287.65,302.98,0.0,0.0,0.000,637406.7,637406.7,23584,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462947380,493375.00
05/11/2016 02:30,2,0.000,ALERT,213.96,303.88,59.965,1462948203,"201051344000645","219011344069620",0.00,10.70,0,302.37,305.98,0.0,0.0,0.000,403824.9,403824.9,29921,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462948205,493376.00
05/11/2016 02:30,2,0.000,ALERT,212.38,302.07,60.007,1462948203,"274151322000085","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,665796.0,665796.0,23515,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948207,493377.00
05/11/2016 02:30,2,0.000,ALERT,213.74,303.58,59.949,1462948203,"201051344000633","219011344069620",0.00,10.00,0,300.57,305.38,0.0,0.0,0.000,394776.5,394776.5,30390,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462948209,493378.00
05/11/2016 02:30,2,0.000,ALERT,213.29,303.58,59.975,1462948203,"201051344000469","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,396144.4,396144.4,30329,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948211,493379.00
05/11/2016 02:30,2,0.000,ALERT,212.61,301.77,59.965,1462948203,"201051344000646","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,399945.2,399945.2,34891,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462948212,493380.00
05/11/2016 02:30,2,0.000,ALERT,211.93,302.07,59.959,1462948203,"274151322000052","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,677573.7,677573.7,23736,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948214,493381.00
05/11/2016 02:30,2,0.000,ALERT,213.06,302.07,60.002,1462948203,"201051344000585","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,406330.7,406330.7,34895,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948216,493382.00
05/11/2016 02:30,2,0.000,ALERT,212.83,302.37,59.970,1462948203,"201051344001230","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,403655.5,403655.5,34690,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948218,493383.00
05/11/2016 02:30,2,0.000,ALERT,213.51,302.98,59.991,1462948203,"201051344000582","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,397176.7,397176.7,34865,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948220,493384.00
05/11/2016 02:30,2,0.000,ALERT,212.61,301.77,59.949,1462948203,"201051344000955","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,409182.7,409182.7,34797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948222,493385.00
05/11/2016 02:30,2,0.000,ALERT,212.38,301.17,59.975,1462948203,"274151322000094","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,545926.1,545926.1,24717,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948223,493386.00
05/11/2016 02:30,2,0.000,ALERT,213.29,304.48,59.986,1462948203,"201051344000579","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,409892.7,409892.7,10403,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948225,493387.00
05/11/2016 02:30,2,0.000,ALERT,212.83,302.37,59.954,1462948203,"201051344000890","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,406341.6,406341.6,34816,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948227,493388.00
05/11/2016 02:30,2,0.000,ALERT,213.06,301.77,59.975,1462948203,"201051344000438","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,408485.3,408485.3,34827,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948229,493389.00
05/11/2016 02:30,2,0.000,ALERT,213.06,301.17,59.981,1462948203,"201051344000417","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,401237.3,401237.3,34981,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948230,493390.00
