ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 02:30,2,0.000,ALERT,212.16,302.07,59.981,1462948203,"274151322000083","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,671511.0,671511.0,23806,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948232,493391.00
05/11/2016 02:30,2,0.000,ALERT,212.61,302.07,59.986,1462948203,"274151322000076","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,714793.1,714793.1,23800,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948234,493392.00
05/11/2016 02:30,2,0.000,ALERT,213.29,304.18,59.986,1462948203,"201051344000868","219011344069620",0.00,10.30,0,302.98,306.88,0.0,0.0,0.000,395160.2,395160.2,30057,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948236,493393.00
05/11/2016 02:30,2,0.000,ALERT,212.16,302.68,59.991,1462948203,"274151322000095","219011344069620",0.00,10.30,0,301.17,304.48,0.0,0.0,0.000,707544.8,707544.8,23706,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948238,493394.00
05/11/2016 02:30,2,0.000,ALERT,213.06,303.58,59.991,1462948203,"201051344000988","219011344069620",0.00,10.70,0,299.67,305.68,0.0,0.0,0.000,392453.1,392453.1,30351,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948240,493395.00
05/11/2016 02:30,2,0.000,ALERT,212.83,301.17,59.991,1462948203,"201051344001025","219011344069620",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,406183.0,406183.0,34867,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948242,493396.00
05/11/2016 02:30,2,0.000,ALERT,213.29,304.18,59.981,1462948203,"201051344000458","219011344069620",0.00,11.30,0,302.68,306.58,0.0,0.0,0.000,403150.1,403150.1,30273,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948243,493397.00
05/11/2016 02:30,2,0.000,ALERT,213.96,303.58,60.018,1462948203,"201051344000853","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,401658.3,401658.3,29872,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948245,493398.00
05/11/2016 02:30,2,0.000,ALERT,213.29,302.07,59.996,1462948203,"201051344000685","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,407991.1,407991.1,34706,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948247,493399.00
05/11/2016 02:30,2,0.000,ALERT,213.06,301.47,59.996,1462948203,"201051344000917","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,404873.7,404873.7,34703,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948249,493400.00
05/11/2016 02:30,2,0.000,ALERT,213.06,302.07,59.996,1462948203,"201051344001145","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,410082.0,410082.0,34562,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948251,493401.00
05/11/2016 02:30,2,0.000,ALERT,213.06,301.47,59.996,1462948203,"201051344000651","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,402238.6,402238.6,34925,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948252,493402.00
05/11/2016 02:30,2,0.000,ALERT,211.93,301.47,59.986,1462948203,"274151322000088","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,649531.2,649531.2,23477,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948254,493403.00
05/11/2016 02:30,2,0.000,ALERT,213.06,301.17,59.981,1462948203,"274151322000068","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,545665.6,545665.6,24924,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948256,493404.00
05/11/2016 02:30,2,0.000,ALERT,212.38,301.47,59.986,1462948203,"201051344001135","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,398373.3,398373.3,34871,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462948258,493405.00
05/11/2016 02:30,2,0.000,ALERT,212.83,304.18,60.007,1462948203,"201051344000594","219011344069620",0.00,10.70,0,301.77,306.28,0.0,0.0,0.000,406695.9,406695.9,30316,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948260,493406.00
05/11/2016 02:30,2,0.000,ALERT,213.06,301.17,59.991,1462948203,"201051344001203","219011344069620",0.00,10.30,0,299.67,305.08,0.0,0.0,0.000,405220.3,405220.3,34884,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948261,493407.00
05/11/2016 02:30,2,0.000,ALERT,211.93,301.77,59.986,1462948203,"274151322000054","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,663596.5,663596.5,23506,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948263,493408.00
05/11/2016 02:30,2,0.000,ALERT,213.51,303.88,59.991,1462948203,"201051344000867","219011344069620",0.00,11.00,0,302.07,306.28,0.0,0.0,0.000,394433.4,394433.4,30316,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948265,493409.00
05/11/2016 02:30,2,0.000,ALERT,212.83,301.47,59.944,1462948203,"201051344001093","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,403887.9,403887.9,34755,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948267,493410.00
05/11/2016 02:30,2,0.000,ALERT,213.06,303.88,59.991,1462948203,"201051344000900","219011344069620",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,409966.8,409966.8,29702,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948269,493411.00
05/11/2016 02:30,2,0.000,ALERT,213.29,303.28,59.996,1462948203,"201051344000648","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,402192.5,402192.5,30001,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948270,493412.00
05/11/2016 02:30,2,0.000,ALERT,213.29,304.48,59.986,1462948203,"201051344000569","219011344069620",0.00,10.70,0,302.98,306.88,0.0,0.0,0.000,411135.3,411135.3,29638,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948272,493413.00
05/11/2016 02:30,2,0.000,ALERT,213.29,304.18,59.965,1462948203,"201051344000983","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,402768.4,402768.4,30107,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948274,493414.00
05/11/2016 02:30,2,0.000,ALERT,213.29,303.58,60.028,1462948203,"201051344001158","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,397260.9,397260.9,30370,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948276,493415.00
05/11/2016 02:30,2,0.000,ALERT,213.74,304.48,59.986,1462948203,"201051344000576","219011344069620",0.00,10.30,0,302.37,305.98,0.0,0.0,0.000,404156.4,404156.4,29781,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948277,493416.00
05/11/2016 02:30,2,0.000,ALERT,212.38,301.17,59.981,1462948203,"274151322000087","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,637406.7,637406.7,23586,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462948279,493417.00
05/11/2016 02:45,2,0.000,ALERT,213.96,304.18,60.034,1462949103,"201051344000645","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,403824.9,403824.9,29923,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949105,493418.00
05/11/2016 02:45,2,0.000,ALERT,212.38,302.07,59.986,1462949103,"274151322000085","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,665796.0,665796.0,23517,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949107,493419.00
05/11/2016 02:45,2,0.000,ALERT,213.96,304.18,59.981,1462949103,"201051344000633","219011344069620",0.00,10.30,0,300.27,305.08,0.0,0.0,0.000,394776.5,394776.5,30392,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949109,493420.00
05/11/2016 02:45,2,0.000,ALERT,213.51,304.18,59.986,1462949103,"201051344000469","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,396144.4,396144.4,30331,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949111,493421.00
05/11/2016 02:45,2,0.000,ALERT,212.38,301.47,59.986,1462949103,"201051344000646","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,399945.2,399945.2,34893,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949113,493422.00
05/11/2016 02:45,2,0.000,ALERT,211.93,302.68,59.970,1462949103,"274151322000052","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,677573.7,677573.7,23738,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462949115,493423.00
05/11/2016 02:45,2,0.000,ALERT,212.83,301.77,59.965,1462949103,"201051344000585","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,406330.7,406330.7,34897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949116,493424.00
05/11/2016 02:45,2,0.000,ALERT,212.83,302.37,60.012,1462949103,"201051344001230","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,403655.5,403655.5,34692,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949118,493425.00
05/11/2016 02:45,2,0.000,ALERT,213.29,302.98,59.970,1462949103,"201051344000582","219011344069620",0.00,10.00,0,300.87,304.18,0.0,0.0,0.000,397176.7,397176.7,34867,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949120,493426.00
05/11/2016 02:45,2,0.000,ALERT,212.38,301.77,59.970,1462949103,"201051344000955","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,409182.7,409182.7,34799,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949122,493427.00
05/11/2016 02:45,2,0.000,ALERT,212.38,301.47,59.965,1462949103,"274151322000094","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,545926.1,545926.1,24719,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949124,493428.00
05/11/2016 02:45,2,0.000,ALERT,213.29,304.78,59.991,1462949103,"201051344000579","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,409892.7,409892.7,10405,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949126,493429.00
05/11/2016 02:45,2,0.000,ALERT,212.61,302.37,59.959,1462949103,"201051344000890","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,406341.6,406341.6,34818,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949127,493430.00
05/11/2016 02:45,2,0.000,ALERT,212.83,301.47,59.949,1462949103,"201051344000438","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,408485.3,408485.3,34829,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949129,493431.00
05/11/2016 02:45,2,0.000,ALERT,212.83,301.47,59.986,1462949103,"201051344000417","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,401237.3,401237.3,34983,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462949131,493432.00
05/11/2016 02:45,2,0.000,ALERT,212.61,302.07,59.970,1462949103,"274151322000083","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,671511.0,671511.0,23808,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462949133,493433.00
05/11/2016 02:45,2,0.000,ALERT,213.06,302.07,59.970,1462949103,"274151322000076","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,714793.1,714793.1,23802,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949134,493434.00
05/11/2016 02:45,2,0.000,ALERT,213.51,305.38,59.965,1462949103,"201051344000868","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,395160.2,395160.2,30059,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949136,493435.00
05/11/2016 02:45,2,0.000,ALERT,212.61,302.98,59.970,1462949103,"274151322000095","219011344069620",0.00,10.30,0,301.77,304.78,0.0,0.0,0.000,707544.8,707544.8,23708,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462949138,493436.00
05/11/2016 02:45,2,0.000,ALERT,213.29,304.18,59.975,1462949103,"201051344000988","219011344069620",0.00,10.70,0,299.37,305.38,0.0,0.0,0.000,392453.1,392453.1,30353,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462949140,493437.00
05/11/2016 02:45,2,0.000,ALERT,212.61,301.17,59.965,1462949103,"201051344001025","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,406183.0,406183.0,34869,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462949142,493438.00
05/11/2016 02:45,2,0.000,ALERT,213.51,304.48,59.965,1462949103,"201051344000458","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,403150.1,403150.1,30275,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462949144,493439.00
05/11/2016 02:45,2,0.000,ALERT,214.19,304.48,59.970,1462949103,"201051344000853","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,401658.3,401658.3,29874,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949145,493440.00
05/11/2016 02:45,2,0.000,ALERT,213.29,302.07,59.959,1462949103,"201051344000685","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,407991.1,407991.1,34708,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949147,493441.00
05/11/2016 02:45,2,0.000,ALERT,213.06,301.47,59.938,1462949103,"201051344000917","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,404873.7,404873.7,34705,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949149,493442.00
05/11/2016 02:45,2,0.000,ALERT,213.29,302.37,59.965,1462949103,"201051344001145","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,410082.0,410082.0,34564,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949151,493443.00
05/11/2016 02:45,2,0.000,ALERT,213.06,301.47,59.965,1462949103,"201051344000651","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,402238.6,402238.6,34927,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949153,493444.00
05/11/2016 02:45,2,0.000,ALERT,212.16,302.37,59.981,1462949103,"274151322000088","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,649531.2,649531.2,23479,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949154,493445.00
05/11/2016 02:45,2,0.000,ALERT,213.29,301.77,59.959,1462949103,"274151322000068","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,545665.6,545665.6,24926,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949156,493446.00
05/11/2016 02:45,2,0.000,ALERT,212.61,301.77,59.970,1462949103,"201051344001135","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,398373.3,398373.3,34873,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949158,493447.00
05/11/2016 02:45,2,0.000,ALERT,213.29,305.08,59.965,1462949103,"201051344000594","219011344069620",0.00,10.70,0,301.77,306.28,0.0,0.0,0.000,406695.9,406695.9,30318,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949160,493448.00
05/11/2016 02:45,2,0.000,ALERT,212.83,301.47,59.965,1462949103,"201051344001203","219011344069620",0.00,10.30,0,299.67,305.08,0.0,0.0,0.000,405220.3,405220.3,34886,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949162,493449.00
05/11/2016 02:45,2,0.000,ALERT,212.16,302.37,59.965,1462949103,"274151322000054","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,663596.5,663596.5,23508,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949163,493450.00
05/11/2016 02:45,2,0.000,ALERT,213.96,304.48,59.933,1462949103,"201051344000867","219011344069620",0.00,11.00,0,301.47,306.28,0.0,0.0,0.000,394433.4,394433.4,30318,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949165,493451.00
05/11/2016 02:45,2,0.000,ALERT,212.61,301.47,59.965,1462949103,"201051344001093","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,403887.9,403887.9,34757,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949167,493452.00
05/11/2016 02:45,2,0.000,ALERT,213.51,304.78,59.965,1462949103,"201051344000900","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,409966.8,409966.8,29704,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462949169,493453.00
05/11/2016 02:45,2,0.000,ALERT,213.74,303.88,59.975,1462949103,"201051344000648","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,402192.5,402192.5,30003,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949171,493454.00
05/11/2016 02:45,2,0.000,ALERT,213.51,304.78,59.965,1462949103,"201051344000569","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,411135.3,411135.3,29640,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462949172,493455.00
05/11/2016 02:45,2,0.000,ALERT,213.29,304.48,59.970,1462949103,"201051344000983","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,402768.4,402768.4,30109,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949174,493456.00
05/11/2016 02:45,2,0.000,ALERT,213.51,304.18,59.959,1462949103,"201051344001158","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,397260.9,397260.9,30372,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949176,493457.00
05/11/2016 02:45,2,0.000,ALERT,213.96,304.78,59.965,1462949103,"201051344000576","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,404156.4,404156.4,29783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949178,493458.00
05/11/2016 02:45,2,0.000,ALERT,212.38,301.47,59.959,1462949103,"274151322000087","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,637406.7,637406.7,23588,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462949180,493459.00
05/11/2016 03:00,2,0.000,ALERT,213.51,303.58,59.991,1462950003,"201051344000645","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,403824.9,403824.9,29925,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950005,493460.00
05/11/2016 03:00,2,0.000,ALERT,212.16,301.47,59.986,1462950003,"274151322000085","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,665796.0,665796.0,23519,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950007,493461.00
05/11/2016 03:00,2,0.000,ALERT,213.74,303.58,60.018,1462950003,"201051344000633","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,394776.5,394776.5,30394,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950009,493462.00
05/11/2016 03:00,2,0.000,ALERT,213.06,303.58,60.018,1462950003,"201051344000469","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,396144.4,396144.4,30333,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950010,493463.00
05/11/2016 03:00,2,0.000,ALERT,212.16,300.87,59.981,1462950003,"201051344000646","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,399945.2,399945.2,34895,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950012,493464.00
05/11/2016 03:00,2,0.000,ALERT,211.70,301.47,59.986,1462950003,"274151322000052","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,677573.7,677573.7,23740,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950014,493465.00
05/11/2016 03:00,2,0.000,ALERT,212.61,301.17,59.981,1462950003,"201051344000585","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,406330.7,406330.7,34899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950016,493466.00
05/11/2016 03:00,2,0.000,ALERT,212.38,301.47,59.986,1462950003,"201051344001230","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,403655.5,403655.5,34694,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950018,493467.00
05/11/2016 03:00,2,0.000,ALERT,213.06,302.07,59.981,1462950003,"201051344000582","219011344069620",0.00,10.00,0,300.87,304.18,0.0,0.0,0.000,397176.7,397176.7,34869,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950019,493468.00
05/11/2016 03:00,2,0.000,ALERT,212.16,301.17,60.012,1462950003,"201051344000955","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,409182.7,409182.7,34801,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950021,493469.00
05/11/2016 03:00,2,0.000,ALERT,211.93,300.57,59.975,1462950003,"274151322000094","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,545926.1,545926.1,24721,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950023,493470.00
05/11/2016 03:00,2,0.000,ALERT,213.06,304.48,59.975,1462950003,"201051344000579","219011344069620",0.00,10.70,0,303.28,306.88,0.0,0.0,0.000,409892.7,409892.7,10407,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950025,493471.00
05/11/2016 03:00,2,0.000,ALERT,212.16,301.47,59.959,1462950003,"201051344000890","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,406341.6,406341.6,34820,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950027,493472.00
05/11/2016 03:00,2,0.000,ALERT,212.61,300.87,59.970,1462950003,"201051344000438","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,408485.3,408485.3,34831,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950029,493473.00
05/11/2016 03:00,2,0.000,ALERT,212.61,300.57,59.938,1462950003,"201051344000417","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,401237.3,401237.3,34985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950031,493474.00
05/11/2016 03:00,2,0.000,ALERT,211.93,301.77,59.975,1462950003,"274151322000083","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,671511.0,671511.0,23810,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950032,493475.00
05/11/2016 03:00,2,0.000,ALERT,212.38,301.47,59.970,1462950003,"274151322000076","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,714793.1,714793.1,23804,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950034,493476.00
05/11/2016 03:00,2,0.000,ALERT,213.06,304.18,59.970,1462950003,"201051344000868","219011344069620",0.00,10.30,0,302.98,306.88,0.0,0.0,0.000,395160.2,395160.2,30061,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950036,493477.00
05/11/2016 03:00,2,0.000,ALERT,211.93,302.37,59.959,1462950003,"274151322000095","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,707544.8,707544.8,23710,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950038,493478.00
05/11/2016 03:00,2,0.000,ALERT,212.83,303.58,59.933,1462950003,"201051344000988","219011344069620",0.00,10.70,0,299.97,305.68,0.0,0.0,0.000,392453.1,392453.1,30355,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950040,493479.00
05/11/2016 03:00,2,0.000,ALERT,212.38,300.27,60.018,1462950003,"201051344001025","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,406183.0,406183.0,34871,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950042,493480.00
05/11/2016 03:00,2,0.000,ALERT,212.83,303.58,59.959,1462950003,"201051344000458","219011344069620",0.00,11.30,0,302.68,306.88,0.0,0.0,0.000,403150.1,403150.1,30277,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950043,493481.00
05/11/2016 03:00,2,0.000,ALERT,213.51,303.28,59.975,1462950003,"201051344000853","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,401658.3,401658.3,29876,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950045,493482.00
05/11/2016 03:00,2,0.000,ALERT,212.83,301.17,59.970,1462950003,"201051344000685","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,407991.1,407991.1,34710,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950047,493483.00
05/11/2016 03:00,2,0.000,ALERT,212.61,300.57,59.965,1462950003,"201051344000917","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,404873.7,404873.7,34707,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950049,493484.00
05/11/2016 03:00,2,0.000,ALERT,212.83,301.47,59.944,1462950003,"201051344001145","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,410082.0,410082.0,34566,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950051,493485.00
05/11/2016 03:00,2,0.000,ALERT,212.61,300.57,59.965,1462950003,"201051344000651","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,402238.6,402238.6,34929,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950052,493486.00
05/11/2016 03:00,2,0.000,ALERT,211.70,301.17,59.944,1462950003,"274151322000088","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,649531.2,649531.2,23481,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950054,493487.00
05/11/2016 03:00,2,0.000,ALERT,212.38,300.27,59.954,1462950003,"274151322000068","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,545665.6,545665.6,24928,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950056,493488.00
05/11/2016 03:00,2,0.000,ALERT,212.16,301.17,59.970,1462950003,"201051344001135","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,398373.3,398373.3,34875,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950058,493489.00
05/11/2016 03:00,2,0.000,ALERT,212.61,304.18,59.959,1462950003,"201051344000594","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,406695.9,406695.9,30320,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950060,493490.00
05/11/2016 03:00,2,0.000,ALERT,212.61,300.87,59.975,1462950003,"201051344001203","219011344069620",0.00,10.30,0,299.67,305.08,0.0,0.0,0.000,405220.3,405220.3,34888,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950061,493491.00
05/11/2016 03:00,2,0.000,ALERT,211.70,300.87,59.970,1462950003,"274151322000054","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,663596.5,663596.5,23510,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950063,493492.00
05/11/2016 03:00,2,0.000,ALERT,213.29,303.58,59.970,1462950003,"201051344000867","219011344069620",0.00,11.00,0,301.47,306.28,0.0,0.0,0.000,394433.4,394433.4,30320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950065,493493.00
05/11/2016 03:00,2,0.000,ALERT,212.61,301.47,59.959,1462950003,"201051344001093","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,403887.9,403887.9,34759,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950067,493494.00
05/11/2016 03:00,2,0.000,ALERT,213.06,303.58,59.970,1462950003,"201051344000900","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,409966.8,409966.8,29706,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950068,493495.00
05/11/2016 03:00,2,0.000,ALERT,213.29,302.98,59.965,1462950003,"201051344000648","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,402192.5,402192.5,30005,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950070,493496.00
05/11/2016 03:00,2,0.000,ALERT,213.06,304.18,59.928,1462950003,"201051344000569","219011344069620",0.00,10.70,0,302.98,306.88,0.0,0.0,0.000,411135.3,411135.3,29642,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950072,493497.00
05/11/2016 03:00,2,0.000,ALERT,213.06,303.88,59.986,1462950003,"201051344000983","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,402768.4,402768.4,30111,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950074,493498.00
05/11/2016 03:00,2,0.000,ALERT,213.06,303.58,59.959,1462950003,"201051344001158","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,397260.9,397260.9,30374,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950076,493499.00
05/11/2016 03:00,2,0.000,ALERT,213.51,304.18,59.965,1462950003,"201051344000576","219011344069620",0.00,10.30,0,302.37,305.98,0.0,0.0,0.000,404156.4,404156.4,29785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950077,493500.00
05/11/2016 03:00,2,0.000,ALERT,212.16,300.57,59.933,1462950003,"274151322000087","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,637406.7,637406.7,23590,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950079,493501.00
05/11/2016 03:15,2,0.000,ALERT,213.74,304.18,59.954,1462950903,"201051344000645","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,403824.9,403824.9,29927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950905,493502.00
05/11/2016 03:15,2,0.000,ALERT,212.38,301.47,59.959,1462950903,"274151322000085","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,665796.0,665796.0,23521,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950907,493503.00
05/11/2016 03:15,2,0.000,ALERT,213.74,303.88,59.959,1462950903,"201051344000633","219011344069620",0.00,10.00,0,299.97,305.08,0.0,0.0,0.000,394776.5,394776.5,30396,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950909,493504.00
05/11/2016 03:15,2,0.000,ALERT,213.29,304.18,59.959,1462950903,"201051344000469","219011344069620",0.00,10.00,0,300.57,305.38,0.0,0.0,0.000,396144.4,396144.4,30335,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950911,493505.00
05/11/2016 03:15,2,0.000,ALERT,212.38,301.17,59.975,1462950903,"201051344000646","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,399945.2,399945.2,34897,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950913,493506.00
05/11/2016 03:15,2,0.000,ALERT,211.93,302.98,59.954,1462950903,"274151322000052","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,677573.7,677573.7,23742,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950914,493507.00
05/11/2016 03:15,2,0.000,ALERT,212.83,301.77,59.965,1462950903,"201051344000585","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,406330.7,406330.7,34901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950916,493508.00
05/11/2016 03:15,2,0.000,ALERT,212.61,301.77,59.970,1462950903,"201051344001230","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,403655.5,403655.5,34696,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950918,493509.00
05/11/2016 03:15,2,0.000,ALERT,213.29,302.07,59.959,1462950903,"201051344000582","219011344069620",0.00,10.00,0,300.27,303.58,0.0,0.0,0.000,397176.7,397176.7,34871,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950920,493510.00
05/11/2016 03:15,2,0.000,ALERT,212.38,301.17,59.965,1462950903,"201051344000955","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,409182.7,409182.7,34803,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950921,493511.00
05/11/2016 03:15,2,0.000,ALERT,212.38,301.47,59.928,1462950903,"274151322000094","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,545926.1,545926.1,24723,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950923,493512.00
05/11/2016 03:15,2,0.000,ALERT,213.29,304.78,59.965,1462950903,"201051344000579","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,409892.7,409892.7,10409,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950925,493513.00
05/11/2016 03:15,2,0.000,ALERT,212.61,301.77,59.975,1462950903,"201051344000890","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,406341.6,406341.6,34822,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950927,493514.00
05/11/2016 03:15,2,0.000,ALERT,212.83,301.17,59.959,1462950903,"201051344000438","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,408485.3,408485.3,34833,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950929,493515.00
05/11/2016 03:15,2,0.000,ALERT,212.83,300.57,59.949,1462950903,"201051344000417","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,401237.3,401237.3,34987,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950930,493516.00
05/11/2016 03:15,2,0.000,ALERT,212.38,302.98,59.922,1462950903,"274151322000083","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,671511.0,671511.0,23812,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950932,493517.00
05/11/2016 03:15,2,0.000,ALERT,212.83,302.07,59.965,1462950903,"274151322000076","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,714793.1,714793.1,23806,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950934,493518.00
05/11/2016 03:15,2,0.000,ALERT,213.29,304.78,59.965,1462950903,"201051344000868","219011344069620",0.00,10.30,0,302.07,306.58,0.0,0.0,0.000,395160.2,395160.2,30063,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950936,493519.00
05/11/2016 03:15,2,0.000,ALERT,212.16,303.28,59.954,1462950903,"274151322000095","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,707544.8,707544.8,23712,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950938,493520.00
05/11/2016 03:15,2,0.000,ALERT,213.06,304.18,59.975,1462950903,"201051344000988","219011344069620",0.00,10.70,0,299.37,305.38,0.0,0.0,0.000,392453.1,392453.1,30357,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950939,493521.00
05/11/2016 03:15,2,0.000,ALERT,212.38,300.57,59.970,1462950903,"201051344001025","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,406183.0,406183.0,34873,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950941,493522.00
05/11/2016 03:15,2,0.000,ALERT,213.29,304.78,59.938,1462950903,"201051344000458","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,403150.1,403150.1,30279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950943,493523.00
05/11/2016 03:15,2,0.000,ALERT,213.96,304.18,59.981,1462950903,"201051344000853","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,401658.3,401658.3,29878,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950945,493524.00
05/11/2016 03:15,2,0.000,ALERT,213.06,301.77,59.965,1462950903,"201051344000685","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,407991.1,407991.1,34712,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950947,493525.00
05/11/2016 03:15,2,0.000,ALERT,213.06,301.17,59.928,1462950903,"201051344000917","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,404873.7,404873.7,34709,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950948,493526.00
05/11/2016 03:15,2,0.000,ALERT,213.06,302.07,60.023,1462950903,"201051344001145","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,410082.0,410082.0,34568,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950950,493527.00
05/11/2016 03:15,2,0.000,ALERT,213.06,301.17,59.970,1462950903,"201051344000651","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,402238.6,402238.6,34931,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950952,493528.00
05/11/2016 03:15,2,0.000,ALERT,212.16,302.68,59.975,1462950903,"274151322000088","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,649531.2,649531.2,23483,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950954,493529.00
05/11/2016 03:15,2,0.000,ALERT,213.06,301.77,59.949,1462950903,"274151322000068","219011344069620",0.00,11.70,0,299.37,302.37,0.0,0.0,0.000,545665.6,545665.6,24930,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950956,493530.00
05/11/2016 03:15,2,0.000,ALERT,212.61,301.47,59.975,1462950903,"201051344001135","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,398373.3,398373.3,34877,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950957,493531.00
05/11/2016 03:15,2,0.000,ALERT,213.06,305.08,59.981,1462950903,"201051344000594","219011344069620",0.00,10.30,0,301.47,306.28,0.0,0.0,0.000,406695.9,406695.9,30322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950959,493532.00
05/11/2016 03:15,2,0.000,ALERT,213.06,301.47,60.012,1462950903,"201051344001203","219011344069620",0.00,10.30,0,299.07,304.48,0.0,0.0,0.000,405220.3,405220.3,34890,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950961,493533.00
05/11/2016 03:15,2,0.000,ALERT,212.16,302.07,59.975,1462950903,"274151322000054","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,663596.5,663596.5,23512,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950963,493534.00
05/11/2016 03:15,2,0.000,ALERT,213.74,304.18,59.981,1462950903,"201051344000867","219011344069620",0.00,11.00,0,301.17,306.28,0.0,0.0,0.000,394433.4,394433.4,30322,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950965,493535.00
