ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 03:15,2,0.000,ALERT,212.83,301.77,59.981,1462950903,"201051344001093","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,403887.9,403887.9,34761,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462950966,493536.00
05/11/2016 03:15,2,0.000,ALERT,213.29,304.78,59.991,1462950903,"201051344000900","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,409966.8,409966.8,29708,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950968,493537.00
05/11/2016 03:15,2,0.000,ALERT,213.51,304.18,59.991,1462950903,"201051344000648","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,402192.5,402192.5,30007,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950970,493538.00
05/11/2016 03:15,2,0.000,ALERT,213.51,305.08,59.996,1462950903,"201051344000569","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,411135.3,411135.3,29644,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950972,493539.00
05/11/2016 03:15,2,0.000,ALERT,213.51,304.78,59.996,1462950903,"201051344000983","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,402768.4,402768.4,30113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950974,493540.00
05/11/2016 03:15,2,0.000,ALERT,213.51,304.78,59.996,1462950903,"201051344001158","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,397260.9,397260.9,30376,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950975,493541.00
05/11/2016 03:15,2,0.000,ALERT,213.96,305.38,60.012,1462950903,"201051344000576","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,404156.4,404156.4,29787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950977,493542.00
05/11/2016 03:15,2,0.000,ALERT,212.38,301.17,60.002,1462950903,"274151322000087","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,637406.7,637406.7,23592,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462950979,493543.00
05/11/2016 03:30,2,0.000,ALERT,213.74,304.48,59.965,1462951804,"201051344000645","219011344069620",0.00,10.70,0,302.37,305.98,0.0,0.0,0.000,403824.9,403824.9,29929,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462951806,493544.00
05/11/2016 03:30,2,0.000,ALERT,212.16,301.47,59.949,1462951804,"274151322000085","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,665796.0,665796.0,23523,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951808,493545.00
05/11/2016 03:30,2,0.000,ALERT,213.74,303.88,59.991,1462951804,"201051344000633","219011344069620",0.00,10.30,0,300.57,305.68,0.0,0.0,0.000,394776.5,394776.5,30398,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951809,493546.00
05/11/2016 03:30,2,0.000,ALERT,213.29,303.88,60.034,1462951804,"201051344000469","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,396144.4,396144.4,30337,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951811,493547.00
05/11/2016 03:30,2,0.000,ALERT,212.16,300.57,60.023,1462951804,"201051344000646","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,399945.2,399945.2,34899,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951813,493548.00
05/11/2016 03:30,2,0.000,ALERT,211.93,302.37,59.991,1462951804,"274151322000052","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,677573.7,677573.7,23744,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951815,493549.00
05/11/2016 03:30,2,0.000,ALERT,212.61,301.47,60.028,1462951804,"201051344000585","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,406330.7,406330.7,34903,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951817,493550.00
05/11/2016 03:30,2,0.000,ALERT,212.38,301.47,60.023,1462951804,"201051344001230","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,403655.5,403655.5,34698,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951818,493551.00
05/11/2016 03:30,2,0.000,ALERT,212.83,302.07,60.002,1462951804,"201051344000582","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,397176.7,397176.7,34873,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951820,493552.00
05/11/2016 03:30,2,0.000,ALERT,212.38,301.17,59.944,1462951804,"201051344000955","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,409182.7,409182.7,34805,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951822,493553.00
05/11/2016 03:30,2,0.000,ALERT,212.38,301.47,59.991,1462951804,"274151322000094","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,545926.1,545926.1,24725,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951824,493554.00
05/11/2016 03:30,2,0.000,ALERT,213.51,305.08,60.028,1462951804,"201051344000579","219011344069620",0.00,10.70,0,302.98,306.58,0.0,0.0,0.000,409892.7,409892.7,10411,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462951825,493555.00
05/11/2016 03:30,2,0.000,ALERT,212.61,301.77,60.007,1462951804,"201051344000890","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,406341.6,406341.6,34824,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951827,493556.00
05/11/2016 03:30,2,0.000,ALERT,212.83,301.17,59.996,1462951804,"201051344000438","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,408485.3,408485.3,34835,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951829,493557.00
05/11/2016 03:30,2,0.000,ALERT,213.06,300.87,59.986,1462951804,"201051344000417","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,401237.3,401237.3,34989,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951831,493558.00
05/11/2016 03:30,2,0.000,ALERT,212.38,302.07,59.996,1462951804,"274151322000083","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,671511.0,671511.0,23814,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951833,493559.00
05/11/2016 03:30,2,0.000,ALERT,212.61,301.77,59.975,1462951804,"274151322000076","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,714793.1,714793.1,23808,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462951834,493560.00
05/11/2016 03:30,2,0.000,ALERT,213.06,304.78,60.018,1462951804,"201051344000868","219011344069620",0.00,10.70,0,302.68,306.88,0.0,0.0,0.000,395160.2,395160.2,30065,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951836,493561.00
05/11/2016 03:30,2,0.000,ALERT,212.16,302.98,59.981,1462951804,"274151322000095","219011344069620",0.00,10.70,0,301.17,304.48,0.0,0.0,0.000,707544.8,707544.8,23714,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951838,493562.00
05/11/2016 03:30,2,0.000,ALERT,213.29,304.48,60.002,1462951804,"201051344000988","219011344069620",0.00,10.70,0,299.97,305.68,0.0,0.0,0.000,392453.1,392453.1,30359,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951840,493563.00
05/11/2016 03:30,2,0.000,ALERT,212.38,300.57,60.002,1462951804,"201051344001025","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,406183.0,406183.0,34875,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462951842,493564.00
05/11/2016 03:30,2,0.000,ALERT,213.29,304.48,59.991,1462951804,"201051344000458","219011344069620",0.00,11.30,0,302.37,306.88,0.0,0.0,0.000,403150.1,403150.1,30281,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951844,493565.00
05/11/2016 03:30,2,0.000,ALERT,213.96,304.48,59.986,1462951804,"201051344000853","219011344069620",0.00,10.30,0,302.37,305.98,0.0,0.0,0.000,401658.3,401658.3,29880,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462951845,493566.00
05/11/2016 03:30,2,0.000,ALERT,212.83,301.17,59.981,1462951804,"201051344000685","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,407991.1,407991.1,34714,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951847,493567.00
05/11/2016 03:30,2,0.000,ALERT,212.61,300.87,59.981,1462951804,"201051344000917","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,404873.7,404873.7,34711,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951849,493568.00
05/11/2016 03:30,2,0.000,ALERT,212.83,301.47,60.034,1462951804,"201051344001145","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,410082.0,410082.0,34570,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951851,493569.00
05/11/2016 03:30,2,0.000,ALERT,212.83,300.57,59.981,1462951804,"201051344000651","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,402238.6,402238.6,34933,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951853,493570.00
05/11/2016 03:30,2,0.000,ALERT,211.70,301.47,59.991,1462951804,"274151322000088","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,649531.2,649531.2,23485,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951854,493571.00
05/11/2016 03:30,2,0.000,ALERT,212.83,300.87,60.034,1462951804,"274151322000068","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,545665.6,545665.6,24932,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951856,493572.00
05/11/2016 03:30,2,0.000,ALERT,212.38,301.17,59.991,1462951804,"201051344001135","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,398373.3,398373.3,34879,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951858,493573.00
05/11/2016 03:30,2,0.000,ALERT,213.06,305.08,59.996,1462951804,"201051344000594","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,406695.9,406695.9,30324,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462951860,493574.00
05/11/2016 03:30,2,0.000,ALERT,212.61,300.87,59.975,1462951804,"201051344001203","219011344069620",0.00,10.30,0,299.37,304.78,0.0,0.0,0.000,405220.3,405220.3,34892,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462951862,493575.00
05/11/2016 03:30,2,0.000,ALERT,212.16,301.77,59.981,1462951804,"274151322000054","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,663596.5,663596.5,23514,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951863,493576.00
05/11/2016 03:30,2,0.000,ALERT,213.74,304.18,59.986,1462951804,"201051344000867","219011344069620",0.00,11.00,0,302.37,306.58,0.0,0.0,0.000,394433.4,394433.4,30324,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951865,493577.00
05/11/2016 03:30,2,0.000,ALERT,212.61,301.17,59.959,1462951804,"201051344001093","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,403887.9,403887.9,34763,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951867,493578.00
05/11/2016 03:30,2,0.000,ALERT,213.29,304.18,59.975,1462951804,"201051344000900","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,409966.8,409966.8,29710,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951869,493579.00
05/11/2016 03:30,2,0.000,ALERT,213.51,303.58,59.986,1462951804,"201051344000648","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,402192.5,402192.5,30009,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951871,493580.00
05/11/2016 03:30,2,0.000,ALERT,213.29,304.78,59.975,1462951804,"201051344000569","219011344069620",0.00,10.70,0,303.28,307.18,0.0,0.0,0.000,411135.3,411135.3,29646,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951872,493581.00
05/11/2016 03:30,2,0.000,ALERT,213.29,304.48,59.981,1462951804,"201051344000983","219011344069620",0.00,10.70,0,302.98,306.88,0.0,0.0,0.000,402768.4,402768.4,30115,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951874,493582.00
05/11/2016 03:30,2,0.000,ALERT,213.29,303.88,59.954,1462951804,"201051344001158","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,397260.9,397260.9,30378,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951876,493583.00
05/11/2016 03:30,2,0.000,ALERT,213.74,304.78,60.018,1462951804,"201051344000576","219011344069620",0.00,10.30,0,302.68,306.28,0.0,0.0,0.000,404156.4,404156.4,29789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462951878,493584.00
05/11/2016 03:30,2,0.000,ALERT,212.16,301.17,59.970,1462951804,"274151322000087","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,637406.7,637406.7,23594,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462951880,493585.00
05/11/2016 03:45,2,0.000,ALERT,213.51,303.88,59.959,1462952703,"201051344000645","219011344069620",0.00,10.70,0,302.37,305.98,0.0,0.0,0.000,403824.9,403824.9,29931,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952705,493586.00
05/11/2016 03:45,2,0.000,ALERT,211.93,301.47,59.954,1462952703,"274151322000085","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,665796.0,665796.0,23525,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952707,493587.00
05/11/2016 03:45,2,0.000,ALERT,213.51,303.58,59.965,1462952703,"201051344000633","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,394776.5,394776.5,30400,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952709,493588.00
05/11/2016 03:45,2,0.000,ALERT,213.06,303.58,59.991,1462952703,"201051344000469","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,396144.4,396144.4,30339,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952710,493589.00
05/11/2016 03:45,2,0.000,ALERT,211.93,300.57,59.959,1462952703,"201051344000646","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,399945.2,399945.2,34901,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952712,493590.00
05/11/2016 03:45,2,0.000,ALERT,211.70,301.17,59.954,1462952703,"274151322000052","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,677573.7,677573.7,23746,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952714,493591.00
05/11/2016 03:45,2,0.000,ALERT,212.61,301.17,59.949,1462952703,"201051344000585","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,406330.7,406330.7,34905,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952716,493592.00
05/11/2016 03:45,2,0.000,ALERT,212.38,301.17,59.959,1462952703,"201051344001230","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,403655.5,403655.5,34700,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952718,493593.00
05/11/2016 03:45,2,0.000,ALERT,212.83,301.77,60.007,1462952703,"201051344000582","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,397176.7,397176.7,34875,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952719,493594.00
05/11/2016 03:45,2,0.000,ALERT,212.16,300.87,59.928,1462952703,"201051344000955","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,409182.7,409182.7,34807,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462952721,493595.00
05/11/2016 03:45,2,0.000,ALERT,211.70,300.87,59.965,1462952703,"274151322000094","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,545926.1,545926.1,24727,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462952723,493596.00
05/11/2016 03:45,2,0.000,ALERT,213.06,304.48,59.970,1462952703,"201051344000579","219011344069620",0.00,10.70,0,302.98,306.58,0.0,0.0,0.000,409892.7,409892.7,10413,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462952725,493597.00
05/11/2016 03:45,2,0.000,ALERT,212.38,301.47,59.970,1462952703,"201051344000890","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,406341.6,406341.6,34826,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952727,493598.00
05/11/2016 03:45,2,0.000,ALERT,212.61,300.87,59.970,1462952703,"201051344000438","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,408485.3,408485.3,34837,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952728,493599.00
05/11/2016 03:45,2,0.000,ALERT,212.61,300.27,59.981,1462952703,"201051344000417","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,401237.3,401237.3,34991,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952730,493600.00
05/11/2016 03:45,2,0.000,ALERT,211.93,301.77,59.975,1462952703,"274151322000083","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,671511.0,671511.0,23816,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952732,493601.00
05/11/2016 03:45,2,0.000,ALERT,212.61,302.07,59.970,1462952703,"274151322000076","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,714793.1,714793.1,23810,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462952734,493602.00
05/11/2016 03:45,2,0.000,ALERT,213.06,304.48,59.933,1462952703,"201051344000868","219011344069620",0.00,10.30,0,302.98,306.88,0.0,0.0,0.000,395160.2,395160.2,30067,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952736,493603.00
05/11/2016 03:45,2,0.000,ALERT,211.93,302.68,59.965,1462952703,"274151322000095","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,707544.8,707544.8,23716,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952737,493604.00
05/11/2016 03:45,2,0.000,ALERT,212.83,303.88,59.970,1462952703,"201051344000988","219011344069620",0.00,10.70,0,299.67,305.68,0.0,0.0,0.000,392453.1,392453.1,30361,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952739,493605.00
05/11/2016 03:45,2,0.000,ALERT,212.38,300.27,59.933,1462952703,"201051344001025","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,406183.0,406183.0,34877,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462952741,493606.00
05/11/2016 03:45,2,0.000,ALERT,212.83,303.88,59.986,1462952703,"201051344000458","219011344069620",0.00,11.30,0,302.37,306.88,0.0,0.0,0.000,403150.1,403150.1,30283,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462952743,493607.00
05/11/2016 03:45,2,0.000,ALERT,213.51,303.58,59.965,1462952703,"201051344000853","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,401658.3,401658.3,29882,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952745,493608.00
05/11/2016 03:45,2,0.000,ALERT,212.83,301.17,59.959,1462952703,"201051344000685","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,407991.1,407991.1,34716,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952746,493609.00
05/11/2016 03:45,2,0.000,ALERT,212.61,300.57,59.965,1462952703,"201051344000917","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,404873.7,404873.7,34713,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952748,493610.00
05/11/2016 03:45,2,0.000,ALERT,212.83,301.77,59.986,1462952703,"201051344001145","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,410082.0,410082.0,34572,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952750,493611.00
05/11/2016 03:45,2,0.000,ALERT,212.61,300.57,59.954,1462952703,"201051344000651","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,402238.6,402238.6,34935,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952752,493612.00
05/11/2016 03:45,2,0.000,ALERT,211.48,301.77,59.912,1462952703,"274151322000088","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,649531.2,649531.2,23487,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952754,493613.00
05/11/2016 03:45,2,0.000,ALERT,212.83,300.87,59.959,1462952703,"274151322000068","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,545665.6,545665.6,24934,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952755,493614.00
05/11/2016 03:45,2,0.000,ALERT,212.38,301.17,59.954,1462952703,"201051344001135","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,398373.3,398373.3,34881,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462952757,493615.00
05/11/2016 03:45,2,0.000,ALERT,212.61,304.48,59.949,1462952703,"201051344000594","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,406695.9,406695.9,30326,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462952759,493616.00
05/11/2016 03:45,2,0.000,ALERT,212.83,301.17,59.954,1462952703,"201051344001203","219011344069620",0.00,10.30,0,299.07,304.48,0.0,0.0,0.000,405220.3,405220.3,34894,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462952761,493617.00
05/11/2016 03:45,2,0.000,ALERT,212.16,301.77,59.949,1462952703,"274151322000054","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,663596.5,663596.5,23516,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952763,493618.00
05/11/2016 03:45,2,0.000,ALERT,213.51,304.18,59.954,1462952703,"201051344000867","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,394433.4,394433.4,30326,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952764,493619.00
05/11/2016 03:45,2,0.000,ALERT,212.83,301.47,59.981,1462952703,"201051344001093","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,403887.9,403887.9,34765,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462952766,493620.00
05/11/2016 03:45,2,0.000,ALERT,213.29,304.48,59.949,1462952703,"201051344000900","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,409966.8,409966.8,29712,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462952768,493621.00
05/11/2016 03:45,2,0.000,ALERT,213.51,303.58,59.965,1462952703,"201051344000648","219011344069620",0.00,9.70,0,301.77,305.98,0.0,0.0,0.000,402192.5,402192.5,30011,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462952770,493622.00
05/11/2016 03:45,2,0.000,ALERT,213.51,305.08,59.986,1462952703,"201051344000569","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,411135.3,411135.3,29648,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952771,493623.00
05/11/2016 03:45,2,0.000,ALERT,213.29,304.78,59.933,1462952703,"201051344000983","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,402768.4,402768.4,30117,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952773,493624.00
05/11/2016 03:45,2,0.000,ALERT,213.29,304.18,59.949,1462952703,"201051344001158","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,397260.9,397260.9,30380,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952775,493625.00
05/11/2016 03:45,2,0.000,ALERT,213.74,305.08,59.949,1462952703,"201051344000576","219011344069620",0.00,10.30,0,302.37,305.98,0.0,0.0,0.000,404156.4,404156.4,29791,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952777,493626.00
05/11/2016 03:45,2,0.000,ALERT,212.61,301.47,59.954,1462952703,"274151322000087","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,637406.7,637406.7,23596,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462952779,493627.00
05/11/2016 04:00,2,0.000,ALERT,213.74,304.18,59.949,1462953603,"201051344000645","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,403824.9,403824.9,29933,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462953605,493628.00
05/11/2016 04:00,2,0.000,ALERT,212.16,302.37,59.965,1462953603,"274151322000085","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,665796.0,665796.0,23527,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953607,493629.00
05/11/2016 04:00,2,0.000,ALERT,213.74,303.58,59.981,1462953603,"201051344000633","219011344069620",0.00,10.00,0,299.67,305.38,0.0,0.0,0.000,394776.5,394776.5,30402,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462953609,493630.00
05/11/2016 04:00,2,0.000,ALERT,213.29,304.18,59.981,1462953603,"201051344000469","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,396144.4,396144.4,30341,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953611,493631.00
05/11/2016 04:00,2,0.000,ALERT,212.16,301.17,59.938,1462953603,"201051344000646","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,399945.2,399945.2,34903,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953613,493632.00
05/11/2016 04:00,2,0.000,ALERT,211.93,302.98,59.965,1462953603,"274151322000052","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,677573.7,677573.7,23748,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953615,493633.00
05/11/2016 04:00,2,0.000,ALERT,212.83,301.77,59.970,1462953603,"201051344000585","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,406330.7,406330.7,34907,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953616,493634.00
05/11/2016 04:00,2,0.000,ALERT,212.61,301.47,59.986,1462953603,"201051344001230","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,403655.5,403655.5,34702,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462953618,493635.00
05/11/2016 04:00,2,0.000,ALERT,213.06,302.37,60.002,1462953603,"201051344000582","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,397176.7,397176.7,34877,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462953620,493636.00
05/11/2016 04:00,2,0.000,ALERT,212.16,301.47,59.981,1462953603,"201051344000955","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,409182.7,409182.7,34809,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462953622,493637.00
05/11/2016 04:00,2,0.000,ALERT,212.38,301.47,59.975,1462953603,"274151322000094","219011344069620",0.00,10.70,0,299.67,302.68,0.0,0.0,0.000,545926.1,545926.1,24729,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953623,493638.00
05/11/2016 04:00,2,0.000,ALERT,213.29,304.48,60.023,1462953603,"201051344000579","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,409892.7,409892.7,10415,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953625,493639.00
05/11/2016 04:00,2,0.000,ALERT,212.38,301.77,60.002,1462953603,"201051344000890","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,406341.6,406341.6,34828,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953627,493640.00
05/11/2016 04:00,2,0.000,ALERT,212.61,301.47,60.002,1462953603,"201051344000438","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,408485.3,408485.3,34839,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953629,493641.00
05/11/2016 04:00,2,0.000,ALERT,212.83,300.87,59.975,1462953603,"201051344000417","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,401237.3,401237.3,34993,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953631,493642.00
05/11/2016 04:00,2,0.000,ALERT,212.38,302.37,59.975,1462953603,"274151322000083","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,671511.0,671511.0,23818,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953632,493643.00
05/11/2016 04:00,2,0.000,ALERT,212.61,302.37,59.975,1462953603,"274151322000076","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,714793.1,714793.1,23812,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953634,493644.00
05/11/2016 04:00,2,0.000,ALERT,213.06,304.48,59.991,1462953603,"201051344000868","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,395160.2,395160.2,30069,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953636,493645.00
05/11/2016 04:00,2,0.000,ALERT,212.16,302.98,59.986,1462953603,"274151322000095","219011344069620",0.00,10.70,0,301.17,304.48,0.0,0.0,0.000,707544.8,707544.8,23718,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462953638,493646.00
05/11/2016 04:00,2,0.000,ALERT,213.06,303.88,59.981,1462953603,"201051344000988","219011344069620",0.00,10.70,0,299.37,305.68,0.0,0.0,0.000,392453.1,392453.1,30363,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953640,493647.00
05/11/2016 04:00,2,0.000,ALERT,212.38,300.57,59.975,1462953603,"201051344001025","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,406183.0,406183.0,34879,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953641,493648.00
05/11/2016 04:00,2,0.000,ALERT,213.74,303.58,60.007,1462953603,"201051344000853","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,401658.3,401658.3,29884,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462953644,493649.00
05/11/2016 04:00,2,0.000,ALERT,212.83,301.47,59.991,1462953603,"201051344000685","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,407991.1,407991.1,34718,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953646,493650.00
05/11/2016 04:00,2,0.000,ALERT,212.83,300.87,59.996,1462953603,"201051344000917","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,404873.7,404873.7,34715,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953648,493651.00
05/11/2016 04:00,2,0.000,ALERT,212.83,301.47,59.991,1462953603,"201051344001145","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,410082.0,410082.0,34574,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953650,493652.00
05/11/2016 04:00,2,0.000,ALERT,212.83,300.87,59.996,1462953603,"201051344000651","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,402238.6,402238.6,34937,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953652,493653.00
05/11/2016 04:00,2,0.000,ALERT,211.93,301.77,59.986,1462953603,"274151322000088","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,649531.2,649531.2,23489,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953653,493654.00
05/11/2016 04:00,2,0.000,ALERT,212.61,301.17,59.991,1462953603,"274151322000068","219011344069620",0.00,11.70,0,299.67,302.68,0.0,0.0,0.000,545665.6,545665.6,24936,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953655,493655.00
05/11/2016 04:00,2,0.000,ALERT,212.16,301.17,60.002,1462953603,"201051344001135","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,398373.3,398373.3,34883,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953657,493656.00
05/11/2016 04:00,2,0.000,ALERT,213.06,304.48,59.991,1462953603,"201051344000594","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,406695.9,406695.9,30328,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462953659,493657.00
05/11/2016 04:00,2,0.000,ALERT,212.61,300.87,59.996,1462953603,"201051344001203","219011344069620",0.00,10.30,0,299.37,304.48,0.0,0.0,0.000,405220.3,405220.3,34896,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953661,493658.00
05/11/2016 04:00,2,0.000,ALERT,212.16,302.37,59.949,1462953603,"274151322000054","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,663596.5,663596.5,23518,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953662,493659.00
05/11/2016 04:00,2,0.000,ALERT,213.51,303.58,59.944,1462953603,"201051344000867","219011344069620",0.00,11.00,0,302.07,306.58,0.0,0.0,0.000,394433.4,394433.4,30328,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953664,493660.00
05/11/2016 04:00,2,0.000,ALERT,212.61,301.47,59.981,1462953603,"201051344001093","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,403887.9,403887.9,34767,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953666,493661.00
05/11/2016 04:00,2,0.000,ALERT,213.06,304.18,60.002,1462953603,"201051344000900","219011344069620",0.00,10.30,0,302.37,305.68,0.0,0.0,0.000,409966.8,409966.8,29714,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953668,493662.00
05/11/2016 04:00,2,0.000,ALERT,213.51,303.28,59.991,1462953603,"201051344000648","219011344069620",0.00,9.70,0,302.07,305.98,0.0,0.0,0.000,402192.5,402192.5,30013,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462953670,493663.00
05/11/2016 04:00,2,0.000,ALERT,213.29,304.48,59.981,1462953603,"201051344000569","219011344069620",0.00,10.70,0,303.28,306.88,0.0,0.0,0.000,411135.3,411135.3,29650,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953672,493664.00
05/11/2016 04:00,2,0.000,ALERT,213.06,304.18,60.028,1462953603,"201051344000983","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,402768.4,402768.4,30119,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953674,493665.00
05/11/2016 04:00,2,0.000,ALERT,213.29,303.58,59.970,1462953603,"201051344001158","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,397260.9,397260.9,30382,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953675,493666.00
05/11/2016 04:00,2,0.000,ALERT,213.74,304.48,59.991,1462953603,"201051344000576","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,404156.4,404156.4,29793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953677,493667.00
05/11/2016 04:00,2,0.000,ALERT,212.16,300.87,60.018,1462953603,"274151322000087","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,637406.7,637406.7,23598,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953679,493668.00
05/11/2016 04:00,2,0.000,ALERT,213.29,304.48,59.981,1462953603,"201051344000458","219011344069620",0.00,11.30,0,301.77,306.58,0.0,0.0,0.000,403150.1,403150.1,30285,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462953681,493669.00
05/11/2016 04:15,2,0.000,ALERT,213.29,303.28,59.975,1462954503,"201051344000645","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,403824.9,403824.9,29935,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954505,493670.00
05/11/2016 04:15,2,0.000,ALERT,211.93,301.47,59.965,1462954503,"274151322000085","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,665796.0,665796.0,23529,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954507,493671.00
05/11/2016 04:15,2,0.000,ALERT,213.29,302.98,59.944,1462954503,"201051344000633","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,394776.5,394776.5,30404,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954509,493672.00
05/11/2016 04:15,2,0.000,ALERT,213.06,303.28,59.965,1462954503,"201051344000469","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,396144.4,396144.4,30343,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954511,493673.00
05/11/2016 04:15,2,0.000,ALERT,211.93,301.17,59.975,1462954503,"201051344000646","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,399945.2,399945.2,34905,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462954512,493674.00
05/11/2016 04:15,2,0.000,ALERT,211.48,300.27,59.965,1462954503,"274151322000052","219011344069620",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,677573.7,677573.7,23750,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954514,493675.00
05/11/2016 04:15,2,0.000,ALERT,212.38,301.17,59.970,1462954503,"201051344000585","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,406330.7,406330.7,34909,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954516,493676.00
05/11/2016 04:15,2,0.000,ALERT,212.16,301.17,59.981,1462954503,"201051344001230","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,403655.5,403655.5,34704,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954518,493677.00
05/11/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1462954503,"201051344000582","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,397176.7,397176.7,34879,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954520,493678.00
05/11/2016 04:15,2,0.000,ALERT,211.70,300.87,59.965,1462954503,"201051344000955","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,409182.7,409182.7,34811,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954521,493679.00
05/11/2016 04:15,2,0.000,ALERT,211.48,299.67,59.949,1462954503,"274151322000094","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,545926.1,545926.1,24731,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954523,493680.00
