ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 04:15,2,0.000,ALERT,212.83,303.88,59.965,1462954503,"201051344000579","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,409892.7,409892.7,10417,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954525,493681.00
05/11/2016 04:15,2,0.000,ALERT,211.93,301.17,59.965,1462954503,"201051344000890","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,406341.6,406341.6,34830,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954527,493682.00
05/11/2016 04:15,2,0.000,ALERT,212.38,300.87,59.944,1462954503,"201051344000438","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,408485.3,408485.3,34841,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462954529,493683.00
05/11/2016 04:15,2,0.000,ALERT,212.38,300.57,60.002,1462954503,"201051344000417","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,401237.3,401237.3,34995,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462954531,493684.00
05/11/2016 04:15,2,0.000,ALERT,211.93,301.47,59.954,1462954503,"274151322000083","219011344069620",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,671511.0,671511.0,23820,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954533,493685.00
05/11/2016 04:15,2,0.000,ALERT,212.38,300.87,59.965,1462954503,"274151322000076","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,714793.1,714793.1,23814,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954534,493686.00
05/11/2016 04:15,2,0.000,ALERT,212.83,303.88,59.970,1462954503,"201051344000868","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,395160.2,395160.2,30071,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954536,493687.00
05/11/2016 04:15,2,0.000,ALERT,211.70,302.07,60.002,1462954503,"274151322000095","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,707544.8,707544.8,23720,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954538,493688.00
05/11/2016 04:15,2,0.000,ALERT,212.61,302.98,59.970,1462954503,"201051344000988","219011344069620",0.00,10.70,0,299.37,305.08,0.0,0.0,0.000,392453.1,392453.1,30365,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954540,493689.00
05/11/2016 04:15,2,0.000,ALERT,211.93,300.27,59.975,1462954503,"201051344001025","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,406183.0,406183.0,34881,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954542,493690.00
05/11/2016 04:15,2,0.000,ALERT,212.61,303.28,59.965,1462954503,"201051344000458","219011344069620",0.00,11.30,0,302.07,306.58,0.0,0.0,0.000,403150.1,403150.1,30287,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954544,493691.00
05/11/2016 04:15,2,0.000,ALERT,213.29,302.98,59.970,1462954503,"201051344000853","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,401658.3,401658.3,29886,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954545,493692.00
05/11/2016 04:15,2,0.000,ALERT,212.61,300.87,59.981,1462954503,"201051344000685","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,407991.1,407991.1,34720,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954547,493693.00
05/11/2016 04:15,2,0.000,ALERT,212.16,300.57,59.975,1462954503,"201051344000917","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,404873.7,404873.7,34717,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462954549,493694.00
05/11/2016 04:15,2,0.000,ALERT,212.38,301.17,59.970,1462954503,"201051344001145","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,410082.0,410082.0,34576,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954551,493695.00
05/11/2016 04:15,2,0.000,ALERT,212.16,300.27,59.970,1462954503,"201051344000651","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,402238.6,402238.6,34939,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462954553,493696.00
05/11/2016 04:15,2,0.000,ALERT,211.48,300.27,59.959,1462954503,"274151322000088","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,649531.2,649531.2,23491,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954554,493697.00
05/11/2016 04:15,2,0.000,ALERT,212.38,300.27,59.965,1462954503,"274151322000068","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,545665.6,545665.6,24938,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954556,493698.00
05/11/2016 04:15,2,0.000,ALERT,211.93,300.57,59.970,1462954503,"201051344001135","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,398373.3,398373.3,34885,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954558,493699.00
05/11/2016 04:15,2,0.000,ALERT,212.38,303.58,59.970,1462954503,"201051344000594","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,406695.9,406695.9,30330,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954560,493700.00
05/11/2016 04:15,2,0.000,ALERT,212.38,300.57,59.970,1462954503,"201051344001203","219011344069620",0.00,10.30,0,299.07,304.48,0.0,0.0,0.000,405220.3,405220.3,34898,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954562,493701.00
05/11/2016 04:15,2,0.000,ALERT,211.70,301.47,59.959,1462954503,"274151322000054","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,663596.5,663596.5,23520,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462954563,493702.00
05/11/2016 04:15,2,0.000,ALERT,213.06,302.68,59.933,1462954503,"201051344000867","219011344069620",0.00,11.00,0,301.47,305.98,0.0,0.0,0.000,394433.4,394433.4,30330,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954565,493703.00
05/11/2016 04:15,2,0.000,ALERT,212.16,300.87,59.975,1462954503,"201051344001093","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,403887.9,403887.9,34769,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954567,493704.00
05/11/2016 04:15,2,0.000,ALERT,212.61,302.98,59.970,1462954503,"201051344000900","219011344069620",0.00,10.30,0,301.77,305.38,0.0,0.0,0.000,409966.8,409966.8,29716,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954569,493705.00
05/11/2016 04:15,2,0.000,ALERT,212.83,302.07,59.975,1462954503,"201051344000648","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,402192.5,402192.5,30015,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954570,493706.00
05/11/2016 04:15,2,0.000,ALERT,212.83,303.58,60.012,1462954503,"201051344000569","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,411135.3,411135.3,29652,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954572,493707.00
05/11/2016 04:15,2,0.000,ALERT,212.83,303.28,59.981,1462954503,"201051344000983","219011344069620",0.00,10.70,0,302.37,305.98,0.0,0.0,0.000,402768.4,402768.4,30121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954574,493708.00
05/11/2016 04:15,2,0.000,ALERT,212.83,302.68,59.981,1462954503,"201051344001158","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,397260.9,397260.9,30384,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462954576,493709.00
05/11/2016 04:15,2,0.000,ALERT,213.06,303.28,59.959,1462954503,"201051344000576","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,404156.4,404156.4,29795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954578,493710.00
05/11/2016 04:15,2,0.000,ALERT,211.93,300.27,59.970,1462954503,"274151322000087","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,637406.7,637406.7,23600,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462954579,493711.00
05/11/2016 04:30,2,0.000,ALERT,213.29,303.28,59.986,1462955403,"201051344000645","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,403824.9,403824.9,29937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955405,493712.00
05/11/2016 04:30,2,0.000,ALERT,211.93,301.17,59.981,1462955403,"274151322000085","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,665796.0,665796.0,23531,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955407,493713.00
05/11/2016 04:30,2,0.000,ALERT,213.29,302.98,59.986,1462955403,"201051344000633","219011344069620",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,394776.5,394776.5,30406,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955409,493714.00
05/11/2016 04:30,2,0.000,ALERT,212.83,303.28,60.028,1462955403,"201051344000469","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,396144.4,396144.4,30345,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955411,493715.00
05/11/2016 04:30,2,0.000,ALERT,211.70,301.17,59.970,1462955403,"201051344000646","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,399945.2,399945.2,34907,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955413,493716.00
05/11/2016 04:30,2,0.000,ALERT,211.70,300.87,59.986,1462955403,"274151322000052","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,677573.7,677573.7,23752,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955415,493717.00
05/11/2016 04:30,2,0.000,ALERT,212.16,301.17,60.049,1462955403,"201051344000585","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,406330.7,406330.7,34911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955416,493718.00
05/11/2016 04:30,2,0.000,ALERT,211.93,301.47,59.944,1462955403,"201051344001230","219011344069620",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,403655.5,403655.5,34706,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955418,493719.00
05/11/2016 04:30,2,0.000,ALERT,212.38,301.77,60.002,1462955403,"201051344000582","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,397176.7,397176.7,34881,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955420,493720.00
05/11/2016 04:30,2,0.000,ALERT,211.70,300.87,60.012,1462955403,"201051344000955","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,409182.7,409182.7,34813,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955422,493721.00
05/11/2016 04:30,2,0.000,ALERT,211.93,300.87,60.023,1462955403,"274151322000094","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,545926.1,545926.1,24733,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955424,493722.00
05/11/2016 04:30,2,0.000,ALERT,212.83,303.58,59.981,1462955403,"201051344000579","219011344069620",0.00,10.70,0,301.77,305.38,0.0,0.0,0.000,409892.7,409892.7,10419,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955426,493723.00
05/11/2016 04:30,2,0.000,ALERT,211.70,301.17,59.991,1462955403,"201051344000890","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,406341.6,406341.6,34832,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955427,493724.00
05/11/2016 04:30,2,0.000,ALERT,211.93,300.87,59.996,1462955403,"201051344000438","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,408485.3,408485.3,34843,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462955429,493725.00
05/11/2016 04:30,2,0.000,ALERT,211.93,299.97,60.028,1462955403,"201051344000417","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,401237.3,401237.3,34997,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955431,493726.00
05/11/2016 04:30,2,0.000,ALERT,211.93,301.77,59.996,1462955403,"274151322000083","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,671511.0,671511.0,23822,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462955433,493727.00
05/11/2016 04:30,2,0.000,ALERT,212.38,301.17,59.981,1462955403,"274151322000076","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,714793.1,714793.1,23816,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955434,493728.00
05/11/2016 04:30,2,0.000,ALERT,212.83,304.18,59.996,1462955403,"201051344000868","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,395160.2,395160.2,30073,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955436,493729.00
05/11/2016 04:30,2,0.000,ALERT,211.70,302.37,60.007,1462955403,"274151322000095","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,707544.8,707544.8,23722,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955438,493730.00
05/11/2016 04:30,2,0.000,ALERT,212.38,302.98,59.991,1462955403,"201051344000988","219011344069620",0.00,10.70,0,298.77,304.48,0.0,0.0,0.000,392453.1,392453.1,30367,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462955440,493731.00
05/11/2016 04:30,2,0.000,ALERT,211.48,299.97,59.986,1462955403,"201051344001025","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,406183.0,406183.0,34883,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462955442,493732.00
05/11/2016 04:30,2,0.000,ALERT,212.38,302.98,59.986,1462955403,"201051344000458","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,403150.1,403150.1,30289,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955444,493733.00
05/11/2016 04:30,2,0.000,ALERT,213.29,303.28,60.034,1462955403,"201051344000853","219011344069620",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,401658.3,401658.3,29888,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955445,493734.00
05/11/2016 04:30,2,0.000,ALERT,212.16,300.87,59.996,1462955403,"201051344000685","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,407991.1,407991.1,34722,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462955447,493735.00
05/11/2016 04:30,2,0.000,ALERT,211.93,299.97,59.996,1462955403,"201051344000917","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,404873.7,404873.7,34719,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462955449,493736.00
05/11/2016 04:30,2,0.000,ALERT,212.16,300.87,59.996,1462955403,"201051344001145","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,410082.0,410082.0,34578,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955451,493737.00
05/11/2016 04:30,2,0.000,ALERT,211.93,300.27,59.986,1462955403,"201051344000651","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,402238.6,402238.6,34941,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955453,493738.00
05/11/2016 04:30,2,0.000,ALERT,211.25,301.77,59.996,1462955403,"274151322000088","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,649531.2,649531.2,23493,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955455,493739.00
05/11/2016 04:30,2,0.000,ALERT,212.38,300.27,59.986,1462955403,"274151322000068","219011344069620",0.00,11.70,0,298.77,301.77,0.0,0.0,0.000,545665.6,545665.6,24940,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955457,493740.00
05/11/2016 04:30,2,0.000,ALERT,211.48,300.57,59.991,1462955403,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,398373.3,398373.3,34887,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955458,493741.00
05/11/2016 04:30,2,0.000,ALERT,212.38,303.58,59.996,1462955403,"201051344000594","219011344069620",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,406695.9,406695.9,30332,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462955460,493742.00
05/11/2016 04:30,2,0.000,ALERT,211.93,300.27,59.991,1462955403,"201051344001203","219011344069620",0.00,10.30,0,298.77,304.18,0.0,0.0,0.000,405220.3,405220.3,34900,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462955462,493743.00
05/11/2016 04:30,2,0.000,ALERT,211.48,301.17,59.996,1462955403,"274151322000054","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,663596.5,663596.5,23522,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462955464,493744.00
05/11/2016 04:30,2,0.000,ALERT,212.83,302.68,59.996,1462955403,"201051344000867","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,394433.4,394433.4,30332,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462955466,493745.00
05/11/2016 04:30,2,0.000,ALERT,211.93,300.57,59.996,1462955403,"201051344001093","219011344069620",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,403887.9,403887.9,34771,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955467,493746.00
05/11/2016 04:30,2,0.000,ALERT,212.61,302.98,59.991,1462955403,"201051344000900","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,409966.8,409966.8,29718,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462955469,493747.00
05/11/2016 04:30,2,0.000,ALERT,212.83,302.37,59.991,1462955403,"201051344000648","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,402192.5,402192.5,30017,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955471,493748.00
05/11/2016 04:30,2,0.000,ALERT,212.83,303.58,60.002,1462955403,"201051344000569","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,411135.3,411135.3,29654,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955473,493749.00
05/11/2016 04:30,2,0.000,ALERT,212.83,303.28,60.007,1462955403,"201051344000983","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,402768.4,402768.4,30123,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955475,493750.00
05/11/2016 04:30,2,0.000,ALERT,212.83,302.98,59.996,1462955403,"201051344001158","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,397260.9,397260.9,30386,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462955476,493751.00
05/11/2016 04:30,2,0.000,ALERT,213.06,303.28,60.018,1462955403,"201051344000576","219011344069620",0.00,10.00,0,300.87,305.08,0.0,0.0,0.000,404156.4,404156.4,29797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462955478,493752.00
05/11/2016 04:30,2,0.000,ALERT,211.70,300.27,59.959,1462955403,"274151322000087","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,637406.7,637406.7,23602,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462955480,493753.00
05/11/2016 04:45,2,0.000,ALERT,213.06,303.28,59.954,1462956304,"201051344000645","219011344069620",0.00,10.70,0,301.17,308.39,0.0,0.0,0.000,403824.9,403824.9,29939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956306,493754.00
05/11/2016 04:45,2,0.000,ALERT,211.48,301.17,60.028,1462956304,"274151322000085","219011344069620",0.00,11.00,0,299.37,306.28,0.0,0.0,0.000,665796.0,665796.0,23533,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956308,493755.00
05/11/2016 04:45,2,0.000,ALERT,213.06,302.98,60.002,1462956304,"201051344000633","219011344069620",0.00,10.00,0,299.37,308.09,0.0,0.0,0.000,394776.5,394776.5,30408,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956310,493756.00
05/11/2016 04:45,2,0.000,ALERT,212.61,303.28,60.028,1462956304,"201051344000469","219011344069620",0.00,9.70,0,300.57,307.48,0.0,0.0,0.000,396144.4,396144.4,30347,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956312,493757.00
05/11/2016 04:45,2,0.000,ALERT,211.70,300.27,59.986,1462956304,"201051344000646","219011344069620",0.00,10.00,0,298.17,312.59,0.0,0.0,0.000,399945.2,399945.2,34909,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956314,493758.00
05/11/2016 04:45,2,0.000,ALERT,211.48,301.17,60.018,1462956304,"274151322000052","219011344069620",0.00,11.00,0,299.07,306.88,0.0,0.0,0.000,677573.7,677573.7,23754,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956315,493759.00
05/11/2016 04:45,2,0.000,ALERT,212.16,301.17,59.996,1462956304,"201051344000585","219011344069620",0.00,10.70,0,298.47,312.59,0.0,0.0,0.000,406330.7,406330.7,34913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462956317,493760.00
05/11/2016 04:45,2,0.000,ALERT,212.16,301.17,60.007,1462956304,"201051344001230","219011344069620",0.00,10.30,0,299.07,313.50,0.0,0.0,0.000,403655.5,403655.5,34708,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462956319,493761.00
05/11/2016 04:45,2,0.000,ALERT,212.61,301.47,59.996,1462956304,"201051344000582","219011344069620",0.00,9.70,0,299.67,313.80,0.0,0.0,0.000,397176.7,397176.7,34883,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956321,493762.00
05/11/2016 04:45,2,0.000,ALERT,211.70,300.87,59.996,1462956304,"201051344000955","219011344069620",0.00,10.30,0,298.77,312.89,0.0,0.0,0.000,409182.7,409182.7,34815,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956323,493763.00
05/11/2016 04:45,2,0.000,ALERT,211.70,300.57,60.002,1462956304,"274151322000094","219011344069620",0.00,10.30,0,299.07,305.98,0.0,0.0,0.000,545926.1,545926.1,24735,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462956324,493764.00
05/11/2016 04:45,2,0.000,ALERT,212.61,303.88,59.996,1462956304,"201051344000579","219011344069620",0.00,10.30,0,302.07,308.99,0.0,0.0,0.000,409892.7,409892.7,10421,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956326,493765.00
05/11/2016 04:45,2,0.000,ALERT,211.93,301.17,60.002,1462956304,"201051344000890","219011344069620",0.00,10.70,0,299.37,314.10,0.0,0.0,0.000,406341.6,406341.6,34834,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462956328,493766.00
05/11/2016 04:45,2,0.000,ALERT,212.38,301.17,59.991,1462956304,"201051344000438","219011344069620",0.00,10.00,0,299.07,313.20,0.0,0.0,0.000,408485.3,408485.3,34845,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462956330,493767.00
05/11/2016 04:45,2,0.000,ALERT,212.38,300.27,59.996,1462956304,"201051344000417","219011344069620",0.00,10.30,0,298.17,312.59,0.0,0.0,0.000,401237.3,401237.3,34999,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956332,493768.00
05/11/2016 04:45,2,0.000,ALERT,211.70,302.07,59.981,1462956304,"274151322000083","219011344069620",0.00,10.70,0,299.97,307.18,0.0,0.0,0.000,671511.0,671511.0,23824,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956334,493769.00
05/11/2016 04:45,2,0.000,ALERT,212.38,301.17,60.012,1462956304,"274151322000076","219011344069620",0.00,11.00,0,299.37,306.58,0.0,0.0,0.000,714793.1,714793.1,23818,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462956335,493770.00
05/11/2016 04:45,2,0.000,ALERT,212.61,304.18,59.996,1462956304,"201051344000868","219011344069620",0.00,10.30,0,301.47,309.59,0.0,0.0,0.000,395160.2,395160.2,30075,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956337,493771.00
05/11/2016 04:45,2,0.000,ALERT,211.70,302.37,60.002,1462956304,"274151322000095","219011344069620",0.00,10.30,0,300.57,307.48,0.0,0.0,0.000,707544.8,707544.8,23724,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956339,493772.00
05/11/2016 04:45,2,0.000,ALERT,212.38,303.28,59.986,1462956304,"201051344000988","219011344069620",0.00,10.30,0,299.07,307.48,0.0,0.0,0.000,392453.1,392453.1,30369,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462956341,493773.00
05/11/2016 04:45,2,0.000,ALERT,211.93,300.57,59.986,1462956304,"201051344001025","219011344069620",0.00,9.70,0,297.87,312.89,0.0,0.0,0.000,406183.0,406183.0,34885,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956343,493774.00
05/11/2016 04:45,2,0.000,ALERT,212.61,303.58,59.996,1462956304,"201051344000458","219011344069620",0.00,11.00,0,301.47,308.99,0.0,0.0,0.000,403150.1,403150.1,30291,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956344,493775.00
05/11/2016 04:45,2,0.000,ALERT,213.51,303.58,59.991,1462956304,"201051344000853","219011344069620",0.00,10.00,0,301.17,308.39,0.0,0.0,0.000,401658.3,401658.3,29890,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956346,493776.00
05/11/2016 04:45,2,0.000,ALERT,212.61,300.87,59.981,1462956304,"201051344000685","219011344069620",0.00,10.30,0,298.47,313.50,0.0,0.0,0.000,407991.1,407991.1,34724,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462956348,493777.00
05/11/2016 04:45,2,0.000,ALERT,212.38,300.57,59.986,1462956304,"201051344000917","219011344069620",0.00,11.00,0,297.26,311.69,0.0,0.0,0.000,404873.7,404873.7,34721,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462956350,493778.00
05/11/2016 04:45,2,0.000,ALERT,212.38,301.47,59.986,1462956304,"201051344001145","219011344069620",0.00,10.00,0,299.07,314.40,0.0,0.0,0.000,410082.0,410082.0,34580,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956352,493779.00
05/11/2016 04:45,2,0.000,ALERT,212.16,300.27,59.981,1462956304,"201051344000651","219011344069620",0.00,9.30,0,298.17,312.29,0.0,0.0,0.000,402238.6,402238.6,34943,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956354,493780.00
05/11/2016 04:45,2,0.000,ALERT,211.25,301.17,59.986,1462956304,"274151322000088","219011344069620",0.00,11.30,0,299.37,306.58,0.0,0.0,0.000,649531.2,649531.2,23495,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956355,493781.00
05/11/2016 04:45,2,0.000,ALERT,212.38,300.57,59.981,1462956304,"274151322000068","219011344069620",0.00,11.70,0,298.77,305.68,0.0,0.0,0.000,545665.6,545665.6,24942,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956357,493782.00
05/11/2016 04:45,2,0.000,ALERT,211.93,300.87,59.986,1462956304,"201051344001135","219011344069620",0.00,10.00,0,299.07,312.89,0.0,0.0,0.000,398373.3,398373.3,34889,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462956359,493783.00
05/11/2016 04:45,2,0.000,ALERT,212.61,304.18,59.970,1462956304,"201051344000594","219011344069620",0.00,10.30,0,300.87,308.99,0.0,0.0,0.000,406695.9,406695.9,30334,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956361,493784.00
05/11/2016 04:45,2,0.000,ALERT,212.38,300.57,59.975,1462956304,"201051344001203","219011344069620",0.00,10.00,0,298.47,314.10,0.0,0.0,0.000,405220.3,405220.3,34902,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462956363,493785.00
05/11/2016 04:45,2,0.000,ALERT,211.48,301.77,59.965,1462956304,"274151322000054","219011344069620",0.00,11.30,0,299.37,306.88,0.0,0.0,0.000,663596.5,663596.5,23524,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956364,493786.00
05/11/2016 04:45,2,0.000,ALERT,213.06,303.28,59.981,1462956304,"201051344000867","219011344069620",0.00,10.70,0,299.97,309.29,0.0,0.0,0.000,394433.4,394433.4,30334,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956366,493787.00
05/11/2016 04:45,2,0.000,ALERT,211.93,300.57,59.975,1462956304,"201051344001093","219011344069620",0.00,11.00,0,298.47,312.29,0.0,0.0,0.000,403887.9,403887.9,34773,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956368,493788.00
05/11/2016 04:45,2,0.000,ALERT,212.61,303.58,59.970,1462956304,"201051344000900","219011344069620",0.00,10.00,0,300.87,307.78,0.0,0.0,0.000,409966.8,409966.8,29720,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956370,493789.00
05/11/2016 04:45,2,0.000,ALERT,212.83,302.98,59.975,1462956304,"201051344000648","219011344069620",0.00,9.70,0,300.87,308.69,0.0,0.0,0.000,402192.5,402192.5,30019,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462956371,493790.00
05/11/2016 04:45,2,0.000,ALERT,212.83,304.18,59.975,1462956304,"201051344000569","219011344069620",0.00,10.30,0,301.77,309.29,0.0,0.0,0.000,411135.3,411135.3,29656,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956373,493791.00
05/11/2016 04:45,2,0.000,ALERT,212.83,303.88,59.970,1462956304,"201051344000983","219011344069620",0.00,10.30,0,301.47,308.99,0.0,0.0,0.000,402768.4,402768.4,30125,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956375,493792.00
05/11/2016 04:45,2,0.000,ALERT,212.83,303.28,59.970,1462956304,"201051344001158","219011344069620",0.00,9.70,0,300.87,307.48,0.0,0.0,0.000,397260.9,397260.9,30388,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956377,493793.00
05/11/2016 04:45,2,0.000,ACTIVE_NO_POWER,213.29,303.88,59.975,1462956304,"201051344000576","219011344069620",0.00,10.00,0,301.17,308.69,0.0,0.0,0.000,404156.4,404156.4,29799,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462956379,493794.00
05/11/2016 04:45,2,0.000,ALERT,211.70,300.27,59.975,1462956304,"274151322000087","219011344069620",0.00,11.30,0,298.47,306.28,0.0,0.0,0.000,637406.7,637406.7,23604,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462956381,493795.00
05/11/2016 05:00,2,0.000,ALERT,212.61,302.37,59.928,1462957203,"201051344000645","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,403824.9,403824.9,29941,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462957205,493796.00
05/11/2016 05:00,2,0.000,ALERT,211.03,300.27,59.954,1462957203,"274151322000085","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,665796.0,665796.0,23535,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462957207,493797.00
05/11/2016 05:00,2,0.000,ALERT,212.61,302.07,59.944,1462957203,"201051344000633","219011344069620",0.00,9.70,0,299.37,304.78,0.0,0.0,0.000,394776.5,394776.5,30410,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957208,493798.00
05/11/2016 05:00,2,0.000,ALERT,212.16,302.07,59.949,1462957203,"201051344000469","219011344069620",0.00,9.30,0,300.27,304.78,0.0,0.0,0.000,396144.4,396144.4,30349,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957210,493799.00
05/11/2016 05:00,2,0.000,ALERT,211.25,299.97,59.949,1462957203,"201051344000646","219011344069620",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,399945.2,399945.2,34911,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462957212,493800.00
05/11/2016 05:00,2,0.000,ALERT,210.80,300.27,59.928,1462957203,"274151322000052","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,677573.7,677573.7,23756,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957214,493801.00
05/11/2016 05:00,2,0.000,ALERT,211.93,300.27,59.928,1462957203,"201051344000585","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,406330.7,406330.7,34915,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462957215,493802.00
05/11/2016 05:00,2,0.000,ALERT,211.48,300.27,59.954,1462957203,"201051344001230","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,403655.5,403655.5,34710,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957217,493803.00
05/11/2016 05:00,2,0.000,ALERT,212.16,300.87,59.949,1462957203,"201051344000582","219011344069620",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,397176.7,397176.7,34885,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957219,493804.00
05/11/2016 05:00,2,0.000,ALERT,211.25,299.97,59.975,1462957203,"201051344000955","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,409182.7,409182.7,34817,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462957221,493805.00
05/11/2016 05:00,2,0.000,ALERT,211.25,299.97,59.949,1462957203,"274151322000094","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,545926.1,545926.1,24737,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462957223,493806.00
05/11/2016 05:00,2,0.000,ALERT,212.38,303.58,59.933,1462957203,"201051344000579","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,409892.7,409892.7,10423,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957224,493807.00
05/11/2016 05:00,2,0.000,ALERT,211.48,300.27,59.949,1462957203,"201051344000890","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,406341.6,406341.6,34836,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462957226,493808.00
05/11/2016 05:00,2,0.000,ALERT,211.70,299.97,59.938,1462957203,"201051344000438","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,408485.3,408485.3,34847,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462957228,493809.00
05/11/2016 05:00,2,0.000,ALERT,211.93,299.67,59.922,1462957203,"201051344000417","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,401237.3,401237.3,35001,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957230,493810.00
05/11/2016 05:00,2,0.000,ALERT,211.48,300.87,59.928,1462957203,"274151322000083","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,671511.0,671511.0,23826,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957232,493811.00
05/11/2016 05:00,2,0.000,ALERT,211.93,300.87,59.933,1462957203,"274151322000076","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,714793.1,714793.1,23820,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957234,493812.00
05/11/2016 05:00,2,0.000,ALERT,212.16,303.28,59.938,1462957203,"201051344000868","219011344069620",0.00,10.00,0,301.77,306.58,0.0,0.0,0.000,395160.2,395160.2,30077,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957236,493813.00
05/11/2016 05:00,2,0.000,ALERT,211.25,301.77,59.933,1462957203,"274151322000095","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,707544.8,707544.8,23726,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957237,493814.00
05/11/2016 05:00,2,0.000,ALERT,212.16,302.98,59.933,1462957203,"201051344000988","219011344069620",0.00,10.00,0,298.47,304.78,0.0,0.0,0.000,392453.1,392453.1,30371,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462957239,493815.00
05/11/2016 05:00,2,0.000,ALERT,211.48,299.37,59.933,1462957203,"201051344001025","219011344069620",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,406183.0,406183.0,34887,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957241,493816.00
05/11/2016 05:00,2,0.000,ALERT,212.16,303.28,59.944,1462957203,"201051344000458","219011344069620",0.00,10.70,0,301.47,306.28,0.0,0.0,0.000,403150.1,403150.1,30293,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957243,493817.00
05/11/2016 05:00,2,0.000,ALERT,212.83,302.68,59.938,1462957203,"201051344000853","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,401658.3,401658.3,29892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462957245,493818.00
05/11/2016 05:00,2,0.000,ALERT,211.93,299.97,59.938,1462957203,"201051344000685","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,407991.1,407991.1,34726,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957246,493819.00
05/11/2016 05:00,2,0.000,ALERT,211.70,299.37,59.922,1462957203,"201051344000917","219011344069620",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,404873.7,404873.7,34723,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957248,493820.00
05/11/2016 05:00,2,0.000,ALERT,211.93,300.27,59.928,1462957203,"201051344001145","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,410082.0,410082.0,34582,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957250,493821.00
05/11/2016 05:00,2,0.000,ALERT,211.48,299.07,59.896,1462957203,"201051344000651","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,402238.6,402238.6,34945,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957252,493822.00
05/11/2016 05:00,2,0.000,ALERT,210.80,300.87,59.944,1462957203,"274151322000088","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,649531.2,649531.2,23497,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957254,493823.00
05/11/2016 05:00,2,0.000,ALERT,211.93,299.97,59.922,1462957203,"274151322000068","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,545665.6,545665.6,24944,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462957255,493824.00
05/11/2016 05:00,2,0.000,ALERT,211.48,299.97,59.917,1462957203,"201051344001135","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,398373.3,398373.3,34891,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957257,493825.00
