ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 05:00,2,0.000,ALERT,212.16,303.58,59.922,1462957203,"201051344000594","219011344069620",0.00,10.00,0,300.87,305.68,0.0,0.0,0.000,406695.9,406695.9,30336,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957259,493826.00
05/11/2016 05:00,2,0.000,ALERT,211.93,299.97,59.912,1462957203,"201051344001203","219011344069620",0.00,9.70,0,298.47,304.18,0.0,0.0,0.000,405220.3,405220.3,34904,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957261,493827.00
05/11/2016 05:00,2,0.000,ALERT,211.25,301.77,59.912,1462957203,"274151322000054","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,663596.5,663596.5,23526,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462957263,493828.00
05/11/2016 05:00,2,0.000,ALERT,212.61,302.68,59.901,1462957203,"201051344000867","219011344069620",0.00,10.30,0,300.87,306.28,0.0,0.0,0.000,394433.4,394433.4,30336,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462957264,493829.00
05/11/2016 05:00,2,0.000,ALERT,211.93,300.27,59.922,1462957203,"201051344001093","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,403887.9,403887.9,34775,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957266,493830.00
05/11/2016 05:00,2,0.000,ALERT,212.16,302.98,59.880,1462957203,"201051344000900","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,409966.8,409966.8,29722,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957268,493831.00
05/11/2016 05:00,2,0.000,ALERT,212.61,302.37,59.917,1462957203,"201051344000648","219011344069620",0.00,9.30,0,300.57,305.68,0.0,0.0,0.000,402192.5,402192.5,30021,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957270,493832.00
05/11/2016 05:00,2,0.000,ALERT,212.38,303.58,59.922,1462957203,"201051344000569","219011344069620",0.00,10.00,0,301.77,306.58,0.0,0.0,0.000,411135.3,411135.3,29658,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957272,493833.00
05/11/2016 05:00,2,0.000,ALERT,212.38,303.28,59.928,1462957203,"201051344000983","219011344069620",0.00,10.00,0,301.47,306.28,0.0,0.0,0.000,402768.4,402768.4,30127,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957274,493834.00
05/11/2016 05:00,2,0.000,ALERT,212.38,302.68,59.928,1462957203,"201051344001158","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,397260.9,397260.9,30390,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957275,493835.00
05/11/2016 05:00,2,0.000,ALERT,212.83,303.58,59.875,1462957203,"201051344000576","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,404156.4,404156.4,29800,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957277,493836.00
05/11/2016 05:00,2,0.000,ALERT,211.25,300.87,59.933,1462957203,"274151322000087","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,637406.7,637406.7,23606,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462957279,493837.00
05/11/2016 05:15,2,0.000,ALERT,212.83,302.68,59.991,1462958103,"201051344000645","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,403824.9,403824.9,29943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462958105,493838.00
05/11/2016 05:15,2,0.000,ALERT,211.48,299.97,59.981,1462958103,"274151322000085","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,665796.0,665796.0,23537,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958107,493839.00
05/11/2016 05:15,2,0.000,ALERT,212.83,302.37,59.991,1462958103,"201051344000633","219011344069620",0.00,9.30,0,298.77,303.88,0.0,0.0,0.000,394776.5,394776.5,30412,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958109,493840.00
05/11/2016 05:15,2,0.000,ALERT,212.38,302.37,59.991,1462958103,"201051344000469","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,396144.4,396144.4,30351,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462958111,493841.00
05/11/2016 05:15,2,0.000,ALERT,211.25,299.67,59.991,1462958103,"201051344000646","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,399945.2,399945.2,34913,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462958112,493842.00
05/11/2016 05:15,2,0.000,ALERT,211.03,300.87,60.002,1462958103,"274151322000052","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,677573.7,677573.7,23758,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462958114,493843.00
05/11/2016 05:15,2,0.000,ALERT,211.70,299.37,60.007,1462958103,"201051344000585","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,406330.7,406330.7,34917,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958116,493844.00
05/11/2016 05:15,2,0.000,ALERT,211.48,299.67,60.012,1462958103,"201051344001230","219011344069620",0.00,9.70,0,298.47,301.77,0.0,0.0,0.000,403655.5,403655.5,34712,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958118,493845.00
05/11/2016 05:15,2,0.000,ALERT,211.93,300.57,59.975,1462958103,"201051344000582","219011344069620",0.00,9.00,0,299.07,302.07,0.0,0.0,0.000,397176.7,397176.7,34887,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958120,493846.00
05/11/2016 05:15,2,0.000,ALERT,211.03,299.37,60.007,1462958103,"201051344000955","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,409182.7,409182.7,34819,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958122,493847.00
05/11/2016 05:15,2,0.000,ALERT,211.25,299.37,60.007,1462958103,"274151322000094","219011344069620",0.00,10.00,0,298.17,301.47,0.0,0.0,0.000,545926.1,545926.1,24739,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958124,493848.00
05/11/2016 05:15,2,0.000,ALERT,212.16,303.28,60.007,1462958103,"201051344000579","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,409892.7,409892.7,10425,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958125,493849.00
05/11/2016 05:15,2,0.000,ALERT,211.25,299.97,60.023,1462958103,"201051344000890","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,406341.6,406341.6,34838,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462958127,493850.00
05/11/2016 05:15,2,0.000,ALERT,211.70,299.67,60.018,1462958103,"201051344000438","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,408485.3,408485.3,34849,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958129,493851.00
05/11/2016 05:15,2,0.000,ALERT,211.70,299.07,59.986,1462958103,"201051344000417","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,401237.3,401237.3,35003,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958131,493852.00
05/11/2016 05:15,2,0.000,ALERT,211.25,300.57,60.018,1462958103,"274151322000083","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,671511.0,671511.0,23828,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958133,493853.00
05/11/2016 05:15,2,0.000,ALERT,211.70,299.97,60.012,1462958103,"274151322000076","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,714793.1,714793.1,23822,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958134,493854.00
05/11/2016 05:15,2,0.000,ALERT,212.16,303.28,60.018,1462958103,"201051344000868","219011344069620",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,395160.2,395160.2,30079,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958136,493855.00
05/11/2016 05:15,2,0.000,ALERT,211.03,300.87,60.028,1462958103,"274151322000095","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,707544.8,707544.8,23728,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462958138,493856.00
05/11/2016 05:15,2,0.000,ALERT,211.93,302.07,59.975,1462958103,"201051344000988","219011344069620",0.00,9.70,0,298.17,304.48,0.0,0.0,0.000,392453.1,392453.1,30373,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958140,493857.00
05/11/2016 05:15,2,0.000,ALERT,211.25,299.07,60.012,1462958103,"201051344001025","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,406183.0,406183.0,34889,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958142,493858.00
05/11/2016 05:15,2,0.000,ALERT,211.93,302.37,60.002,1462958103,"201051344000458","219011344069620",0.00,10.70,0,300.57,305.38,0.0,0.0,0.000,403150.1,403150.1,30295,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958144,493859.00
05/11/2016 05:15,2,0.000,ALERT,212.83,302.68,60.023,1462958103,"201051344000853","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,401658.3,401658.3,29894,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958146,493860.00
05/11/2016 05:15,2,0.000,ALERT,211.70,299.67,60.012,1462958103,"201051344000685","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,407991.1,407991.1,34728,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462958147,493861.00
05/11/2016 05:15,2,0.000,ALERT,211.48,299.07,60.039,1462958103,"201051344000917","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,404873.7,404873.7,34725,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958149,493862.00
05/11/2016 05:15,2,0.000,ALERT,211.70,299.67,60.018,1462958103,"201051344001145","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,410082.0,410082.0,34584,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958151,493863.00
05/11/2016 05:15,2,0.000,ALERT,211.48,298.77,60.012,1462958103,"201051344000651","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,402238.6,402238.6,34947,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958153,493864.00
05/11/2016 05:15,2,0.000,ALERT,210.57,299.07,60.028,1462958103,"274151322000088","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,649531.2,649531.2,23499,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958155,493865.00
05/11/2016 05:15,2,0.000,ALERT,211.48,299.07,59.996,1462958103,"274151322000068","219011344069620",0.00,11.00,0,298.17,301.47,0.0,0.0,0.000,545665.6,545665.6,24946,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958157,493866.00
05/11/2016 05:15,2,0.000,ALERT,211.03,299.37,60.007,1462958103,"201051344001135","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,398373.3,398373.3,34893,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462958159,493867.00
05/11/2016 05:15,2,0.000,ALERT,211.70,302.68,60.007,1462958103,"201051344000594","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,406695.9,406695.9,30338,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462958160,493868.00
05/11/2016 05:15,2,0.000,ALERT,211.48,299.07,60.007,1462958103,"201051344001203","219011344069620",0.00,9.30,0,297.87,303.28,0.0,0.0,0.000,405220.3,405220.3,34906,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958162,493869.00
05/11/2016 05:15,2,0.000,ALERT,210.80,300.27,60.012,1462958103,"274151322000054","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,663596.5,663596.5,23528,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958164,493870.00
05/11/2016 05:15,2,0.000,ALERT,212.38,302.07,60.007,1462958103,"201051344000867","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,394433.4,394433.4,30338,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958166,493871.00
05/11/2016 05:15,2,0.000,ALERT,211.48,299.67,59.996,1462958103,"201051344001093","219011344069620",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,403887.9,403887.9,34777,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958167,493872.00
05/11/2016 05:15,2,0.000,ALERT,211.93,302.07,60.002,1462958103,"201051344000900","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,409966.8,409966.8,29724,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958169,493873.00
05/11/2016 05:15,2,0.000,ALERT,212.38,301.77,60.007,1462958103,"201051344000648","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,402192.5,402192.5,30023,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958171,493874.00
05/11/2016 05:15,2,0.000,ALERT,212.16,302.68,59.970,1462958103,"201051344000569","219011344069620",0.00,9.70,0,301.77,305.38,0.0,0.0,0.000,411135.3,411135.3,29660,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462958173,493875.00
05/11/2016 05:15,2,0.000,ALERT,212.16,302.37,60.007,1462958103,"201051344000983","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,402768.4,402768.4,30129,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958175,493876.00
05/11/2016 05:15,2,0.000,ALERT,212.16,301.77,60.002,1462958103,"201051344001158","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,397260.9,397260.9,30392,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958177,493877.00
05/11/2016 05:15,2,0.000,ALERT,212.38,302.37,59.959,1462958103,"201051344000576","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,404156.4,404156.4,29802,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958179,493878.00
05/11/2016 05:15,2,0.000,ALERT,211.03,299.37,59.996,1462958103,"274151322000087","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,637406.7,637406.7,23608,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462958180,493879.00
05/11/2016 05:30,2,0.000,ALERT,211.93,301.47,59.991,1462959003,"201051344000645","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,403824.9,403824.9,29945,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959005,493880.00
05/11/2016 05:30,2,0.000,ALERT,210.57,299.37,60.012,1462959003,"274151322000085","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,665796.0,665796.0,23539,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959007,493881.00
05/11/2016 05:30,2,0.000,ALERT,212.16,300.87,59.991,1462959003,"201051344000633","219011344069620",0.00,9.00,0,298.47,303.88,0.0,0.0,0.000,394776.5,394776.5,30414,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959009,493882.00
05/11/2016 05:30,2,0.000,ALERT,211.48,301.17,59.981,1462959003,"201051344000469","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,396144.4,396144.4,30353,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959011,493883.00
05/11/2016 05:30,2,0.000,ALERT,210.80,298.77,60.028,1462959003,"201051344000646","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,399945.2,399945.2,34915,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959013,493884.00
05/11/2016 05:30,2,0.000,ALERT,210.12,298.77,59.991,1462959003,"274151322000052","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,677573.7,677573.7,23760,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959014,493885.00
05/11/2016 05:30,2,0.000,ALERT,211.03,299.37,59.959,1462959003,"201051344000585","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,406330.7,406330.7,34919,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959016,493886.00
05/11/2016 05:30,2,0.000,ALERT,210.80,299.07,59.986,1462959003,"201051344001230","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,403655.5,403655.5,34714,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959018,493887.00
05/11/2016 05:30,2,0.000,ALERT,211.48,299.97,59.996,1462959003,"201051344000582","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,397176.7,397176.7,34889,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959020,493888.00
05/11/2016 05:30,2,0.000,ALERT,210.35,298.47,59.975,1462959003,"201051344000955","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,409182.7,409182.7,34821,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959021,493889.00
05/11/2016 05:30,2,0.000,ALERT,210.35,298.77,60.023,1462959003,"274151322000094","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,545926.1,545926.1,24741,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959023,493890.00
05/11/2016 05:30,2,0.000,ALERT,211.48,301.77,59.986,1462959003,"201051344000579","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,409892.7,409892.7,10427,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959025,493891.00
05/11/2016 05:30,2,0.000,ALERT,210.80,299.07,59.996,1462959003,"201051344000890","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,406341.6,406341.6,34840,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959027,493892.00
05/11/2016 05:30,2,0.000,ALERT,211.03,298.77,59.996,1462959003,"201051344000438","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,408485.3,408485.3,34851,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959029,493893.00
05/11/2016 05:30,2,0.000,ALERT,211.03,298.17,59.991,1462959003,"201051344000417","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,401237.3,401237.3,35005,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959030,493894.00
05/11/2016 05:30,2,0.000,ALERT,210.57,299.37,60.007,1462959003,"274151322000083","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,671511.0,671511.0,23830,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959032,493895.00
05/11/2016 05:30,2,0.000,ALERT,210.80,299.37,59.949,1462959003,"274151322000076","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,714793.1,714793.1,23824,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959034,493896.00
05/11/2016 05:30,2,0.000,ALERT,211.25,302.07,59.986,1462959003,"201051344000868","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,395160.2,395160.2,30081,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959036,493897.00
05/11/2016 05:30,2,0.000,ALERT,210.35,300.27,60.018,1462959003,"274151322000095","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,707544.8,707544.8,23730,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959038,493898.00
05/11/2016 05:30,2,0.000,ALERT,211.03,301.17,59.981,1462959003,"201051344000988","219011344069620",0.00,9.30,0,297.57,303.88,0.0,0.0,0.000,392453.1,392453.1,30375,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959039,493899.00
05/11/2016 05:30,2,0.000,ALERT,210.57,298.17,60.034,1462959003,"201051344001025","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,406183.0,406183.0,34891,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959041,493900.00
05/11/2016 05:30,2,0.000,ALERT,211.25,301.17,59.996,1462959003,"201051344000458","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,403150.1,403150.1,30297,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959043,493901.00
05/11/2016 05:30,2,0.000,ALERT,212.16,301.17,59.996,1462959003,"201051344000853","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,401658.3,401658.3,29896,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959045,493902.00
05/11/2016 05:30,2,0.000,ALERT,211.25,298.77,60.028,1462959003,"201051344000685","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,407991.1,407991.1,34730,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959046,493903.00
05/11/2016 05:30,2,0.000,ALERT,211.03,298.47,59.996,1462959003,"201051344000917","219011344069620",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,404873.7,404873.7,34727,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959048,493904.00
05/11/2016 05:30,2,0.000,ALERT,211.03,299.07,60.002,1462959003,"201051344001145","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,410082.0,410082.0,34586,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959050,493905.00
05/11/2016 05:30,2,0.000,ALERT,210.80,297.87,60.002,1462959003,"201051344000651","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,402238.6,402238.6,34949,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959052,493906.00
05/11/2016 05:30,2,0.000,ALERT,209.67,299.07,59.996,1462959003,"274151322000088","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,649531.2,649531.2,23501,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959054,493907.00
05/11/2016 05:30,2,0.000,ALERT,210.80,298.47,59.991,1462959003,"274151322000068","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,545665.6,545665.6,24948,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959055,493908.00
05/11/2016 05:30,2,0.000,ALERT,210.57,298.77,60.002,1462959003,"201051344001135","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,398373.3,398373.3,34895,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959057,493909.00
05/11/2016 05:30,2,0.000,ALERT,211.03,302.07,59.996,1462959003,"201051344000594","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,406695.9,406695.9,30340,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959059,493910.00
05/11/2016 05:30,2,0.000,ALERT,210.80,298.47,59.991,1462959003,"201051344001203","219011344069620",0.00,9.30,0,296.96,302.68,0.0,0.0,0.000,405220.3,405220.3,34908,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959061,493911.00
05/11/2016 05:30,2,0.000,ALERT,209.90,299.37,59.975,1462959003,"274151322000054","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,663596.5,663596.5,23530,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959063,493912.00
05/11/2016 05:30,2,0.000,ALERT,211.48,301.17,59.949,1462959003,"201051344000867","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,394433.4,394433.4,30340,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959064,493913.00
05/11/2016 05:30,2,0.000,ALERT,210.80,298.77,59.991,1462959003,"201051344001093","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,403887.9,403887.9,34779,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959066,493914.00
05/11/2016 05:30,2,0.000,ALERT,211.03,300.87,59.991,1462959003,"201051344000900","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,409966.8,409966.8,29726,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959068,493915.00
05/11/2016 05:30,2,0.000,ALERT,211.70,300.57,59.996,1462959003,"201051344000648","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,402192.5,402192.5,30025,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959070,493916.00
05/11/2016 05:30,2,0.000,ALERT,211.48,301.77,59.991,1462959003,"201051344000569","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,411135.3,411135.3,29662,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959072,493917.00
05/11/2016 05:30,2,0.000,ALERT,211.48,301.77,59.975,1462959003,"201051344000983","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,402768.4,402768.4,30131,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959074,493918.00
05/11/2016 05:30,2,0.000,ALERT,211.48,301.17,59.944,1462959003,"201051344001158","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,397260.9,397260.9,30394,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959076,493919.00
05/11/2016 05:30,2,0.000,ALERT,211.93,301.77,59.991,1462959003,"201051344000576","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,404156.4,404156.4,29804,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959077,493920.00
05/11/2016 05:30,2,0.000,ALERT,210.57,299.07,60.018,1462959003,"274151322000087","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,637406.7,637406.7,23610,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959079,493921.00
05/11/2016 05:45,2,0.000,ALERT,211.93,301.17,59.991,1462959904,"201051344000645","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,403824.9,403824.9,29947,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959906,493922.00
05/11/2016 05:45,2,0.000,ALERT,211.25,300.27,59.986,1462959904,"274151322000085","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,665796.0,665796.0,23541,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959908,493923.00
05/11/2016 05:45,2,0.000,ALERT,211.93,300.87,59.965,1462959904,"201051344000633","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,394776.5,394776.5,30416,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959910,493924.00
05/11/2016 05:45,2,0.000,ALERT,211.48,300.87,59.986,1462959904,"201051344000469","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,396144.4,396144.4,30355,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959911,493925.00
05/11/2016 05:45,2,0.000,ALERT,210.35,298.47,60.007,1462959904,"201051344000646","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,399945.2,399945.2,34917,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959913,493926.00
05/11/2016 05:45,2,0.000,ALERT,210.80,299.97,59.938,1462959904,"274151322000052","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,677573.7,677573.7,23762,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959915,493927.00
05/11/2016 05:45,2,0.000,ALERT,210.80,298.77,59.986,1462959904,"201051344000585","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,406330.7,406330.7,34921,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959917,493928.00
05/11/2016 05:45,2,0.000,ALERT,210.57,298.77,59.986,1462959904,"201051344001230","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,403655.5,403655.5,34716,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959918,493929.00
05/11/2016 05:45,2,0.000,ALERT,211.03,299.07,59.996,1462959904,"201051344000582","219011344069620",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,397176.7,397176.7,34891,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959920,493930.00
05/11/2016 05:45,2,0.000,ALERT,210.12,297.87,59.944,1462959904,"201051344000955","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,409182.7,409182.7,34823,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959922,493931.00
05/11/2016 05:45,2,0.000,ALERT,211.03,299.97,59.986,1462959904,"274151322000094","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,545926.1,545926.1,24743,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959924,493932.00
05/11/2016 05:45,2,0.000,ALERT,211.25,301.77,59.981,1462959904,"201051344000579","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,409892.7,409892.7,10429,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959926,493933.00
05/11/2016 05:45,2,0.000,ALERT,210.57,298.77,59.986,1462959904,"201051344000890","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,406341.6,406341.6,34842,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959927,493934.00
05/11/2016 05:45,2,0.000,ALERT,210.80,298.17,59.981,1462959904,"201051344000438","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,408485.3,408485.3,34853,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959929,493935.00
05/11/2016 05:45,2,0.000,ALERT,210.80,297.87,59.981,1462959904,"201051344000417","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,401237.3,401237.3,35007,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959931,493936.00
05/11/2016 05:45,2,0.000,ALERT,211.25,300.27,59.986,1462959904,"274151322000083","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,671511.0,671511.0,23832,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959933,493937.00
05/11/2016 05:45,2,0.000,ALERT,211.70,300.57,60.012,1462959904,"274151322000076","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,714793.1,714793.1,23826,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959935,493938.00
05/11/2016 05:45,2,0.000,ALERT,211.25,301.77,60.002,1462959904,"201051344000868","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,395160.2,395160.2,30083,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959937,493939.00
05/11/2016 05:45,2,0.000,ALERT,211.03,301.17,59.970,1462959904,"274151322000095","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,707544.8,707544.8,23732,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959939,493940.00
05/11/2016 05:45,2,0.000,ALERT,211.03,300.87,59.954,1462959904,"201051344000988","219011344069620",0.00,9.00,0,296.66,302.68,0.0,0.0,0.000,392453.1,392453.1,30377,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959940,493941.00
05/11/2016 05:45,2,0.000,ALERT,210.35,297.26,59.975,1462959904,"201051344001025","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,406183.0,406183.0,34893,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959942,493942.00
05/11/2016 05:45,2,0.000,ALERT,211.25,301.17,59.949,1462959904,"201051344000458","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,403150.1,403150.1,30299,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959944,493943.00
05/11/2016 05:45,2,0.000,ALERT,211.93,300.87,60.028,1462959904,"201051344000853","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,401658.3,401658.3,29898,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959946,493944.00
05/11/2016 05:45,2,0.000,ALERT,211.03,298.47,60.023,1462959904,"201051344000685","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,407991.1,407991.1,34732,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959948,493945.00
05/11/2016 05:45,2,0.000,ALERT,210.80,297.87,59.986,1462959904,"201051344000917","219011344069620",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,404873.7,404873.7,34729,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959949,493946.00
05/11/2016 05:45,2,0.000,ALERT,210.80,298.47,59.986,1462959904,"201051344001145","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,410082.0,410082.0,34588,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959951,493947.00
05/11/2016 05:45,2,0.000,ALERT,210.57,297.57,60.023,1462959904,"201051344000651","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,402238.6,402238.6,34951,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959953,493948.00
05/11/2016 05:45,2,0.000,ALERT,210.57,299.37,59.938,1462959904,"274151322000088","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,649531.2,649531.2,23503,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959955,493949.00
05/11/2016 05:45,2,0.000,ALERT,211.48,299.07,59.981,1462959904,"274151322000068","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,545665.6,545665.6,24950,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959956,493950.00
05/11/2016 05:45,2,0.000,ALERT,210.12,298.17,59.975,1462959904,"201051344001135","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,398373.3,398373.3,34897,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959958,493951.00
05/11/2016 05:45,2,0.000,ALERT,211.03,301.17,59.986,1462959904,"201051344000594","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,406695.9,406695.9,30342,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959960,493952.00
05/11/2016 05:45,2,0.000,ALERT,210.57,298.17,59.975,1462959904,"201051344001203","219011344069620",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,405220.3,405220.3,34910,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959962,493953.00
05/11/2016 05:45,2,0.000,ALERT,210.80,300.27,59.965,1462959904,"274151322000054","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,663596.5,663596.5,23532,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959964,493954.00
05/11/2016 05:45,2,0.000,ALERT,211.70,300.87,59.991,1462959904,"201051344000867","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,394433.4,394433.4,30342,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959965,493955.00
05/11/2016 05:45,2,0.000,ALERT,211.25,299.67,59.981,1462959904,"201051344001093","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,403887.9,403887.9,34781,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959967,493956.00
05/11/2016 05:45,2,0.000,ALERT,211.25,300.57,59.975,1462959904,"201051344000900","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,409966.8,409966.8,29728,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959969,493957.00
05/11/2016 05:45,2,0.000,ALERT,211.70,300.27,59.981,1462959904,"201051344000648","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,402192.5,402192.5,30027,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959971,493958.00
05/11/2016 05:45,2,0.000,ALERT,211.48,301.47,59.991,1462959904,"201051344000569","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,411135.3,411135.3,29664,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959973,493959.00
05/11/2016 05:45,2,0.000,ALERT,211.25,300.87,59.970,1462959904,"201051344000983","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,402768.4,402768.4,30133,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462959974,493960.00
05/11/2016 05:45,2,0.000,ALERT,211.48,300.57,59.991,1462959904,"201051344001158","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,397260.9,397260.9,30396,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959976,493961.00
05/11/2016 05:45,2,0.000,ALERT,211.93,301.17,59.970,1462959904,"201051344000576","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,404156.4,404156.4,29806,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959978,493962.00
05/11/2016 05:45,2,0.000,ALERT,211.25,299.67,59.970,1462959904,"274151322000087","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,637406.7,637406.7,23612,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462959980,493963.00
05/11/2016 06:00,2,0.000,ALERT,211.70,300.87,59.954,1462960803,"201051344000645","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,403824.9,403824.9,29949,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960805,493964.00
05/11/2016 06:00,2,0.000,ALERT,210.80,299.37,59.996,1462960803,"274151322000085","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,665796.0,665796.0,23543,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960807,493965.00
05/11/2016 06:00,2,0.000,ALERT,211.70,300.27,60.002,1462960803,"201051344000633","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,394776.5,394776.5,30418,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960809,493966.00
05/11/2016 06:00,2,0.000,ALERT,211.25,300.87,60.007,1462960803,"201051344000469","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,396144.4,396144.4,30357,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960810,493967.00
05/11/2016 06:00,2,0.000,ALERT,210.57,299.07,59.996,1462960803,"201051344000646","219011344069620",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,399945.2,399945.2,34919,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462960812,493968.00
05/11/2016 06:00,2,0.000,ALERT,210.35,299.97,59.996,1462960803,"274151322000052","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,677573.7,677573.7,23764,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960814,493969.00
05/11/2016 06:00,2,0.000,ALERT,211.03,299.37,60.012,1462960803,"201051344000585","219011344069620",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,406330.7,406330.7,34923,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960816,493970.00
