ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 06:00,2,0.000,ALERT,211.03,299.97,60.002,1462960803,"201051344001230","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,403655.5,403655.5,34718,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960818,493971.00
05/11/2016 06:00,2,0.000,ALERT,211.48,300.27,60.007,1462960803,"201051344000582","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,397176.7,397176.7,34893,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960819,493972.00
05/11/2016 06:00,2,0.000,ALERT,210.80,299.37,60.007,1462960803,"201051344000955","219011344069620",0.00,9.00,0,295.76,301.47,0.0,0.0,0.000,409182.7,409182.7,34825,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960821,493973.00
05/11/2016 06:00,2,0.000,ALERT,210.57,298.77,60.012,1462960803,"274151322000094","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,545926.1,545926.1,24745,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960823,493974.00
05/11/2016 06:00,2,0.000,ALERT,211.25,301.47,60.002,1462960803,"201051344000579","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,409892.7,409892.7,10431,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960825,493975.00
05/11/2016 06:00,2,0.000,ALERT,210.57,299.67,59.975,1462960803,"201051344000890","219011344069620",0.00,9.00,0,296.96,302.98,0.0,0.0,0.000,406341.6,406341.6,34844,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462960826,493976.00
05/11/2016 06:00,2,0.000,ALERT,211.48,299.37,60.039,1462960803,"201051344000438","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,408485.3,408485.3,34855,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462960828,493977.00
05/11/2016 06:00,2,0.000,ALERT,211.48,298.77,60.012,1462960803,"201051344000417","219011344069620",0.00,8.50,0,295.46,301.17,0.0,0.0,0.000,401237.3,401237.3,35009,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462960830,493978.00
05/11/2016 06:00,2,0.000,ALERT,211.03,300.87,60.012,1462960803,"274151322000083","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,671511.0,671511.0,23834,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960832,493979.00
05/11/2016 06:00,2,0.000,ALERT,211.48,299.67,60.002,1462960803,"274151322000076","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,714793.1,714793.1,23828,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960834,493980.00
05/11/2016 06:00,2,0.000,ALERT,211.25,301.77,60.012,1462960803,"201051344000868","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,395160.2,395160.2,30085,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960836,493981.00
05/11/2016 06:00,2,0.000,ALERT,210.80,300.87,60.012,1462960803,"274151322000095","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,707544.8,707544.8,23734,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462960837,493982.00
05/11/2016 06:00,2,0.000,ALERT,211.03,300.87,60.002,1462960803,"201051344000988","219011344069620",0.00,9.00,0,295.76,302.37,0.0,0.0,0.000,392453.1,392453.1,30379,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960839,493983.00
05/11/2016 06:00,2,0.000,ALERT,210.57,298.47,59.996,1462960803,"201051344001025","219011344069620",0.00,8.00,0,295.76,302.37,0.0,0.0,0.000,406183.0,406183.0,34895,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960841,493984.00
05/11/2016 06:00,2,0.000,ALERT,211.03,300.87,60.007,1462960803,"201051344000458","219011344069620",0.00,9.70,0,298.47,303.58,0.0,0.0,0.000,403150.1,403150.1,30301,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462960843,493985.00
05/11/2016 06:00,2,0.000,ALERT,211.70,300.57,59.954,1462960803,"201051344000853","219011344069620",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,401658.3,401658.3,29900,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960845,493986.00
05/11/2016 06:00,2,0.000,ALERT,211.25,299.67,59.991,1462960803,"201051344000685","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,407991.1,407991.1,34734,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462960846,493987.00
05/11/2016 06:00,2,0.000,ALERT,211.25,298.77,59.991,1462960803,"201051344000917","219011344069620",0.00,9.70,0,295.46,300.87,0.0,0.0,0.000,404873.7,404873.7,34731,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960848,493988.00
05/11/2016 06:00,2,0.000,ALERT,211.25,299.67,59.986,1462960803,"201051344001145","219011344069620",0.00,8.50,0,296.66,302.68,0.0,0.0,0.000,410082.0,410082.0,34590,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960850,493989.00
05/11/2016 06:00,2,0.000,ALERT,211.03,298.77,60.028,1462960803,"201051344000651","219011344069620",0.00,7.70,0,295.76,301.17,0.0,0.0,0.000,402238.6,402238.6,34953,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960852,493990.00
05/11/2016 06:00,2,0.000,ALERT,210.57,299.37,59.986,1462960803,"274151322000088","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,649531.2,649531.2,23505,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960854,493991.00
05/11/2016 06:00,2,0.000,ALERT,211.70,299.37,59.986,1462960803,"274151322000068","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,545665.6,545665.6,24952,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960856,493992.00
05/11/2016 06:00,2,0.000,ALERT,210.80,299.67,59.986,1462960803,"201051344001135","219011344069620",0.00,8.50,0,296.36,302.37,0.0,0.0,0.000,398373.3,398373.3,34899,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960858,493993.00
05/11/2016 06:00,2,0.000,ALERT,211.03,301.77,60.018,1462960803,"201051344000594","219011344069620",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,406695.9,406695.9,30344,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960860,493994.00
05/11/2016 06:00,2,0.000,ALERT,211.03,298.77,60.002,1462960803,"201051344001203","219011344069620",0.00,8.50,0,296.36,303.58,0.0,0.0,0.000,405220.3,405220.3,34912,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462960861,493995.00
05/11/2016 06:00,2,0.000,ALERT,210.80,299.67,59.975,1462960803,"274151322000054","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,663596.5,663596.5,23534,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960863,493996.00
05/11/2016 06:00,2,0.000,ALERT,211.70,301.17,59.954,1462960803,"201051344000867","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,394433.4,394433.4,30344,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462960865,493997.00
05/11/2016 06:00,2,0.000,ALERT,211.25,299.37,59.975,1462960803,"201051344001093","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,403887.9,403887.9,34783,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960867,493998.00
05/11/2016 06:00,2,0.000,ALERT,211.25,301.47,59.954,1462960803,"201051344000900","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,409966.8,409966.8,29730,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960869,493999.00
05/11/2016 06:00,2,0.000,ALERT,211.48,300.57,59.975,1462960803,"201051344000648","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,402192.5,402192.5,30029,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462960870,494000.00
05/11/2016 06:00,2,0.000,ALERT,211.25,301.47,60.018,1462960803,"201051344000569","219011344069620",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,411135.3,411135.3,29666,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462960872,494001.00
05/11/2016 06:00,2,0.000,ALERT,211.25,301.17,59.981,1462960803,"201051344000983","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,402768.4,402768.4,30135,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462960874,494002.00
05/11/2016 06:00,2,0.000,ALERT,211.48,300.87,59.970,1462960803,"201051344001158","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,397260.9,397260.9,30398,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960876,494003.00
05/11/2016 06:00,2,0.000,ALERT,211.70,301.47,59.975,1462960803,"201051344000576","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,404156.4,404156.4,29808,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462960878,494004.00
05/11/2016 06:00,2,0.000,ALERT,211.03,299.37,59.965,1462960803,"274151322000087","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,637406.7,637406.7,23614,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462960879,494005.00
05/11/2016 06:15,2,0.000,ALERT,211.48,299.67,59.970,1462961704,"201051344000645","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,403824.9,403824.9,29951,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961706,494006.00
05/11/2016 06:15,2,0.000,ALERT,210.57,299.37,59.975,1462961704,"274151322000085","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,665796.0,665796.0,23545,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961708,494007.00
05/11/2016 06:15,2,0.000,ALERT,211.70,299.37,59.965,1462961704,"201051344000633","219011344069620",0.00,8.00,0,296.36,302.07,0.0,0.0,0.000,394776.5,394776.5,30420,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462961710,494008.00
05/11/2016 06:15,2,0.000,ALERT,211.25,299.97,59.975,1462961704,"201051344000469","219011344069620",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,396144.4,396144.4,30359,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961711,494009.00
05/11/2016 06:15,2,0.000,ALERT,210.80,298.77,59.970,1462961704,"201051344000646","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,399945.2,399945.2,34921,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961713,494010.00
05/11/2016 06:15,2,0.000,ALERT,210.57,300.27,59.970,1462961704,"274151322000052","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,677573.7,677573.7,23766,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961715,494011.00
05/11/2016 06:15,2,0.000,ALERT,211.25,299.07,59.959,1462961704,"201051344000585","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,406330.7,406330.7,34925,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961717,494012.00
05/11/2016 06:15,2,0.000,ALERT,211.03,299.07,59.970,1462961704,"201051344001230","219011344069620",0.00,8.50,0,297.57,300.87,0.0,0.0,0.000,403655.5,403655.5,34720,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961719,494013.00
05/11/2016 06:15,2,0.000,ALERT,211.48,299.67,60.002,1462961704,"201051344000582","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,397176.7,397176.7,34895,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961721,494014.00
05/11/2016 06:15,2,0.000,ALERT,210.80,298.77,59.970,1462961704,"201051344000955","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,409182.7,409182.7,34827,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961723,494015.00
05/11/2016 06:15,2,0.000,ALERT,210.57,299.37,59.970,1462961704,"274151322000094","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,545926.1,545926.1,24747,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961724,494016.00
05/11/2016 06:15,2,0.000,ALERT,211.25,300.87,59.970,1462961704,"201051344000579","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,409892.7,409892.7,10433,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961726,494017.00
05/11/2016 06:15,2,0.000,ALERT,211.03,299.37,59.970,1462961704,"201051344000890","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,406341.6,406341.6,34846,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462961728,494018.00
05/11/2016 06:15,2,0.000,ALERT,211.25,299.07,59.970,1462961704,"201051344000438","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,408485.3,408485.3,34857,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961730,494019.00
05/11/2016 06:15,2,0.000,ALERT,211.48,298.47,59.933,1462961704,"201051344000417","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,401237.3,401237.3,35011,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961732,494020.00
05/11/2016 06:15,2,0.000,ALERT,210.80,300.27,59.981,1462961704,"274151322000083","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,671511.0,671511.0,23836,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961734,494021.00
05/11/2016 06:15,2,0.021,ALERT,211.48,300.87,59.965,1462961704,"274151322000076","219011344069620",27.31,9.00,0,296.96,302.07,0.0,0.0,0.000,714793.1,714793.1,23830,0,0,0,L,1151911521,0,121.33,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1462961735,494022.00
05/11/2016 06:15,2,0.000,ALERT,211.48,301.17,59.965,1462961704,"201051344000868","219011344069620",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,395160.2,395160.2,30087,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961737,494023.00
05/11/2016 06:15,2,0.014,ALERT,211.03,301.17,59.959,1462961704,"274151322000095","219011344069620",26.46,8.50,0,298.17,302.37,0.0,0.0,0.000,707544.8,707544.8,23736,0,0,0,L,1151911521,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1462961739,494024.00
05/11/2016 06:15,2,0.000,ALERT,211.25,300.57,60.002,1462961704,"201051344000988","219011344069620",0.00,8.50,0,295.46,302.37,0.0,0.0,0.000,392453.1,392453.1,30381,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462961741,494025.00
05/11/2016 06:15,2,0.000,ALERT,211.03,298.47,59.970,1462961704,"201051344001025","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,406183.0,406183.0,34897,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961743,494026.00
05/11/2016 06:15,2,0.000,ALERT,211.48,300.57,59.991,1462961704,"201051344000458","219011344069620",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,403150.1,403150.1,30303,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961744,494027.00
05/11/2016 06:15,2,0.000,ALERT,211.93,300.57,59.965,1462961704,"201051344000853","219011344069620",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,401658.3,401658.3,29902,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961746,494028.00
05/11/2016 06:15,2,0.000,ALERT,211.70,299.37,59.975,1462961704,"201051344000685","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,407991.1,407991.1,34736,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961748,494029.00
05/11/2016 06:15,2,0.000,ALERT,211.25,298.47,59.970,1462961704,"201051344000917","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,404873.7,404873.7,34733,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961750,494030.00
05/11/2016 06:15,2,0.000,ALERT,211.48,299.37,59.954,1462961704,"201051344001145","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,410082.0,410082.0,34592,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961752,494031.00
05/11/2016 06:15,2,0.000,ALERT,211.25,298.17,59.975,1462961704,"201051344000651","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,402238.6,402238.6,34955,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462961754,494032.00
05/11/2016 06:15,2,0.000,ALERT,210.57,299.37,59.975,1462961704,"274151322000088","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,649531.2,649531.2,23507,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961755,494033.00
05/11/2016 06:15,2,0.000,ALERT,211.48,299.07,59.965,1462961704,"274151322000068","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,545665.6,545665.6,24954,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961757,494034.00
05/11/2016 06:15,2,0.000,ALERT,211.03,298.77,59.991,1462961704,"201051344001135","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,398373.3,398373.3,34901,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961759,494035.00
05/11/2016 06:15,2,0.000,ALERT,211.03,300.87,59.970,1462961704,"201051344000594","219011344069620",0.00,8.50,0,297.57,303.28,0.0,0.0,0.000,406695.9,406695.9,30346,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961761,494036.00
05/11/2016 06:15,2,0.000,ALERT,211.25,298.77,59.965,1462961704,"201051344001203","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,405220.3,405220.3,34914,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462961763,494037.00
05/11/2016 06:15,2,0.016,ALERT,210.57,299.97,59.970,1462961704,"274151322000054","219011344069620",26.76,9.70,0,297.26,301.77,0.0,0.0,0.000,663596.5,663596.5,23536,0,0,0,L,1151911521,0,121.10,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1462961764,494038.00
05/11/2016 06:15,2,0.000,ALERT,211.93,300.87,59.959,1462961704,"201051344000867","219011344069620",0.00,9.00,0,297.57,303.28,0.0,0.0,0.000,394433.4,394433.4,30346,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961766,494039.00
05/11/2016 06:15,2,0.000,ALERT,211.25,298.77,59.928,1462961704,"201051344001093","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,403887.9,403887.9,34785,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961768,494040.00
05/11/2016 06:15,2,0.000,ALERT,211.25,300.27,59.954,1462961704,"201051344000900","219011344069620",0.00,8.00,0,297.57,302.98,0.0,0.0,0.000,409966.8,409966.8,29732,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961770,494041.00
05/11/2016 06:15,2,0.000,ALERT,211.70,299.97,59.959,1462961704,"201051344000648","219011344069620",0.00,7.70,0,297.26,302.98,0.0,0.0,0.000,402192.5,402192.5,30031,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961772,494042.00
05/11/2016 06:15,2,0.000,ALERT,211.48,301.47,59.954,1462961704,"201051344000569","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,411135.3,411135.3,29668,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961773,494043.00
05/11/2016 06:15,2,0.000,ALERT,211.48,300.87,59.944,1462961704,"201051344000983","219011344069620",0.00,8.50,0,298.17,303.28,0.0,0.0,0.000,402768.4,402768.4,30137,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961775,494044.00
05/11/2016 06:15,2,0.000,ALERT,211.48,300.27,59.959,1462961704,"201051344001158","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,397260.9,397260.9,30400,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961777,494045.00
05/11/2016 06:15,2,0.000,ALERT,211.93,301.17,59.959,1462961704,"201051344000576","219011344069620",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,404156.4,404156.4,29810,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462961779,494046.00
05/11/2016 06:15,2,0.031,ALERT,210.80,299.67,59.922,1462961704,"274151322000087","219011344069620",25.66,9.70,0,296.36,300.87,0.0,0.0,0.000,637406.7,637406.7,23616,0,0,0,L,1151911521,0,121.10,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1462961781,494047.00
05/11/2016 06:30,2,0.143,ALERT,211.70,300.27,60.002,1462962603,"201051344000645","219011344069620",22.66,8.50,0,297.87,305.98,3.3,1.2,0.000,403825.0,403825.0,29953,0,0,0,L,1122011218,0,120.88,121.55,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462962605,494048.00
05/11/2016 06:30,2,0.066,ALERT,210.57,299.07,60.002,1462962603,"274151322000085","219011344069620",22.44,9.00,0,297.87,301.77,1.5,0.0,0.000,665796.0,665796.0,23547,0,0,0,L,1151911521,0,121.33,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462962607,494049.00
05/11/2016 06:30,2,0.154,ALERT,211.70,299.97,60.007,1462962603,"201051344000633","219011344069620",22.38,7.70,0,296.36,305.98,3.5,1.5,0.000,394776.5,394776.5,30422,0,0,0,L,1122011218,0,120.88,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1462962609,494050.00
05/11/2016 06:30,2,0.180,ALERT,211.25,300.27,59.996,1462962603,"201051344000469","219011344069620",22.94,7.30,0,297.26,305.68,4.2,2.1,0.000,396144.5,396144.5,30361,0,0,0,L,1122011218,0,120.20,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1462962611,494051.00
05/11/2016 06:30,2,0.164,ALERT,210.80,299.07,60.007,1462962603,"201051344000646","219011344069620",20.16,8.00,0,296.36,302.98,3.4,1.3,0.000,399945.2,399945.2,34923,0,0,0,L,1122011218,0,121.10,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1462962612,494052.00
05/11/2016 06:30,2,0.092,ALERT,209.90,298.77,60.034,1462962603,"274151322000052","219011344069620",22.09,9.00,0,297.26,302.37,2.0,0.1,0.000,677573.7,677573.7,23768,0,0,0,L,1151911521,0,120.42,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462962614,494053.00
05/11/2016 06:30,2,0.152,ALERT,211.03,299.37,60.002,1462962603,"201051344000585","219011344069620",22.15,8.50,0,296.66,303.28,3.5,1.4,0.000,406330.8,406330.8,34927,0,0,0,L,1122011218,0,120.65,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1462962616,494054.00
05/11/2016 06:30,2,0.152,ALERT,210.80,299.07,60.002,1462962603,"201051344001230","219011344069620",20.44,8.00,0,297.26,303.88,3.2,1.1,0.000,403655.5,403655.5,34722,0,0,0,L,1122011218,0,121.10,120.42,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1462962618,494055.00
05/11/2016 06:30,2,0.164,ALERT,211.25,299.97,59.996,1462962603,"201051344000582","219011344069620",21.97,7.70,0,297.57,304.18,3.7,1.6,0.000,397176.8,397176.8,34897,0,0,0,L,1122011218,0,121.10,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1462962620,494056.00
05/11/2016 06:30,2,0.178,ALERT,210.57,299.37,59.965,1462962603,"201051344000955","219011344069620",22.17,8.00,0,296.96,303.58,4.0,2.0,0.000,409182.8,409182.8,34829,0,0,0,L,1122011218,0,120.42,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1462962621,494057.00
05/11/2016 06:30,2,0.000,ALERT,210.57,298.17,59.986,1462962603,"274151322000094","219011344069620",40.75,8.50,0,297.26,389.84,0.0,0.0,0.000,545926.1,545926.1,24749,0,0,0,L,1151911521,0,120.42,121.78,0002,5,0,0,0,0,0,0,9,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1462962623,494058.00
05/11/2016 06:30,2,0.182,ALERT,211.25,301.47,60.028,1462962603,"201051344000579","219011344069620",22.74,8.50,0,299.07,306.28,4.2,2.2,0.000,409892.8,409892.8,10435,0,0,0,L,1122011218,0,120.65,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1462962625,494059.00
05/11/2016 06:30,2,0.166,ALERT,211.03,299.97,59.981,1462962603,"201051344000890","219011344069620",22.74,8.50,0,297.57,305.08,3.9,1.8,0.000,406341.6,406341.6,34848,0,0,0,L,1122011218,0,121.10,120.42,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1462962627,494060.00
05/11/2016 06:30,2,0.189,ALERT,211.25,299.67,59.975,1462962603,"201051344000438","219011344069620",19.92,7.70,0,297.26,303.88,3.9,1.8,0.000,408485.4,408485.4,34859,0,0,0,L,1122011218,0,121.33,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1462962629,494061.00
05/11/2016 06:30,2,0.203,ALERT,211.25,299.07,59.981,1462962603,"201051344000417","219011344069620",21.97,8.00,0,296.66,303.28,4.5,2.5,0.000,401237.5,401237.5,35013,0,0,0,L,1122011218,0,120.88,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1462962630,494062.00
05/11/2016 06:30,2,0.068,ALERT,210.57,299.67,59.975,1462962603,"274151322000083","219011344069620",22.54,9.00,0,297.87,302.37,1.6,0.0,0.000,671511.0,671511.0,23838,0,0,0,L,1151911521,0,120.88,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462962632,494063.00
05/11/2016 06:30,2,0.074,ALERT,211.25,299.37,59.954,1462962603,"274151322000076","219011344069620",22.66,9.00,0,297.57,302.07,1.7,0.0,0.000,714793.1,714793.1,23832,0,0,0,L,1151911521,0,121.33,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462962634,494064.00
05/11/2016 06:30,2,0.148,ALERT,211.25,301.77,59.975,1462962603,"201051344000868","219011344069620",22.38,8.00,0,299.37,306.88,3.4,1.3,0.000,395160.3,395160.3,30089,0,0,0,L,1122011218,0,120.65,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1462962636,494065.00
05/11/2016 06:30,2,0.066,ALERT,210.57,300.87,59.965,1462962603,"274151322000095","219011344069620",23.08,8.50,0,298.77,302.98,1.5,0.0,0.000,707544.8,707544.8,23738,0,0,0,L,1151911521,0,121.33,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462962638,494066.00
05/11/2016 06:30,2,0.135,ALERT,211.03,300.87,59.959,1462962603,"201051344000988","219011344069620",22.48,8.50,0,296.36,305.38,3.1,1.1,0.000,392453.1,392453.1,30383,0,0,0,L,1122011218,0,120.42,121.33,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462962640,494067.00
05/11/2016 06:30,2,0.145,ALERT,210.80,298.77,59.981,1462962603,"201051344001025","219011344069620",23.24,7.70,0,296.96,304.18,3.5,1.4,0.000,406183.1,406183.1,34899,0,0,0,L,1122011218,0,120.65,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1462962642,494068.00
05/11/2016 06:30,2,0.160,ALERT,211.03,300.87,59.981,1462962603,"201051344000458","219011344069620",22.98,9.30,0,298.77,305.98,3.7,1.7,0.000,403150.2,403150.2,30305,0,0,0,L,1122011218,0,120.65,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1462962644,494069.00
05/11/2016 06:30,2,0.148,ALERT,211.70,300.57,59.954,1462962603,"201051344000853","219011344069620",21.79,8.00,0,299.07,305.68,3.3,1.2,0.000,401658.3,401658.3,29904,0,0,0,L,1122011218,0,121.10,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1462962646,494070.00
05/11/2016 06:30,2,0.141,ALERT,211.48,299.67,59.970,1462962603,"201051344000685","219011344069620",22.38,8.00,0,296.96,303.88,3.2,1.2,0.000,407991.2,407991.2,34738,0,0,0,L,1122011218,0,121.78,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1462962647,494071.00
05/11/2016 06:30,2,0.143,ALERT,211.25,299.07,59.970,1462962603,"201051344000917","219011344069620",21.57,9.00,0,295.76,302.37,3.1,1.1,0.000,404873.7,404873.7,34735,0,0,0,L,1122011218,0,120.88,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1462962649,494072.00
05/11/2016 06:30,2,0.137,ALERT,211.25,299.97,59.981,1462962603,"201051344001145","219011344069620",22.30,8.00,0,297.26,304.78,3.1,1.1,0.000,410082.1,410082.1,34594,0,0,0,L,1122011218,0,120.88,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1462962651,494073.00
05/11/2016 06:30,2,0.174,ALERT,211.25,299.07,59.965,1462962603,"201051344000651","219011344069620",22.76,7.30,0,296.36,302.98,4.0,2.0,0.000,402238.7,402238.7,34957,0,0,0,L,1122011218,0,121.55,120.65,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1462962653,494074.00
05/11/2016 06:30,2,0.057,ALERT,210.12,299.07,59.965,1462962603,"274151322000088","219011344069620",22.36,9.30,0,297.26,301.77,1.3,0.0,0.000,649531.2,649531.2,23509,0,0,0,L,1151911521,0,121.33,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462962655,494075.00
05/11/2016 06:30,2,0.006,ALERT,211.48,298.47,59.975,1462962603,"274151322000068","219011344069620",41.05,9.70,0,296.96,391.94,0.0,0.0,0.000,545665.6,545665.6,24956,0,0,0,L,1151911521,0,121.33,121.78,0002,8,0,0,0,0,0,0,27,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1462962657,494076.00
05/11/2016 06:30,2,0.148,ALERT,210.80,299.67,59.922,1462962603,"201051344001135","219011344069620",23.12,8.00,0,296.96,304.18,3.5,1.5,0.000,398373.4,398373.4,34903,0,0,0,L,1122011218,0,120.88,120.88,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462962658,494077.00
05/11/2016 06:30,2,0.156,ALERT,210.80,301.17,60.018,1462962603,"201051344000594","219011344069620",23.20,8.00,0,298.17,306.88,3.7,1.7,0.000,406696.0,406696.0,30348,0,0,0,L,1122011218,0,120.42,120.88,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462962660,494078.00
05/11/2016 06:30,2,0.152,ALERT,211.25,299.37,59.949,1462962603,"201051344001203","219011344069620",22.38,8.00,0,296.96,305.08,3.5,1.5,0.000,405220.3,405220.3,34916,0,0,0,L,1122011218,0,121.55,120.65,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1462962662,494079.00
05/11/2016 06:30,2,0.066,ALERT,210.35,299.67,59.959,1462962603,"274151322000054","219011344069620",22.86,9.30,0,297.87,302.37,1.6,0.0,0.000,663596.5,663596.5,23538,0,0,0,L,1151911521,0,121.10,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462962664,494080.00
05/11/2016 06:30,2,0.145,ALERT,211.48,300.57,59.970,1462962603,"201051344000867","219011344069620",23.04,9.00,0,297.87,305.98,3.4,1.4,0.000,394433.5,394433.5,30348,0,0,0,L,1122011218,0,120.88,121.10,0600,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462962666,494081.00
05/11/2016 06:30,2,0.193,ALERT,211.03,299.67,59.965,1462962603,"201051344001093","219011344069620",22.09,9.00,0,296.36,303.28,4.3,2.3,0.000,403888.0,403888.0,34787,0,0,0,L,1122011218,0,120.88,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1462962667,494082.00
05/11/2016 06:30,2,0.094,ALERT,211.03,300.87,59.965,1462962603,"201051344000900","219011344069620",22.80,8.00,0,298.17,305.98,2.2,0.2,0.000,409966.8,409966.8,29734,0,0,0,L,1122011218,0,120.65,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1462962669,494083.00
05/11/2016 06:30,2,0.170,ALERT,211.48,300.27,59.975,1462962603,"201051344000648","219011344069620",23.28,7.30,0,297.87,305.38,4.0,2.0,0.000,402192.6,402192.6,30033,0,0,0,L,1122011218,0,120.20,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1462962671,494084.00
05/11/2016 06:30,2,0.160,ALERT,211.25,301.17,59.975,1462962603,"201051344000569","219011344069620",23.26,8.00,0,299.37,306.28,3.8,1.8,0.000,411135.4,411135.4,29670,0,0,0,L,1122011218,0,120.20,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1462962673,494085.00
05/11/2016 06:30,2,0.154,ALERT,211.25,301.17,60.002,1462962603,"201051344000983","219011344069620",23.20,8.50,0,299.07,305.68,3.6,1.6,0.000,402768.4,402768.4,30139,0,0,0,L,1122011218,0,120.65,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1462962675,494086.00
05/11/2016 06:30,2,0.154,ALERT,211.48,300.87,59.981,1462962603,"201051344001158","219011344069620",21.47,7.70,0,298.17,305.38,3.4,1.3,0.000,397261.0,397261.0,30402,0,0,0,L,1122011218,0,120.65,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1462962677,494087.00
05/11/2016 06:30,2,0.168,ALERT,211.70,301.47,59.970,1462962603,"201051344000576","219011344069620",22.70,8.00,0,298.77,306.28,3.9,1.8,0.000,404156.5,404156.5,29812,0,0,0,L,1122011218,0,120.88,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1462962678,494088.00
05/11/2016 06:30,2,0.082,ALERT,211.03,299.37,59.975,1462962603,"274151322000087","219011344069620",21.63,9.70,0,296.66,301.17,1.8,0.0,0.000,637406.7,637406.7,23618,0,0,0,L,1151911521,0,121.33,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462962680,494089.00
05/11/2016 06:45,2,0.215,ACTIVE,211.93,337.54,60.018,1462963504,"201051344000645","219011344069620",27.83,9.70,0,298.77,348.66,6.1,4.0,0.013,403825.7,403825.7,29955,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963505,494090.00
05/11/2016 06:45,2,0.129,ACTIVE,211.03,336.94,59.975,1462963504,"274151322000085","219011344069620",26.12,10.30,0,297.26,345.96,3.5,1.4,0.004,665796.1,665796.1,23549,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963506,494091.00
05/11/2016 06:45,2,0.236,ACTIVE,212.16,338.74,59.986,1462963504,"201051344000633","219011344069620",27.35,9.00,0,296.66,357.08,6.5,4.4,0.013,394777.3,394777.3,30424,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963507,494092.00
05/11/2016 06:45,2,0.256,ACTIVE,211.48,337.24,59.986,1462963504,"201051344000469","219011344069620",26.60,8.00,0,297.57,346.26,7.0,4.8,0.013,396145.4,396145.4,30363,0,0,0,L,1122011218,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963508,494093.00
05/11/2016 06:45,2,0.232,ACTIVE,211.25,336.94,59.981,1462963504,"201051344000646","219011344069620",27.39,9.00,0,296.66,348.66,6.5,4.3,0.013,399946.0,399946.0,34925,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963509,494094.00
05/11/2016 06:45,2,0.156,ACTIVE,210.57,336.94,60.018,1462963504,"274151322000052","219011344069620",27.04,10.30,0,296.96,343.85,4.2,2.2,0.004,677573.9,677573.9,23770,0,0,0,L,1151911521,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963510,494095.00
05/11/2016 06:45,2,0.229,ACTIVE,211.48,337.54,59.986,1462963504,"201051344000585","219011344069620",27.25,9.30,0,297.26,351.07,6.4,4.2,0.013,406331.4,406331.4,34929,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963510,494096.00
05/11/2016 06:45,2,0.232,ALERT,211.25,336.04,59.991,1462963504,"201051344001230","219011344069620",24.69,9.00,0,297.57,345.66,5.8,3.7,0.009,403656.1,403656.1,34724,0,0,0,L,1122011218,0,121.33,120.65,0002,6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963512,494097.00
05/11/2016 06:45,2,0.234,ACTIVE,211.93,336.94,59.991,1462963504,"201051344000582","219011344069620",27.47,8.50,0,298.47,350.17,6.5,4.4,0.009,397177.6,397177.6,34899,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963513,494098.00
05/11/2016 06:45,2,0.230,ACTIVE,211.03,336.34,59.986,1462963504,"201051344000955","219011344069620",29.08,9.30,0,297.26,345.96,6.8,4.7,0.013,409183.7,409183.7,34831,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963514,494099.00
05/11/2016 06:45,2,0.072,ALERT,211.03,337.54,59.991,1462963504,"274151322000094","219011344069620",29.26,9.30,0,296.66,401.86,2.1,0.2,0.000,545926.1,545926.1,24751,0,0,0,L,1151911521,0,120.88,121.78,0002,6,0,0,0,0,0,0,231,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963516,494100.00
05/11/2016 06:45,2,0.271,ACTIVE,211.48,340.55,59.965,1462963504,"201051344000579","219011344069620",18.57,9.30,0,299.97,348.36,5.1,3.0,0.018,409893.7,409893.7,10437,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963517,494101.00
05/11/2016 06:45,2,0.246,ACTIVE,211.25,336.04,59.986,1462963504,"201051344000890","219011344069620",27.41,9.70,0,298.47,344.76,6.8,4.7,0.009,406342.5,406342.5,34850,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963518,494102.00
05/11/2016 06:45,2,0.252,ACTIVE,211.70,337.24,59.981,1462963504,"201051344000438","219011344069620",27.25,9.00,0,297.87,350.77,7.0,4.8,0.013,408486.2,408486.2,34861,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963519,494103.00
05/11/2016 06:45,2,0.275,ACTIVE,211.70,336.94,59.970,1462963504,"201051344000417","219011344069620",27.61,9.30,0,297.26,350.77,7.7,5.5,0.009,401238.5,401238.5,35015,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963520,494104.00
05/11/2016 06:45,2,0.137,ACTIVE,211.03,339.04,59.986,1462963504,"274151322000083","219011344069620",25.88,10.00,0,298.17,362.49,3.6,1.5,0.009,671511.1,671511.1,23840,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963520,494105.00
05/11/2016 06:45,2,0.141,ACTIVE,211.48,338.74,60.018,1462963504,"274151322000076","219011344069620",27.85,10.30,0,297.87,349.56,4.0,1.9,0.013,714793.3,714793.3,23834,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963521,494106.00
05/11/2016 06:45,2,0.203,ACTIVE,211.48,337.54,60.034,1462963504,"201051344000868","219011344069620",29.06,9.00,0,299.67,347.16,6.0,3.9,0.013,395160.9,395160.9,30091,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963522,494107.00
05/11/2016 06:45,2,0.131,ACTIVE,211.03,338.14,59.959,1462963504,"274151322000095","219011344069620",26.92,10.00,0,299.07,345.66,3.6,1.5,0.009,707544.9,707544.9,23740,0,0,0,L,1151911521,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963523,494108.00
05/11/2016 06:45,2,0.205,ACTIVE,211.48,338.44,59.996,1462963504,"201051344000988","219011344069620",27.77,9.30,0,296.36,352.87,5.8,3.7,0.018,392453.7,392453.7,30385,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963524,494109.00
05/11/2016 06:45,2,0.227,ACTIVE,211.25,336.04,59.949,1462963504,"201051344001025","219011344069620",26.92,8.50,0,297.26,346.56,6.2,4.1,0.013,406183.8,406183.8,34901,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963525,494110.00
05/11/2016 06:45,2,0.215,ACTIVE,211.48,336.94,59.954,1462963504,"201051344000458","219011344069620",29.52,10.00,0,299.37,345.66,6.5,4.3,0.009,403151.0,403151.0,30307,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963526,494111.00
05/11/2016 06:45,2,0.238,ACTIVE,211.93,338.44,59.986,1462963504,"201051344000853","219011344069620",25.27,9.00,0,299.07,348.96,6.1,4.0,0.009,401659.0,401659.0,29906,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963527,494112.00
05/11/2016 06:45,2,0.227,ALERT,211.93,337.84,59.975,1462963504,"201051344000685","219011344069620",27.14,9.30,0,297.87,354.97,6.2,4.1,0.013,407991.8,407991.8,34740,0,0,0,L,1122011218,0,122.01,120.88,0002,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963529,494113.00
05/11/2016 06:45,2,0.223,ALERT,212.38,338.74,59.986,1462963504,"201051344000917","219011344069620",25.88,10.00,0,296.36,354.37,5.9,3.7,0.004,404874.3,404874.3,34737,0,0,0,L,1122011218,0,121.55,121.78,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963530,494114.00
05/11/2016 06:45,2,0.205,ACTIVE,212.38,338.14,59.991,1462963504,"201051344001145","219011344069620",27.19,9.00,0,298.17,350.47,5.7,3.5,0.009,410082.6,410082.6,34596,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963531,494115.00
