ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 06:45,2,0.246,ACTIVE,212.16,337.84,59.991,1462963504,"201051344000651","219011344069620",27.55,8.00,0,297.57,353.17,6.9,4.7,0.013,402239.5,402239.5,34959,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963532,494116.00
05/11/2016 06:45,2,0.117,ACTIVE,211.25,339.04,59.991,1462963504,"274151322000088","219011344069620",25.31,10.70,0,297.57,347.16,3.0,1.0,0.009,649531.2,649531.2,23511,0,0,0,L,1151911521,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963533,494117.00
05/11/2016 06:45,2,0.092,ALERT,212.16,339.95,59.981,1462963504,"274151322000068","219011344069620",29.60,10.70,0,296.96,403.07,2.8,0.8,0.009,545665.6,545665.6,24958,0,0,0,L,1151911521,0,122.01,122.01,0002,8,0,0,0,0,0,0,212,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963535,494118.00
05/11/2016 06:45,2,0.221,ACTIVE,211.48,336.34,59.991,1462963504,"201051344001135","219011344069620",27.73,9.00,0,298.17,346.26,6.2,4.0,0.009,398374.0,398374.0,34905,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963536,494119.00
05/11/2016 06:45,2,0.242,ACTIVE,211.70,338.44,59.981,1462963504,"201051344000594","219011344069620",27.57,9.30,0,298.77,347.76,6.8,4.6,0.013,406696.8,406696.8,30350,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963537,494120.00
05/11/2016 06:45,2,0.229,ALERT,212.16,337.84,59.996,1462963504,"201051344001203","219011344069620",27.00,9.00,0,297.87,349.86,6.3,4.1,0.013,405221.0,405221.0,34918,0,0,0,L,1122011218,0,122.23,121.10,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963539,494121.00
05/11/2016 06:45,2,0.135,ACTIVE,211.48,337.54,59.991,1462963504,"274151322000054","219011344069620",25.45,10.70,0,298.17,347.76,3.5,1.4,0.000,663596.6,663596.6,23540,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963540,494122.00
05/11/2016 06:45,2,0.223,ACTIVE,212.16,337.84,59.986,1462963504,"201051344000867","219011344069620",27.61,9.70,0,298.47,350.77,6.2,4.1,0.009,394434.1,394434.1,30350,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963540,494123.00
05/11/2016 06:45,2,0.264,ACTIVE,212.16,338.74,59.991,1462963504,"201051344001093","219011344069620",26.76,9.70,0,297.87,348.06,7.2,5.0,0.009,403888.9,403888.9,34789,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963541,494124.00
05/11/2016 06:45,2,0.164,ACTIVE,211.70,338.74,59.991,1462963504,"201051344000900","219011344069620",27.49,9.00,0,298.77,346.86,4.6,2.5,0.013,409967.1,409967.1,29736,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963542,494125.00
05/11/2016 06:45,2,0.242,ACTIVE,212.38,338.44,60.018,1462963504,"201051344000648","219011344069620",28.07,8.50,0,298.47,347.46,6.9,4.8,0.013,402193.5,402193.5,30035,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963543,494126.00
05/11/2016 06:45,2,0.227,ACTIVE,212.16,338.14,59.991,1462963504,"201051344000569","219011344069620",28.63,9.30,0,299.97,347.46,6.6,4.4,0.013,411136.1,411136.1,29672,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963544,494127.00
05/11/2016 06:45,2,0.232,ACTIVE,212.16,338.44,60.002,1462963504,"201051344000983","219011344069620",27.55,9.30,0,299.37,348.96,6.5,4.3,0.018,402769.2,402769.2,30141,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963545,494128.00
05/11/2016 06:45,2,0.217,ACTIVE,212.16,338.44,60.007,1462963504,"201051344001158","219011344069620",27.47,8.50,0,298.77,346.86,6.0,3.9,0.013,397261.6,397261.6,30404,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963546,494129.00
05/11/2016 06:45,2,0.250,ACTIVE,212.61,339.65,59.981,1462963504,"201051344000576","219011344069620",27.06,8.50,0,299.07,350.47,6.9,4.7,0.009,404157.3,404157.3,29814,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963547,494130.00
05/11/2016 06:45,2,0.139,ACTIVE,211.70,338.14,59.996,1462963504,"274151322000087","219011344069620",25.62,11.00,0,296.96,348.36,3.6,1.6,0.009,637406.8,637406.8,23620,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462963548,494131.00
05/11/2016 07:00,2,0.293,ACTIVE,213.06,340.85,59.965,1462964403,"201051344000645","219011344069620",28.63,10.00,0,322.21,350.47,8.5,6.3,0.035,403827.0,403827.0,29956,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964404,494132.00
05/11/2016 07:00,2,0.205,ACTIVE,212.61,340.25,59.928,1462964403,"274151322000085","219011344069620",27.73,11.00,0,333.63,345.96,5.8,3.7,0.022,665796.7,665796.7,23550,0,0,0,L,1151911521,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964405,494133.00
05/11/2016 07:00,2,0.299,ALERT,213.29,341.45,59.975,1462964403,"201051344000633","219011344069620",29.26,9.70,0,297.26,346.86,8.9,6.7,0.035,394778.7,394778.7,30425,0,0,0,L,1122011218,0,122.23,122.23,0002,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964407,494134.00
05/11/2016 07:00,2,0.307,ACTIVE,212.83,339.65,59.933,1462964403,"201051344000469","219011344069620",29.78,9.00,0,318.61,351.07,9.3,7.1,0.035,396146.9,396146.9,30364,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964407,494135.00
05/11/2016 07:00,2,0.297,ACTIVE,212.61,339.65,59.954,1462964403,"201051344000646","219011344069620",28.90,9.70,0,311.09,354.67,8.8,6.5,0.031,399947.3,399947.3,34926,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964408,494136.00
05/11/2016 07:00,2,0.234,ACTIVE,212.16,341.45,59.959,1462964403,"274151322000052","219011344069620",27.85,11.30,0,334.84,346.56,6.6,4.5,0.022,677574.8,677574.8,23771,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964409,494137.00
05/11/2016 07:00,2,0.301,ACTIVE,213.06,340.25,60.023,1462964403,"201051344000585","219011344069620",28.82,10.00,0,318.00,351.97,8.8,6.6,0.035,406332.8,406332.8,34930,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964410,494138.00
05/11/2016 07:00,2,0.279,ACTIVE,212.83,338.44,59.954,1462964403,"201051344001230","219011344069620",29.20,9.70,0,297.87,342.65,8.3,6.1,0.027,403657.4,403657.4,34726,0,0,0,L,1122011218,0,122.01,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964411,494139.00
05/11/2016 07:00,2,0.299,ACTIVE,213.51,339.95,59.975,1462964403,"201051344000582","219011344069620",29.02,9.30,0,319.21,352.87,8.8,6.6,0.027,397178.9,397178.9,34900,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964412,494140.00
05/11/2016 07:00,2,0.330,ACTIVE,212.61,338.74,59.959,1462964403,"201051344000955","219011344069620",28.75,9.70,0,318.30,351.67,9.7,7.4,0.035,409185.2,409185.2,34832,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964413,494141.00
05/11/2016 07:00,2,0.131,ACTIVE,212.61,340.55,59.959,1462964403,"274151322000094","219011344069620",30.81,10.00,0,297.57,408.48,4.1,2.0,0.022,545926.3,545926.3,24753,0,0,0,L,1151911521,0,121.78,122.68,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964414,494142.00
05/11/2016 07:00,2,0.326,ACTIVE,212.83,340.25,59.933,1462964403,"201051344000579","219011344069620",29.18,10.00,0,325.52,346.56,9.7,7.4,0.035,409895.3,409895.3,10438,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964415,494143.00
05/11/2016 07:00,2,0.312,ACTIVE,212.61,338.14,59.981,1462964403,"201051344000890","219011344069620",29.30,10.30,0,311.69,356.48,9.3,7.1,0.031,406343.9,406343.9,34851,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964416,494144.00
05/11/2016 07:00,2,0.314,ACTIVE,213.06,339.04,59.981,1462964403,"201051344000438","219011344069620",29.18,9.30,0,318.00,352.57,9.3,7.1,0.031,408487.7,408487.7,34862,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964417,494145.00
05/11/2016 07:00,2,0.342,ACTIVE,213.06,339.34,59.944,1462964403,"201051344000417","219011344069620",28.82,10.00,0,312.89,357.08,10.0,7.8,0.031,401240.1,401240.1,35016,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964417,494146.00
05/11/2016 07:00,2,0.207,ACTIVE,212.38,341.75,59.959,1462964403,"274151322000083","219011344069620",27.83,11.00,0,328.82,346.26,5.8,3.7,0.027,671511.8,671511.8,23841,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964418,494147.00
05/11/2016 07:00,2,0.227,ACTIVE,213.06,340.55,59.981,1462964403,"274151322000076","219011344069620",28.17,11.30,0,336.34,345.36,6.5,4.4,0.031,714794.1,714794.1,23835,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964419,494148.00
05/11/2016 07:00,2,0.297,ACTIVE,212.61,340.25,59.965,1462964403,"201051344000868","219011344069620",28.80,9.70,0,317.10,353.47,8.7,6.5,0.035,395162.2,395162.2,30092,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964420,494149.00
05/11/2016 07:00,2,0.221,ACTIVE,212.38,340.25,59.965,1462964403,"274151322000095","219011344069620",27.12,10.70,0,335.14,346.56,6.0,3.9,0.027,707545.6,707545.6,23741,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964421,494150.00
05/11/2016 07:00,2,0.281,ACTIVE,212.61,341.45,59.917,1462964403,"201051344000988","219011344069620",29.04,10.00,0,326.12,348.66,8.3,6.1,0.040,392454.9,392454.9,30386,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964422,494151.00
05/11/2016 07:00,2,0.293,ACTIVE,212.61,338.14,59.970,1462964403,"201051344001025","219011344069620",29.06,9.30,0,327.02,345.96,8.6,6.4,0.035,406185.1,406185.1,34902,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964423,494152.00
05/11/2016 07:00,2,0.311,ACTIVE,212.61,339.95,59.975,1462964403,"201051344000458","219011344069620",29.00,10.70,0,316.50,354.67,9.2,6.9,0.035,403152.4,403152.4,30308,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964424,494153.00
05/11/2016 07:00,2,0.303,ACTIVE,213.29,341.45,59.981,1462964403,"201051344000853","219011344069620",28.71,9.70,0,320.71,354.97,8.8,6.6,0.040,401660.3,401660.3,29907,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964425,494154.00
05/11/2016 07:00,2,0.283,ACTIVE,213.06,340.55,59.959,1462964403,"201051344000685","219011344069620",29.10,9.70,0,297.57,343.85,8.4,6.2,0.035,407993.1,407993.1,34742,0,0,0,L,1122011218,0,122.68,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964426,494155.00
05/11/2016 07:00,2,0.279,ACTIVE,213.06,339.95,59.959,1462964403,"201051344000917","219011344069620",28.73,10.70,0,298.17,343.85,8.2,6.0,0.035,404875.5,404875.5,34739,0,0,0,L,1122011218,0,121.78,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964427,494156.00
05/11/2016 07:00,2,0.279,ACTIVE,213.06,339.65,59.970,1462964403,"201051344001145","219011344069620",28.15,9.30,0,308.99,361.29,8.0,5.8,0.031,410083.8,410083.8,34597,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964428,494157.00
05/11/2016 07:00,2,0.309,ACTIVE,213.06,339.65,59.970,1462964403,"201051344000651","219011344069620",29.16,9.00,0,319.51,354.37,9.1,6.9,0.035,402241.0,402241.0,34960,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964428,494158.00
05/11/2016 07:00,2,0.195,ACTIVE,211.93,340.55,59.965,1462964403,"274151322000088","219011344069620",26.56,11.30,0,334.84,344.76,5.3,3.2,0.018,649531.8,649531.8,23512,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964429,494159.00
05/11/2016 07:00,2,0.148,ALERT,213.06,340.25,59.965,1462964403,"274151322000068","219011344069620",31.19,11.30,0,299.07,408.48,4.7,2.6,0.018,545666.1,545666.1,24960,0,0,0,L,1151911521,0,122.23,122.68,0002,9,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964431,494160.00
05/11/2016 07:00,2,0.297,ACTIVE,212.38,337.84,59.959,1462964403,"201051344001135","219011344069620",28.69,9.70,0,326.42,347.16,8.6,6.4,0.035,398375.3,398375.3,34906,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964432,494161.00
05/11/2016 07:00,2,0.309,ACTIVE,212.38,340.25,59.970,1462964403,"201051344000594","219011344069620",28.82,10.00,0,324.02,349.86,9.1,6.8,0.031,406698.2,406698.2,30351,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964433,494162.00
05/11/2016 07:00,2,0.293,ACTIVE,212.83,338.74,59.938,1462964403,"201051344001203","219011344069620",28.63,9.70,0,322.81,358.58,8.6,6.3,0.035,405222.3,405222.3,34920,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964434,494163.00
05/11/2016 07:00,2,0.209,ACTIVE,212.38,339.95,59.965,1462964403,"274151322000054","219011344069620",27.61,11.70,0,335.74,345.06,5.8,3.7,0.031,663597.3,663597.3,23541,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964435,494164.00
05/11/2016 07:00,2,0.293,ACTIVE,213.06,339.95,59.970,1462964403,"201051344000867","219011344069620",29.18,10.30,0,315.60,357.38,8.7,6.5,0.031,394435.5,394435.5,30351,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964436,494165.00
05/11/2016 07:00,2,0.322,ACTIVE,212.83,339.95,59.970,1462964403,"201051344001093","219011344069620",28.90,10.30,0,311.39,359.18,9.5,7.2,0.027,403890.5,403890.5,34790,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964437,494166.00
05/11/2016 07:00,2,0.248,ACTIVE,212.61,341.15,59.975,1462964403,"201051344000900","219011344069620",27.59,9.30,0,319.21,353.77,7.0,4.8,0.035,409968.0,409968.0,29737,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964438,494167.00
05/11/2016 07:00,2,0.309,ACTIVE,212.83,340.25,59.970,1462964403,"201051344000648","219011344069620",29.34,9.00,0,324.32,351.97,9.2,7.0,0.035,402194.9,402194.9,30036,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964439,494168.00
05/11/2016 07:00,2,0.303,ACTIVE,212.83,340.85,59.959,1462964403,"201051344000569","219011344069620",28.77,10.00,0,327.62,348.66,8.8,6.6,0.035,411137.5,411137.5,29673,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964439,494169.00
05/11/2016 07:00,2,0.291,ACTIVE,212.61,339.65,59.965,1462964403,"201051344000983","219011344069620",29.58,10.00,0,325.52,349.86,8.8,6.5,0.035,402770.5,402770.5,30142,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964440,494170.00
05/11/2016 07:00,2,0.289,ACTIVE,212.83,340.55,59.970,1462964403,"201051344001158","219011344069620",28.55,9.30,0,321.31,352.57,8.4,6.2,0.040,397262.9,397262.9,30405,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964441,494171.00
05/11/2016 07:00,2,0.307,ACTIVE,213.29,341.45,59.965,1462964403,"201051344000576","219011344069620",29.22,9.70,0,317.40,357.08,9.1,6.8,0.031,404158.8,404158.8,29815,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964442,494172.00
05/11/2016 07:00,2,0.217,ACTIVE,212.38,340.25,59.928,1462964403,"274151322000087","219011344069620",26.72,11.70,0,328.52,346.56,5.9,3.8,0.027,637407.5,637407.5,23621,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462964443,494173.00
05/11/2016 07:15,2,0.389,ACTIVE,212.83,341.45,59.965,1462965303,"201051344000645","219011344069620",28.96,10.70,0,335.74,346.26,11.5,9.1,0.057,403828.9,403828.9,29957,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965305,494174.00
05/11/2016 07:15,2,0.303,ACTIVE,212.16,339.34,59.959,1462965303,"274151322000085","219011344069620",27.85,11.70,0,336.04,345.66,8.6,6.3,0.040,665798.0,665798.0,23551,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965305,494175.00
05/11/2016 07:15,2,0.404,ACTIVE,213.06,342.35,59.938,1462965303,"201051344000633","219011344069620",28.49,10.00,0,334.24,348.66,11.7,9.3,0.066,394780.6,394780.6,30427,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965306,494176.00
05/11/2016 07:15,2,0.389,ACTIVE,212.61,341.15,59.970,1462965303,"201051344000469","219011344069620",30.24,9.70,0,332.43,345.96,11.9,9.6,0.057,396149.0,396149.0,30365,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965307,494177.00
05/11/2016 07:15,2,0.385,ACTIVE,211.93,339.04,59.954,1462965303,"201051344000646","219011344069620",29.26,10.30,0,333.33,344.45,11.4,9.1,0.062,399949.3,399949.3,34927,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965308,494178.00
05/11/2016 07:15,2,0.332,ACTIVE,211.48,339.04,59.996,1462965303,"274151322000052","219011344069620",27.83,12.00,0,334.84,345.96,9.4,7.1,0.053,677576.2,677576.2,23772,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965309,494179.00
05/11/2016 07:15,2,0.393,ACTIVE,212.38,339.95,59.965,1462965303,"201051344000585","219011344069620",29.18,10.30,0,332.73,346.26,11.6,9.3,0.062,406334.8,406334.8,34931,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965310,494180.00
05/11/2016 07:15,2,0.371,ACTIVE,212.16,338.74,59.938,1462965303,"201051344001230","219011344069620",28.78,10.30,0,331.83,345.66,10.9,8.6,0.053,403659.2,403659.2,34727,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965311,494181.00
05/11/2016 07:15,2,0.395,ACTIVE,212.83,339.95,59.954,1462965303,"201051344000582","219011344069620",28.57,9.70,0,333.63,346.86,11.4,9.1,0.053,397180.9,397180.9,34901,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965312,494182.00
05/11/2016 07:15,2,0.426,ACTIVE,211.93,338.44,59.959,1462965303,"201051344000955","219011344069620",28.25,10.30,0,332.13,344.15,12.2,9.9,0.062,409187.4,409187.4,34833,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965313,494183.00
05/11/2016 07:15,2,0.189,ACTIVE,211.48,391.64,59.965,1462965303,"274151322000094","219011344069620",36.78,11.30,0,337.24,394.35,7.1,4.9,0.035,545927.1,545927.1,24754,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965314,494184.00
05/11/2016 07:15,2,0.422,ACTIVE,212.38,339.95,59.970,1462965303,"201051344000579","219011344069620",29.12,10.30,0,335.14,345.66,12.5,10.1,0.057,409897.5,409897.5,10439,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965314,494185.00
05/11/2016 07:15,2,0.404,ACTIVE,212.16,338.74,59.981,1462965303,"201051344000890","219011344069620",29.30,10.70,0,333.03,343.85,12.0,9.7,0.062,406346.0,406346.0,34852,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965315,494186.00
05/11/2016 07:15,2,0.412,ACTIVE,212.38,339.65,59.965,1462965303,"201051344000438","219011344069620",28.61,10.00,0,334.24,345.66,12.0,9.7,0.057,408489.8,408489.8,34863,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965316,494187.00
05/11/2016 07:15,2,0.426,ACTIVE,212.61,339.34,59.970,1462965303,"201051344000417","219011344069620",29.26,10.30,0,333.33,345.06,12.7,10.3,0.057,401242.4,401242.4,35017,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965317,494188.00
05/11/2016 07:15,2,0.307,ACTIVE,211.70,338.74,59.954,1462965303,"274151322000083","219011344069620",27.75,11.70,0,335.74,344.76,8.6,6.4,0.049,671513.1,671513.1,23842,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965318,494189.00
05/11/2016 07:15,2,0.322,ACTIVE,212.16,339.04,59.959,1462965303,"274151322000076","219011344069620",28.88,11.70,0,336.94,345.36,9.5,7.2,0.053,714795.5,714795.5,23836,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965319,494190.00
05/11/2016 07:15,2,0.385,ACTIVE,212.38,340.25,59.965,1462965303,"201051344000868","219011344069620",29.46,10.00,0,334.24,345.66,11.5,9.2,0.057,395164.2,395164.2,30093,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965320,494191.00
05/11/2016 07:15,2,0.316,ACTIVE,211.70,340.25,59.949,1462965303,"274151322000095","219011344069620",27.91,11.30,0,336.04,345.06,8.9,6.7,0.049,707546.9,707546.9,23742,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965321,494192.00
05/11/2016 07:15,2,0.373,ACTIVE,212.16,341.75,59.965,1462965303,"201051344000988","219011344069620",29.16,10.30,0,333.63,347.46,11.1,8.8,0.062,392456.8,392456.8,30387,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965322,494193.00
05/11/2016 07:15,2,0.385,ACTIVE,212.16,338.14,59.970,1462965303,"201051344001025","219011344069620",29.56,9.70,0,333.93,344.45,11.5,9.2,0.057,406187.0,406187.0,34903,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965323,494194.00
05/11/2016 07:15,2,0.400,ACTIVE,212.38,339.95,59.954,1462965303,"201051344000458","219011344069620",29.40,11.30,0,334.54,345.66,12.0,9.7,0.062,403154.5,403154.5,30309,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965323,494195.00
05/11/2016 07:15,2,0.400,ACTIVE,212.83,341.45,59.954,1462965303,"201051344000853","219011344069620",28.13,10.30,0,336.64,347.16,11.4,9.1,0.062,401662.3,401662.3,29908,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965324,494196.00
05/11/2016 07:15,2,0.369,ACTIVE,212.38,339.65,59.959,1462965303,"201051344000685","219011344069620",29.52,10.30,0,333.93,347.16,11.1,8.7,0.062,407995.0,407995.0,34743,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965325,494197.00
05/11/2016 07:15,2,0.361,ACTIVE,212.61,339.65,59.954,1462965303,"201051344000917","219011344069620",29.26,11.00,0,332.73,345.36,10.7,8.4,0.049,404877.3,404877.3,34740,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965326,494198.00
05/11/2016 07:15,2,0.359,ACTIVE,212.61,339.34,59.928,1462965303,"201051344001145","219011344069620",29.34,10.00,0,334.54,346.26,10.7,8.4,0.057,410085.6,410085.6,34598,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965327,494199.00
05/11/2016 07:15,2,0.410,ACTIVE,212.38,339.34,59.996,1462965303,"201051344000651","219011344069620",28.21,9.30,0,334.24,345.06,11.8,9.4,0.062,402243.0,402243.0,34961,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965328,494200.00
05/11/2016 07:15,2,0.287,ACTIVE,211.48,339.95,59.949,1462965303,"274151322000088","219011344069620",27.65,12.00,0,335.14,345.06,8.1,5.8,0.044,649532.9,649532.9,23513,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965329,494201.00
05/11/2016 07:15,2,0.207,ACTIVE,212.38,401.56,59.949,1462965303,"274151322000068","219011344069620",37.89,13.00,0,337.84,404.57,8.0,5.8,0.031,545667.1,545667.1,24962,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965330,494202.00
05/11/2016 07:15,2,0.379,ACTIVE,211.93,337.54,59.954,1462965303,"201051344001135","219011344069620",29.46,10.00,0,332.73,343.25,11.3,9.0,0.057,398377.2,398377.2,34907,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965331,494203.00
05/11/2016 07:15,2,0.402,ACTIVE,212.16,340.55,59.954,1462965303,"201051344000594","219011344069620",29.30,10.30,0,333.03,345.36,11.9,9.6,0.066,406700.3,406700.3,30352,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965332,494204.00
05/11/2016 07:15,2,0.381,ACTIVE,212.38,338.44,59.949,1462965303,"201051344001203","219011344069620",29.16,10.30,0,333.93,345.66,11.2,8.9,0.057,405224.2,405224.2,34921,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965333,494205.00
05/11/2016 07:15,2,0.307,ACTIVE,211.70,338.44,59.944,1462965303,"274151322000054","219011344069620",27.83,12.30,0,335.44,345.36,8.7,6.5,0.040,663598.5,663598.5,23542,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965334,494206.00
05/11/2016 07:15,2,0.389,ACTIVE,212.61,339.95,59.928,1462965303,"201051344000867","219011344069620",29.36,10.70,0,334.24,345.66,11.6,9.2,0.057,394437.4,394437.4,30352,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965335,494207.00
05/11/2016 07:15,2,0.418,ACTIVE,212.38,339.65,59.917,1462965303,"201051344001093","219011344069620",28.96,11.00,0,332.73,345.06,12.3,9.9,0.057,403892.6,403892.6,34791,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965335,494208.00
05/11/2016 07:15,2,0.332,ACTIVE,212.16,340.85,59.959,1462965303,"201051344000900","219011344069620",29.32,10.00,0,334.84,345.66,9.8,7.6,0.057,409969.6,409969.6,29738,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965336,494209.00
05/11/2016 07:15,2,0.418,ACTIVE,212.38,339.95,59.981,1462965303,"201051344000648","219011344069620",28.51,9.70,0,335.14,345.66,12.1,9.7,0.062,402197.0,402197.0,30037,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965337,494210.00
05/11/2016 07:15,2,0.395,ACTIVE,212.38,339.95,59.954,1462965303,"201051344000569","219011344069620",29.54,10.30,0,334.54,345.66,11.8,9.5,0.066,411139.6,411139.6,29674,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965338,494211.00
05/11/2016 07:15,2,0.395,ACTIVE,212.38,339.34,59.949,1462965303,"201051344000983","219011344069620",28.73,10.30,0,333.63,345.66,11.5,9.2,0.066,402772.5,402772.5,30143,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965339,494212.00
05/11/2016 07:15,2,0.381,ACTIVE,212.38,339.65,59.954,1462965303,"201051344001158","219011344069620",28.78,9.70,0,334.54,345.96,11.2,8.8,0.066,397264.8,397264.8,30406,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965340,494213.00
05/11/2016 07:15,2,0.395,ACTIVE,212.61,341.15,59.954,1462965303,"201051344000576","219011344069620",29.62,10.00,0,335.44,346.26,11.9,9.5,0.057,404160.8,404160.8,29816,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965341,494214.00
05/11/2016 07:15,2,0.309,ACTIVE,211.70,339.04,59.944,1462965303,"274151322000087","219011344069620",27.71,12.30,0,335.74,345.66,8.7,6.4,0.040,637408.8,637408.8,23622,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462965342,494215.00
05/11/2016 07:30,2,0.543,ACTIVE,213.29,343.25,59.970,1462966204,"201051344000645","219011344069620",29.60,11.00,0,335.44,348.96,16.3,13.8,0.102,403831.6,403831.6,29958,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966205,494216.00
05/11/2016 07:30,2,0.426,ACTIVE,212.16,341.75,59.986,1462966204,"274151322000085","219011344069620",29.20,12.00,0,336.04,345.36,12.7,10.3,0.071,665799.9,665799.9,23552,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966206,494217.00
05/11/2016 07:30,2,0.555,ACTIVE,213.29,344.45,59.965,1462966204,"201051344000633","219011344069620",29.92,10.30,0,334.54,350.17,16.8,14.3,0.110,394783.5,394783.5,30428,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966207,494218.00
05/11/2016 07:30,2,0.580,ACTIVE,213.06,342.95,59.928,1462966204,"201051344000469","219011344069620",29.50,10.00,0,333.03,348.96,17.4,14.9,0.110,396151.9,396151.9,30366,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966208,494219.00
05/11/2016 07:30,2,0.502,ACTIVE,212.38,340.85,59.965,1462966204,"201051344000646","219011344069620",30.71,10.30,0,332.43,346.86,15.7,13.2,0.093,399951.8,399951.8,34928,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966208,494220.00
05/11/2016 07:30,2,0.463,ACTIVE,211.93,341.45,59.959,1462966204,"274151322000052","219011344069620",29.32,12.30,0,334.54,345.96,13.8,11.4,0.084,677578.4,677578.4,23773,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966209,494221.00
05/11/2016 07:30,2,0.512,ACTIVE,212.83,341.15,59.991,1462966204,"201051344000585","219011344069620",29.76,10.70,0,332.73,347.16,15.4,13.0,0.088,406337.5,406337.5,34932,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966210,494222.00
05/11/2016 07:30,2,0.533,ACTIVE,212.61,340.25,59.965,1462966204,"201051344001230","219011344069620",29.78,10.70,0,331.53,346.26,16.1,13.6,0.093,403661.8,403661.8,34728,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966211,494223.00
05/11/2016 07:30,2,0.537,ACTIVE,213.29,342.05,59.965,1462966204,"201051344000582","219011344069620",29.28,10.30,0,333.03,347.76,15.9,13.5,0.093,397183.5,397183.5,34902,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966212,494224.00
05/11/2016 07:30,2,0.588,ACTIVE,212.38,341.15,59.965,1462966204,"201051344000955","219011344069620",29.94,10.70,0,331.23,347.46,17.9,15.3,0.115,409190.4,409190.4,34834,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966213,494225.00
05/11/2016 07:30,2,0.279,ACTIVE,212.16,413.29,59.965,1462966204,"274151322000094","219011344069620",39.08,13.00,0,336.94,419.90,11.1,8.8,0.053,545928.8,545928.8,24755,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966214,494226.00
05/11/2016 07:30,2,0.580,ACTIVE,212.83,342.05,59.970,1462966204,"201051344000579","219011344069620",30.02,10.70,0,333.33,348.66,17.6,15.1,0.110,409900.5,409900.5,10440,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966215,494227.00
05/11/2016 07:30,2,0.572,ACTIVE,212.38,340.25,59.965,1462966204,"201051344000890","219011344069620",29.80,11.00,0,332.13,347.46,17.3,14.8,0.102,406348.9,406348.9,34853,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966216,494228.00
05/11/2016 07:30,2,0.555,ACTIVE,212.83,341.45,59.975,1462966204,"201051344000438","219011344069620",30.42,10.30,0,333.03,348.06,17.1,14.6,0.102,408492.7,408492.7,34864,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966217,494229.00
05/11/2016 07:30,2,0.580,ACTIVE,212.83,341.75,59.975,1462966204,"201051344000417","219011344069620",29.78,10.70,0,332.73,348.06,17.5,15.0,0.106,401245.4,401245.4,35018,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966217,494230.00
05/11/2016 07:30,2,0.420,ACTIVE,211.93,342.35,59.996,1462966204,"274151322000083","219011344069620",28.98,12.30,0,334.84,345.06,12.3,10.0,0.071,671515.0,671515.0,23843,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966218,494231.00
05/11/2016 07:30,2,0.482,ACTIVE,212.38,342.95,59.965,1462966204,"274151322000076","219011344069620",29.52,12.00,0,336.34,346.56,14.5,12.1,0.088,714797.7,714797.7,23837,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966219,494232.00
05/11/2016 07:30,2,0.545,ACTIVE,212.61,341.45,59.975,1462966204,"201051344000868","219011344069620",30.30,10.30,0,333.63,348.36,16.8,14.3,0.110,395166.9,395166.9,30094,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966220,494233.00
05/11/2016 07:30,2,0.438,ACTIVE,212.16,341.75,59.986,1462966204,"274151322000095","219011344069620",29.48,12.00,0,335.44,345.36,13.1,10.7,0.066,707548.9,707548.9,23743,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966221,494234.00
05/11/2016 07:30,2,0.549,ACTIVE,212.61,343.85,59.933,1462966204,"201051344000988","219011344069620",29.70,10.70,0,332.13,350.77,16.6,14.0,0.110,392459.5,392459.5,30388,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966222,494235.00
05/11/2016 07:30,2,0.535,ACTIVE,212.61,339.95,59.970,1462966204,"201051344001025","219011344069620",29.70,10.30,0,333.03,347.16,16.1,13.6,0.102,406189.7,406189.7,34904,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966223,494236.00
05/11/2016 07:30,2,0.553,ACTIVE,212.83,341.45,60.007,1462966204,"201051344000458","219011344069620",29.68,11.70,0,333.33,348.36,16.6,14.1,0.102,403157.3,403157.3,30310,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966224,494237.00
05/11/2016 07:30,2,0.541,ACTIVE,213.51,343.25,59.975,1462966204,"201051344000853","219011344069620",29.90,10.70,0,335.14,349.56,16.4,13.9,0.106,401665.1,401665.1,29909,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966225,494238.00
05/11/2016 07:30,2,0.521,ACTIVE,213.06,342.05,59.970,1462966204,"201051344000685","219011344069620",30.22,10.70,0,333.03,348.06,15.9,13.5,0.106,407997.6,407997.6,34744,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966226,494239.00
05/11/2016 07:30,2,0.486,ACTIVE,212.83,342.05,59.970,1462966204,"201051344000917","219011344069620",29.96,11.30,0,332.43,347.46,14.8,12.3,0.088,404879.8,404879.8,34741,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966227,494240.00
05/11/2016 07:30,2,0.508,ACTIVE,212.83,341.15,59.965,1462966204,"201051344001145","219011344069620",29.06,10.30,0,333.63,347.76,15.0,12.5,0.097,410088.0,410088.0,34599,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966228,494241.00
05/11/2016 07:30,2,0.557,ACTIVE,212.83,342.05,59.970,1462966204,"201051344000651","219011344069620",29.38,10.00,0,333.93,347.76,16.6,14.1,0.102,402245.8,402245.8,34962,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966228,494242.00
05/11/2016 07:30,2,0.439,ACTIVE,211.48,339.34,59.975,1462966204,"274151322000088","219011344069620",27.85,12.30,0,334.54,344.76,12.4,10.1,0.071,649534.7,649534.7,23514,0,0,0,L,1151911521,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966229,494243.00
05/11/2016 07:30,2,0.297,ACTIVE,212.83,418.39,59.991,1462966204,"274151322000068","219011344069620",39.54,14.00,0,338.14,426.51,11.8,9.5,0.057,545668.9,545668.9,24963,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966230,494244.00
05/11/2016 07:30,2,0.531,ACTIVE,212.38,339.95,59.970,1462966204,"201051344001135","219011344069620",29.86,10.30,0,332.43,346.86,16.1,13.6,0.097,398379.9,398379.9,34908,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966231,494245.00
05/11/2016 07:30,2,0.568,ACTIVE,212.61,341.75,59.975,1462966204,"201051344000594","219011344069620",29.82,10.70,0,333.03,348.66,17.2,14.7,0.115,406703.1,406703.1,30353,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966232,494246.00
05/11/2016 07:30,2,0.557,ACTIVE,212.83,340.85,59.975,1462966204,"201051344001203","219011344069620",29.76,10.70,0,333.63,348.96,16.8,14.3,0.106,405227.0,405227.0,34922,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966233,494247.00
05/11/2016 07:30,2,0.441,ACTIVE,212.16,341.45,59.975,1462966204,"274151322000054","219011344069620",28.78,12.70,0,335.14,345.36,12.9,10.5,0.071,663600.5,663600.5,23543,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966234,494248.00
05/11/2016 07:30,2,0.559,ACTIVE,213.06,341.15,59.981,1462966204,"201051344000867","219011344069620",29.66,11.30,0,333.93,348.06,16.8,14.3,0.106,394440.2,394440.2,30353,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966235,494249.00
05/11/2016 07:30,2,0.607,ACTIVE,212.61,342.05,59.981,1462966204,"201051344001093","219011344069620",30.06,11.30,0,333.03,348.66,18.6,16.0,0.110,403895.7,403895.7,34792,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966236,494250.00
05/11/2016 07:30,2,0.510,ACTIVE,212.83,342.35,59.975,1462966204,"201051344000900","219011344069620",29.26,10.30,0,334.24,348.66,15.2,12.7,0.102,409972.0,409972.0,29739,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966237,494251.00
05/11/2016 07:30,2,0.570,ACTIVE,212.83,341.75,59.959,1462966204,"201051344000648","219011344069620",29.54,10.00,0,333.93,348.66,17.1,14.6,0.106,402199.9,402199.9,30038,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966238,494252.00
05/11/2016 07:30,2,0.543,ACTIVE,212.83,342.05,59.970,1462966204,"201051344000569","219011344069620",30.18,11.00,0,333.93,348.66,16.6,14.1,0.106,411142.4,411142.4,29675,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966239,494253.00
05/11/2016 07:30,2,0.537,ACTIVE,212.83,341.15,59.996,1462966204,"201051344000983","219011344069620",30.08,11.00,0,333.03,348.36,16.4,13.9,0.106,402775.3,402775.3,30144,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966239,494254.00
05/11/2016 07:30,2,0.541,ACTIVE,212.83,342.65,60.018,1462966204,"201051344001158","219011344069620",29.82,10.00,0,333.03,348.96,16.3,13.8,0.110,397267.5,397267.5,30407,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966240,494255.00
05/11/2016 07:30,2,0.559,ACTIVE,213.29,343.25,59.981,1462966204,"201051344000576","219011344069620",29.72,10.30,0,334.54,349.56,16.9,14.3,0.102,404163.6,404163.6,29817,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966241,494256.00
05/11/2016 07:30,2,0.436,ACTIVE,212.16,341.15,59.981,1462966204,"274151322000087","219011344069620",28.59,13.00,0,335.44,345.66,12.6,10.3,0.062,637410.7,637410.7,23623,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462966242,494257.00
05/11/2016 07:45,2,0.936,ACTIVE,213.06,346.56,59.965,1462967103,"201051344000645","219011344069620",30.34,11.70,0,335.14,358.58,28.7,25.8,0.217,403836.3,403836.3,29959,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967104,494258.00
05/11/2016 07:45,2,0.793,ACTIVE,211.70,341.45,60.023,1462967103,"274151322000085","219011344069620",29.36,12.70,0,333.03,350.47,23.6,20.9,0.150,665803.6,665803.6,23553,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967105,494259.00
