ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 07:45,2,0.951,ACTIVE,213.06,347.46,59.970,1462967103,"201051344000633","219011344069620",30.45,10.70,0,334.54,359.18,29.3,26.4,0.225,394788.3,394788.3,30429,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967106,494260.00
05/11/2016 07:45,2,0.969,ACTIVE,212.83,346.86,59.986,1462967103,"201051344000469","219011344069620",30.65,10.30,0,333.33,358.28,30.1,27.1,0.230,396156.9,396156.9,30367,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967107,494261.00
05/11/2016 07:45,2,0.902,ACTIVE,212.16,345.06,60.034,1462967103,"201051344000646","219011344069620",30.28,11.00,0,332.73,356.48,27.7,24.8,0.203,399956.4,399956.4,34929,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967108,494262.00
05/11/2016 07:45,2,0.834,ACTIVE,211.48,345.96,59.975,1462967103,"274151322000052","219011344069620",29.84,13.00,0,333.03,351.37,25.2,22.4,0.172,677582.4,677582.4,23774,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967109,494263.00
05/11/2016 07:45,2,0.863,ACTIVE,212.61,345.36,60.002,1462967103,"201051344000585","219011344069620",30.47,11.70,0,333.63,355.88,26.7,23.8,0.194,406341.8,406341.8,34933,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967110,494264.00
05/11/2016 07:45,2,0.928,ACTIVE,212.16,344.45,59.981,1462967103,"201051344001230","219011344069620",30.32,11.30,0,332.13,355.58,28.6,25.6,0.212,403666.5,403666.5,34729,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967110,494265.00
05/11/2016 07:45,2,0.900,ACTIVE,212.83,345.36,59.991,1462967103,"201051344000582","219011344069620",30.26,10.70,0,333.63,356.78,27.6,24.7,0.203,397188.1,397188.1,34903,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967111,494266.00
05/11/2016 07:45,2,0.977,ACTIVE,212.16,345.36,60.028,1462967103,"201051344000955","219011344069620",30.95,11.00,0,331.83,356.48,30.6,27.7,0.230,409195.5,409195.5,34835,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967112,494267.00
05/11/2016 07:45,2,0.541,ACTIVE,211.70,415.99,60.002,1462967103,"274151322000094","219011344069620",39.10,14.00,0,336.64,444.24,21.4,18.8,0.137,545932.0,545932.0,24756,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967113,494268.00
05/11/2016 07:45,2,0.961,ACTIVE,212.83,346.86,60.002,1462967103,"201051344000579","219011344069620",31.01,11.30,0,333.33,358.28,30.2,27.3,0.225,409905.6,409905.6,10441,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967114,494269.00
05/11/2016 07:45,2,0.973,ACTIVE,212.16,344.76,59.996,1462967103,"201051344000890","219011344069620",30.57,11.70,0,332.73,356.78,30.1,27.2,0.221,406354.0,406354.0,34854,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967115,494270.00
05/11/2016 07:45,2,0.961,ACTIVE,212.38,345.66,59.996,1462967103,"201051344000438","219011344069620",30.49,11.00,0,333.33,357.38,29.7,26.8,0.225,408497.6,408497.6,34865,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967116,494271.00
05/11/2016 07:45,2,0.961,ACTIVE,212.38,345.36,59.991,1462967103,"201051344000417","219011344069620",30.26,11.00,0,333.03,356.48,29.5,26.5,0.217,401250.4,401250.4,35019,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967117,494272.00
05/11/2016 07:45,2,0.762,ACTIVE,211.48,344.76,60.002,1462967103,"274151322000083","219011344069620",29.88,12.70,0,333.33,350.77,23.1,20.3,0.150,671518.6,671518.6,23844,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967118,494273.00
05/11/2016 07:45,2,0.871,ACTIVE,212.16,347.46,59.975,1462967103,"274151322000076","219011344069620",30.81,13.00,0,334.54,353.17,27.2,24.3,0.186,714802.1,714802.1,23838,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967119,494274.00
05/11/2016 07:45,2,0.971,ACTIVE,212.38,346.86,59.954,1462967103,"201051344000868","219011344069620",30.16,11.00,0,333.63,358.58,29.7,26.8,0.225,395171.8,395171.8,30095,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967119,494275.00
05/11/2016 07:45,2,0.812,ACTIVE,211.48,342.65,60.002,1462967103,"274151322000095","219011344069620",30.47,12.30,0,332.73,351.37,25.1,22.3,0.155,707552.8,707552.8,23744,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967120,494276.00
05/11/2016 07:45,2,0.971,ACTIVE,212.61,348.06,60.028,1462967103,"201051344000988","219011344069620",30.16,11.30,0,333.63,359.78,29.6,26.7,0.234,392464.3,392464.3,30389,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967121,494277.00
05/11/2016 07:45,2,0.924,ACTIVE,212.16,343.55,60.018,1462967103,"201051344001025","219011344069620",30.34,11.00,0,333.03,356.78,28.4,25.5,0.203,406194.4,406194.4,34905,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967122,494278.00
05/11/2016 07:45,2,0.930,ACTIVE,212.83,345.96,60.007,1462967103,"201051344000458","219011344069620",30.32,12.30,0,334.54,357.38,28.6,25.7,0.221,403162.1,403162.1,30311,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967123,494279.00
05/11/2016 07:45,2,0.930,ACTIVE,213.29,347.46,59.996,1462967103,"201051344000853","219011344069620",30.45,11.00,0,335.14,359.18,28.7,25.8,0.217,401669.8,401669.8,29910,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967124,494280.00
05/11/2016 07:45,2,0.914,ACTIVE,212.61,345.66,59.996,1462967103,"201051344000685","219011344069620",30.43,11.00,0,333.33,356.78,28.1,25.2,0.225,408002.2,408002.2,34745,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967125,494281.00
05/11/2016 07:45,2,0.889,ACTIVE,212.61,346.26,59.991,1462967103,"201051344000917","219011344069620",30.18,12.00,0,332.13,356.18,27.2,24.3,0.199,404884.2,404884.2,34742,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967126,494282.00
05/11/2016 07:45,2,0.875,ACTIVE,212.61,345.36,60.023,1462967103,"201051344001145","219011344069620",30.47,10.70,0,333.33,356.18,27.0,24.2,0.199,410092.4,410092.4,34600,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967127,494283.00
05/11/2016 07:45,2,0.932,ACTIVE,212.61,345.66,59.991,1462967103,"201051344000651","219011344069620",30.55,10.70,0,333.63,357.08,28.9,26.0,0.212,402250.6,402250.6,34963,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967128,494284.00
05/11/2016 07:45,2,0.799,ACTIVE,211.25,343.25,60.007,1462967103,"274151322000088","219011344069620",29.24,13.00,0,332.73,350.47,23.7,20.9,0.150,649538.4,649538.4,23515,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967129,494285.00
05/11/2016 07:45,2,0.553,ACTIVE,212.16,419.90,60.002,1462967103,"274151322000068","219011344069620",39.62,15.30,0,337.24,445.45,22.2,19.6,0.137,545672.3,545672.3,24964,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967130,494286.00
05/11/2016 07:45,2,0.924,ACTIVE,211.93,343.25,60.002,1462967103,"201051344001135","219011344069620",30.45,10.70,0,332.13,355.88,28.5,25.6,0.217,398384.6,398384.6,34909,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967131,494287.00
05/11/2016 07:45,2,0.986,ACTIVE,212.16,346.26,60.018,1462967103,"201051344000594","219011344069620",29.94,11.00,0,333.33,357.98,29.9,27.0,0.230,406708.1,406708.1,30354,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967132,494288.00
05/11/2016 07:45,2,0.961,ACTIVE,212.38,344.76,60.002,1462967103,"201051344001203","219011344069620",30.59,11.30,0,333.63,358.58,29.8,26.8,0.234,405231.9,405231.9,34923,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967133,494289.00
05/11/2016 07:45,2,0.799,ACTIVE,211.25,339.95,59.965,1462967103,"274151322000054","219011344069620",29.88,13.30,0,332.13,351.07,24.2,21.4,0.150,663604.3,663604.3,23544,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967134,494290.00
05/11/2016 07:45,2,0.969,ACTIVE,212.83,345.96,60.012,1462967103,"201051344000867","219011344069620",30.47,11.70,0,333.93,358.28,29.9,27.0,0.217,394445.1,394445.1,30354,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967134,494291.00
05/11/2016 07:45,2,1.029,ACTIVE,212.38,346.26,59.996,1462967103,"201051344001093","219011344069620",30.89,11.70,0,333.03,358.58,32.2,29.2,0.234,403901.1,403901.1,34793,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967135,494292.00
05/11/2016 07:45,2,0.924,ACTIVE,212.38,347.16,60.007,1462967103,"201051344000900","219011344069620",30.28,11.00,0,334.24,358.28,28.4,25.4,0.221,409976.5,409976.5,29740,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967136,494293.00
05/11/2016 07:45,2,0.953,ACTIVE,212.83,345.66,59.954,1462967103,"201051344000648","219011344069620",30.51,10.70,0,335.14,357.98,29.5,26.5,0.221,402204.8,402204.8,30039,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967137,494294.00
05/11/2016 07:45,2,0.945,ACTIVE,212.61,345.96,60.007,1462967103,"201051344000569","219011344069620",30.49,11.30,0,334.54,357.98,29.2,26.3,0.217,411147.2,411147.2,29676,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967138,494295.00
05/11/2016 07:45,2,0.938,ACTIVE,212.61,345.96,60.002,1462967103,"201051344000983","219011344069620",30.36,11.30,0,334.54,357.68,28.9,26.0,0.221,402780.0,402780.0,30145,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967139,494296.00
05/11/2016 07:45,2,0.957,ACTIVE,212.61,346.26,60.002,1462967103,"201051344001158","219011344069620",30.34,10.70,0,334.24,358.58,29.4,26.5,0.234,397272.3,397272.3,30408,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967140,494297.00
05/11/2016 07:45,2,0.945,ACTIVE,213.06,347.76,60.002,1462967103,"201051344000576","219011344069620",30.63,11.00,0,334.54,358.58,29.4,26.4,0.217,404168.5,404168.5,29818,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967141,494298.00
05/11/2016 07:45,2,0.797,ACTIVE,211.70,343.85,60.012,1462967103,"274151322000087","219011344069620",29.16,13.70,0,332.43,350.77,23.5,20.8,0.141,637414.4,637414.4,23624,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462967142,494299.00
05/11/2016 08:00,2,1.574,ACTIVE,213.29,352.87,59.959,1462968003,"201051344000645","219011344069620",30.38,12.70,0,335.44,372.41,48.5,44.9,0.380,403845.3,403845.3,29960,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968004,494300.00
05/11/2016 08:00,2,1.348,ACTIVE,211.25,348.06,59.970,1462968003,"274151322000085","219011344069620",29.98,13.70,0,333.03,359.48,40.9,37.6,0.278,665811.1,665811.1,23554,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968005,494301.00
05/11/2016 08:00,2,1.588,ACTIVE,213.29,354.37,59.970,1462968003,"201051344000633","219011344069620",30.55,12.00,0,333.93,373.61,49.1,45.5,0.407,394797.5,394797.5,30430,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968006,494302.00
05/11/2016 08:00,2,1.631,ACTIVE,213.29,353.17,59.986,1462968003,"201051344000469","219011344069620",30.26,11.30,0,333.93,372.71,50.0,46.4,0.411,396166.3,396166.3,30368,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968007,494303.00
05/11/2016 08:00,2,1.506,ACTIVE,212.16,350.47,59.975,1462968003,"201051344000646","219011344069620",30.53,12.00,0,328.52,369.40,46.6,43.1,0.384,399965.0,399965.0,34930,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968008,494304.00
05/11/2016 08:00,2,1.408,ACTIVE,211.25,351.37,59.986,1462968003,"274151322000052","219011344069620",30.26,14.00,0,330.93,360.08,43.2,39.8,0.296,677590.3,677590.3,23775,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968009,494305.00
05/11/2016 08:00,2,1.469,ACTIVE,212.83,351.07,59.981,1462968003,"201051344000585","219011344069620",30.40,12.70,0,332.43,369.10,45.2,41.8,0.358,406350.2,406350.2,34934,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968009,494306.00
05/11/2016 08:00,2,1.562,ACTIVE,212.16,350.47,59.965,1462968003,"201051344001230","219011344069620",30.55,12.30,0,329.13,370.00,48.4,44.8,0.380,403675.4,403675.4,34730,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968010,494307.00
05/11/2016 08:00,2,1.492,ACTIVE,212.83,351.37,59.991,1462968003,"201051344000582","219011344069620",30.67,11.70,0,333.63,370.30,46.5,42.9,0.362,397196.7,397196.7,34904,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968011,494308.00
05/11/2016 08:00,2,1.629,ACTIVE,212.16,351.07,59.981,1462968003,"201051344000955","219011344069620",30.65,12.00,0,328.82,370.60,50.6,46.9,0.411,409205.0,409205.0,34836,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968012,494309.00
05/11/2016 08:00,2,0.930,ACTIVE,211.25,422.30,59.965,1462968003,"274151322000094","219011344069620",39.74,15.50,0,333.93,450.86,37.9,34.6,0.265,545938.8,545938.8,24757,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968013,494310.00
05/11/2016 08:00,2,1.578,ACTIVE,213.06,352.87,59.975,1462968003,"201051344000579","219011344069620",31.19,12.00,0,333.63,372.41,49.9,46.2,0.402,409914.9,409914.9,10442,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968014,494311.00
05/11/2016 08:00,2,1.619,ACTIVE,212.16,350.47,59.970,1462968003,"201051344000890","219011344069620",30.51,12.70,0,333.03,371.51,50.0,46.4,0.393,406363.3,406363.3,34855,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968015,494312.00
05/11/2016 08:00,2,1.576,ACTIVE,212.61,351.67,60.007,1462968003,"201051344000438","219011344069620",30.91,12.00,0,333.33,371.51,49.4,45.7,0.407,408506.9,408506.9,34866,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968016,494313.00
05/11/2016 08:00,2,1.570,ACTIVE,212.61,351.37,60.023,1462968003,"201051344000417","219011344069620",30.43,12.30,0,332.73,370.30,48.4,44.8,0.398,401259.4,401259.4,35020,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968017,494314.00
05/11/2016 08:00,2,1.324,ACTIVE,211.03,344.76,59.970,1462968003,"274151322000083","219011344069620",30.04,14.00,0,330.63,359.18,40.2,36.9,0.287,671525.9,671525.9,23845,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968018,494315.00
05/11/2016 08:00,2,1.514,ACTIVE,211.93,355.28,59.933,1462968003,"274151322000076","219011344069620",30.73,14.30,0,333.93,363.09,47.2,43.6,0.331,714810.7,714810.7,23839,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968018,494316.00
05/11/2016 08:00,2,1.602,ACTIVE,212.61,352.27,59.970,1462968003,"201051344000868","219011344069620",30.57,12.00,0,332.73,372.11,49.5,45.9,0.393,395181.0,395181.0,30096,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968019,494317.00
05/11/2016 08:00,2,1.414,ACTIVE,211.03,347.76,59.970,1462968003,"274151322000095","219011344069620",30.87,14.00,0,330.33,360.69,44.3,40.8,0.292,707560.8,707560.8,23745,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968020,494318.00
05/11/2016 08:00,2,1.637,ACTIVE,212.83,354.67,59.991,1462968003,"201051344000988","219011344069620",30.22,12.30,0,333.03,374.81,50.1,46.4,0.411,392473.6,392473.6,30390,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968021,494319.00
05/11/2016 08:00,2,1.545,ACTIVE,212.38,350.17,59.954,1462968003,"201051344001025","219011344069620",30.43,12.00,0,332.13,370.30,47.7,44.1,0.380,406203.2,406203.2,34906,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968022,494320.00
05/11/2016 08:00,2,1.561,ACTIVE,212.83,351.97,59.981,1462968003,"201051344000458","219011344069620",30.26,13.30,0,334.84,371.51,47.9,44.3,0.402,403171.0,403171.0,30312,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968023,494321.00
05/11/2016 08:00,2,1.541,ACTIVE,213.51,353.77,59.970,1462968003,"201051344000853","219011344069620",30.87,12.00,0,336.04,372.71,48.2,44.6,0.393,401678.7,401678.7,29911,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968024,494322.00
05/11/2016 08:00,2,1.545,ACTIVE,212.38,351.07,59.981,1462968003,"201051344000685","219011344069620",30.40,12.00,0,332.73,370.30,47.6,44.0,0.407,408011.0,408011.0,34746,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968025,494323.00
05/11/2016 08:00,2,1.504,ACTIVE,212.61,351.97,59.975,1462968003,"201051344000917","219011344069620",30.55,13.30,0,329.73,370.00,46.6,43.0,0.380,404892.8,404892.8,34743,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968026,494324.00
05/11/2016 08:00,2,1.477,ACTIVE,212.61,350.47,59.981,1462968003,"201051344001145","219011344069620",30.77,11.70,0,333.33,369.70,46.1,42.6,0.376,410100.9,410100.9,34601,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968027,494325.00
05/11/2016 08:00,2,1.564,ACTIVE,212.83,351.97,59.986,1462968003,"201051344000651","219011344069620",30.55,12.00,0,333.03,370.60,48.4,44.8,0.384,402259.6,402259.6,34964,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968028,494326.00
05/11/2016 08:00,2,1.379,ACTIVE,210.80,345.66,59.970,1462968003,"274151322000088","219011344069620",29.48,14.00,0,330.33,360.08,41.2,37.8,0.265,649545.9,649545.9,23516,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968029,494327.00
05/11/2016 08:00,2,0.943,ACTIVE,211.93,425.01,59.959,1462968003,"274151322000068","219011344069620",39.64,16.70,0,333.93,452.96,38.2,34.9,0.247,545679.2,545679.2,24965,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968030,494328.00
05/11/2016 08:00,2,1.521,ACTIVE,211.93,350.17,59.981,1462968003,"201051344001135","219011344069620",30.83,12.30,0,329.73,370.00,47.5,44.0,0.389,398393.4,398393.4,34910,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968031,494329.00
05/11/2016 08:00,2,1.605,ACTIVE,212.38,351.07,59.970,1462968003,"201051344000594","219011344069620",30.79,11.70,0,333.03,372.41,50.1,46.4,0.398,406717.5,406717.5,30355,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968032,494330.00
05/11/2016 08:00,2,1.604,ACTIVE,212.83,352.27,59.981,1462968003,"201051344001203","219011344069620",30.63,12.70,0,333.03,373.01,49.8,46.1,0.415,405241.2,405241.2,34924,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968032,494331.00
05/11/2016 08:00,2,1.369,ACTIVE,211.25,354.07,59.996,1462968003,"274151322000054","219011344069620",30.02,14.70,0,330.33,360.08,41.6,38.2,0.287,663611.9,663611.9,23545,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968033,494332.00
05/11/2016 08:00,2,1.613,ACTIVE,213.06,352.27,59.975,1462968003,"201051344000867","219011344069620",30.42,13.00,0,333.63,372.11,49.8,46.1,0.393,394454.4,394454.4,30355,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968034,494333.00
05/11/2016 08:00,2,1.678,ACTIVE,212.61,353.47,59.922,1462968003,"201051344001093","219011344069620",30.89,13.00,0,333.33,373.31,52.5,48.7,0.415,403911.0,403911.0,34794,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968035,494334.00
05/11/2016 08:00,2,1.574,ACTIVE,212.83,352.87,59.970,1462968003,"201051344000900","219011344069620",30.34,12.00,0,333.63,372.11,48.4,44.7,0.393,409985.4,409985.4,29741,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968036,494335.00
05/11/2016 08:00,2,1.561,ACTIVE,213.06,352.57,59.970,1462968003,"201051344000648","219011344069620",30.73,11.70,0,334.24,372.11,48.6,45.0,0.384,402213.9,402213.9,30040,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968037,494336.00
05/11/2016 08:00,2,1.562,ACTIVE,212.83,353.17,59.965,1462968003,"201051344000569","219011344069620",30.63,12.30,0,334.84,372.11,48.5,44.9,0.389,411156.3,411156.3,29677,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968038,494337.00
05/11/2016 08:00,2,1.549,ACTIVE,212.83,351.97,59.965,1462968003,"201051344000983","219011344069620",30.73,12.70,0,333.63,372.11,48.3,44.7,0.398,402789.0,402789.0,30146,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968039,494338.00
05/11/2016 08:00,2,1.592,ACTIVE,213.06,352.27,59.981,1462968003,"201051344001158","219011344069620",30.57,11.70,0,334.54,373.01,49.3,45.7,0.407,397281.5,397281.5,30409,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968040,494339.00
05/11/2016 08:00,2,1.568,ACTIVE,213.29,353.77,59.965,1462968003,"201051344000576","219011344069620",30.61,12.00,0,335.44,373.01,48.7,45.1,0.389,404177.6,404177.6,29819,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968041,494340.00
05/11/2016 08:00,2,1.348,ACTIVE,211.25,343.55,59.954,1462968003,"274151322000087","219011344069620",29.60,15.30,0,330.63,358.88,40.4,37.0,0.265,637421.8,637421.8,23625,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968041,494341.00
05/11/2016 08:15,2,1.887,ACTIVE,213.51,356.18,59.986,1462968903,"201051344000645","219011344069620",30.47,13.70,0,336.64,382.93,58.2,54.3,0.473,403854.4,403854.4,29961,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968904,494342.00
05/11/2016 08:15,2,1.711,ACTIVE,211.25,352.57,59.933,1462968903,"274151322000085","219011344069620",29.94,15.00,0,334.84,366.10,51.8,48.1,0.367,665818.7,665818.7,23555,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968905,494343.00
05/11/2016 08:15,2,1.838,ACTIVE,213.51,356.18,59.954,1462968903,"201051344000633","219011344069620",30.87,12.70,0,335.14,382.93,57.5,53.6,0.477,394806.6,394806.6,30431,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968906,494344.00
05/11/2016 08:15,2,1.859,ACTIVE,213.29,355.88,59.949,1462968903,"201051344000469","219011344069620",30.57,12.00,0,335.14,383.23,57.6,53.7,0.473,396175.5,396175.5,30369,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968907,494345.00
05/11/2016 08:15,2,1.773,ACTIVE,211.25,356.48,59.944,1462968903,"274151322000052","219011344069620",30.32,15.00,0,333.93,367.30,54.5,50.7,0.367,677598.5,677598.5,23776,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968909,494346.00
05/11/2016 08:15,2,1.826,ACTIVE,212.38,354.37,59.949,1462968903,"201051344000585","219011344069620",30.91,13.00,0,334.24,378.72,57.2,53.3,0.468,406359.0,406359.0,34935,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968910,494347.00
05/11/2016 08:15,2,1.945,ACTIVE,211.93,354.07,59.959,1462968903,"201051344001230","219011344069620",30.89,12.70,0,330.63,379.02,60.9,56.9,0.491,403684.3,403684.3,34731,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968911,494348.00
05/11/2016 08:15,2,1.898,ACTIVE,213.06,354.97,59.986,1462968903,"201051344000582","219011344069620",30.91,12.70,0,333.93,379.92,59.4,55.4,0.477,397205.5,397205.5,34905,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968912,494349.00
05/11/2016 08:15,2,2.039,ACTIVE,211.93,354.37,59.954,1462968903,"201051344000955","219011344069620",30.73,13.00,0,332.73,380.82,63.5,59.3,0.526,409214.4,409214.4,34837,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968913,494350.00
05/11/2016 08:15,2,1.207,ACTIVE,211.03,426.51,59.949,1462968903,"274151322000094","219011344069620",40.06,16.00,0,332.73,457.47,48.8,45.2,0.340,545945.8,545945.8,24758,0,0,0,L,1151911521,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968914,494351.00
05/11/2016 08:15,2,1.977,ACTIVE,213.51,356.48,59.959,1462968903,"201051344000579","219011344069620",31.07,12.70,0,336.04,383.23,62.2,58.1,0.521,409924.4,409924.4,10443,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968915,494352.00
05/11/2016 08:15,2,2.008,ACTIVE,211.93,354.67,59.959,1462968903,"201051344000890","219011344069620",30.85,13.30,0,333.33,380.22,62.7,58.6,0.508,406372.6,406372.6,34856,0,0,0,L,1122011218,0,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968916,494353.00
05/11/2016 08:15,2,1.992,ACTIVE,212.38,355.88,59.965,1462968903,"201051344000438","219011344069620",31.13,12.70,0,334.24,381.12,62.8,58.7,0.526,408516.1,408516.1,34867,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968917,494354.00
05/11/2016 08:15,2,2.008,ACTIVE,212.38,355.88,59.954,1462968903,"201051344000417","219011344069620",30.61,13.00,0,332.43,379.32,62.4,58.3,0.526,401268.6,401268.6,35021,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968917,494355.00
05/11/2016 08:15,2,1.789,ACTIVE,211.25,345.36,59.944,1462968903,"274151322000083","219011344069620",30.51,14.70,0,333.93,366.10,55.3,51.4,0.389,671533.6,671533.6,23846,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968918,494356.00
05/11/2016 08:15,2,2.059,ACTIVE,211.70,347.46,59.949,1462968903,"274151322000076","219011344069620",31.01,15.00,0,334.84,370.90,64.7,60.5,0.460,714819.5,714819.5,23840,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968919,494357.00
05/11/2016 08:15,2,2.186,ACTIVE,213.29,357.68,59.938,1462968903,"201051344000868","219011344069620",30.53,12.30,0,335.14,383.23,67.6,63.3,0.552,395190.3,395190.3,30097,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968920,494358.00
05/11/2016 08:15,2,2.051,ACTIVE,211.03,360.08,59.970,1462968903,"274151322000095","219011344069620",30.85,14.70,0,334.54,370.00,64.1,59.9,0.433,707569.3,707569.3,23746,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968921,494359.00
05/11/2016 08:15,2,2.258,ACTIVE,213.51,361.29,59.954,1462968903,"201051344000988","219011344069620",30.79,13.00,0,335.44,387.44,70.5,66.1,0.588,392482.9,392482.9,30391,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968922,494360.00
05/11/2016 08:15,2,2.186,ACTIVE,212.38,357.98,59.954,1462968903,"201051344001025","219011344069620",30.89,13.00,0,332.73,383.83,68.4,64.1,0.557,406212.3,406212.3,34907,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968923,494361.00
05/11/2016 08:15,2,2.213,ACTIVE,213.51,357.68,59.949,1462968903,"201051344000458","219011344069620",30.65,14.30,0,334.84,385.63,68.7,64.4,0.583,403180.1,403180.1,30313,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968924,494362.00
05/11/2016 08:15,2,2.215,ACTIVE,214.19,362.19,59.959,1462968903,"201051344000853","219011344069620",30.93,13.00,0,336.94,390.44,69.4,65.0,0.583,401687.8,401687.8,29912,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968925,494363.00
05/11/2016 08:15,2,2.205,ACTIVE,212.38,358.28,59.949,1462968903,"201051344000685","219011344069620",30.79,12.70,0,333.93,384.13,68.8,64.5,0.592,408020.0,408020.0,34747,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968926,494364.00
05/11/2016 08:15,2,2.148,ACTIVE,212.61,357.68,60.018,1462968903,"201051344000917","219011344069620",30.95,14.00,0,333.63,384.13,67.3,63.0,0.561,404901.5,404901.5,34744,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968927,494365.00
05/11/2016 08:15,2,2.129,ACTIVE,212.38,357.08,59.912,1462968903,"201051344001145","219011344069620",30.95,12.30,0,334.54,383.53,66.8,62.5,0.552,410109.6,410109.6,34602,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968927,494366.00
05/11/2016 08:15,2,2.229,ACTIVE,212.83,357.68,59.907,1462968903,"201051344000651","219011344069620",30.73,13.00,0,333.93,385.03,69.4,65.0,0.566,402268.7,402268.7,34965,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968928,494367.00
05/11/2016 08:15,2,1.986,ACTIVE,211.25,356.48,59.949,1462968903,"274151322000088","219011344069620",29.84,15.30,0,333.93,369.70,60.0,55.9,0.402,649553.6,649553.6,23517,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968929,494368.00
05/11/2016 08:15,2,1.273,ACTIVE,211.70,454.76,59.944,1462968903,"274151322000068","219011344069620",41.94,17.50,0,332.43,461.98,54.0,50.2,0.354,545686.4,545686.4,24966,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968930,494369.00
05/11/2016 08:15,2,2.191,ACTIVE,212.38,355.58,59.886,1462968903,"201051344001135","219011344069620",30.49,13.30,0,333.33,384.13,67.8,63.5,0.566,398402.5,398402.5,34911,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968931,494370.00
05/11/2016 08:15,2,2.260,ACTIVE,213.06,358.28,59.949,1462968903,"201051344000594","219011344069620",31.01,12.30,0,333.63,386.23,71.0,66.6,0.583,406726.9,406726.9,30356,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968932,494371.00
05/11/2016 08:15,2,2.250,ACTIVE,212.61,358.28,59.922,1462968903,"201051344001203","219011344069620",30.95,13.30,0,334.54,386.53,70.5,66.1,0.588,405250.4,405250.4,34925,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968933,494372.00
05/11/2016 08:15,2,1.984,ACTIVE,211.25,347.16,59.944,1462968903,"274151322000054","219011344069620",30.08,15.80,0,333.33,370.30,60.5,56.4,0.429,663619.8,663619.8,23546,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968934,494373.00
05/11/2016 08:15,2,2.250,ACTIVE,213.51,357.98,59.949,1462968903,"201051344000867","219011344069620",30.81,13.30,0,334.24,385.63,70.2,65.8,0.575,394463.7,394463.7,30356,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968935,494374.00
05/11/2016 08:15,2,2.312,ACTIVE,212.38,358.28,59.954,1462968903,"201051344001093","219011344069620",31.09,13.70,0,334.24,386.83,72.8,68.3,0.583,403920.5,403920.5,34795,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968936,494375.00
05/11/2016 08:15,2,2.189,ACTIVE,213.29,358.88,59.954,1462968903,"201051344000900","219011344069620",30.49,12.70,0,335.44,386.83,67.7,63.4,0.561,409994.4,409994.4,29742,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968937,494376.00
05/11/2016 08:15,2,2.121,ACTIVE,213.51,358.28,59.970,1462968903,"201051344000648","219011344069620",30.93,12.70,0,335.74,386.23,66.5,62.2,0.544,402223.1,402223.1,30041,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968938,494377.00
05/11/2016 08:15,2,2.064,ACTIVE,213.29,356.48,59.922,1462968903,"201051344000569","219011344069620",31.01,13.00,0,336.04,385.63,64.9,60.7,0.535,411165.5,411165.5,29678,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968939,494378.00
05/11/2016 08:15,2,2.059,ACTIVE,213.51,357.38,59.949,1462968903,"201051344000983","219011344069620",30.87,13.70,0,334.84,385.63,64.4,60.2,0.544,402798.1,402798.1,30147,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968940,494379.00
05/11/2016 08:15,2,2.115,ACTIVE,213.51,357.68,59.954,1462968903,"201051344001158","219011344069620",30.59,12.30,0,334.84,389.84,65.5,61.3,0.544,397290.7,397290.7,30410,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968941,494380.00
05/11/2016 08:15,2,2.062,ACTIVE,213.96,358.28,59.949,1462968903,"201051344000576","219011344069620",30.87,12.70,0,336.34,389.84,64.5,60.3,0.530,404186.7,404186.7,29820,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968941,494381.00
05/11/2016 08:15,2,1.883,ACTIVE,211.03,357.08,59.954,1462968903,"274151322000087","219011344069620",30.04,16.30,0,333.93,368.50,57.3,53.3,0.393,637429.5,637429.5,23626,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968942,494382.00
05/11/2016 08:15,2,2.094,ACTIVE,211.93,356.78,60.028,1462968903,"201051344000646","219011344069620",30.53,12.70,0,333.03,383.53,64.8,60.6,0.548,399974.5,399974.5,34931,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462968943,494383.00
05/11/2016 08:30,2,2.793,ACTIVE,214.41,349.56,59.975,1462969803,"201051344000645","219011344069620",30.47,16.30,0,336.94,395.55,86.2,81.3,0.393,403872.2,403872.2,29962,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969804,494384.00
05/11/2016 08:30,2,2.484,ACTIVE,211.93,354.67,59.949,1462969803,"274151322000085","219011344069620",29.62,17.00,0,334.84,376.92,74.5,70.0,0.513,665834.1,665834.1,23556,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969805,494385.00
05/11/2016 08:30,2,2.811,ACTIVE,213.96,350.77,59.975,1462969803,"201051344000633","219011344069620",30.53,15.50,0,334.84,395.85,86.9,82.0,0.407,394824.6,394824.6,30432,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969806,494386.00
05/11/2016 08:30,2,2.830,ACTIVE,214.41,349.56,59.965,1462969803,"201051344000469","219011344069620",30.57,15.00,0,318.61,396.45,87.7,82.7,0.415,396193.8,396193.8,30370,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969807,494387.00
05/11/2016 08:30,2,2.693,ACTIVE,212.83,348.06,59.970,1462969803,"201051344000646","219011344069620",30.65,15.30,0,332.73,390.14,83.6,78.7,0.389,399991.2,399991.2,34932,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969808,494388.00
05/11/2016 08:30,2,2.549,ACTIVE,211.48,348.36,59.959,1462969803,"274151322000052","219011344069620",30.28,17.30,0,334.24,378.72,78.1,73.5,0.552,677614.7,677614.7,23777,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969809,494389.00
05/11/2016 08:30,2,2.648,ACTIVE,213.51,348.36,59.981,1462969803,"201051344000585","219011344069620",30.65,16.70,0,334.24,389.84,82.3,77.5,0.384,406376.0,406376.0,34936,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969810,494390.00
05/11/2016 08:30,2,2.785,ACTIVE,212.61,346.56,60.018,1462969803,"201051344001230","219011344069620",30.32,16.00,0,332.43,389.84,85.5,80.6,0.398,403702.1,403702.1,34732,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969811,494391.00
05/11/2016 08:30,2,2.709,ACTIVE,213.74,349.26,59.975,1462969803,"201051344000582","219011344069620",30.34,15.00,0,334.54,391.34,83.2,78.4,0.380,397222.7,397222.7,34906,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969812,494392.00
05/11/2016 08:30,2,2.844,ACTIVE,212.61,347.16,59.975,1462969803,"201051344000955","219011344069620",30.55,15.80,0,318.30,389.84,88.0,83.0,0.411,409232.8,409232.8,34838,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969813,494393.00
05/11/2016 08:30,2,1.715,ACTIVE,211.93,439.74,59.959,1462969803,"274151322000094","219011344069620",40.20,18.30,0,410.28,469.49,70.0,65.6,0.499,545960.0,545960.0,24759,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969814,494394.00
05/11/2016 08:30,2,2.801,ACTIVE,214.41,350.17,59.975,1462969803,"201051344000579","219011344069620",30.97,16.00,0,321.01,397.35,87.9,82.9,0.411,409942.6,409942.6,10444,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969815,494395.00
05/11/2016 08:30,2,2.795,ACTIVE,212.61,346.86,59.975,1462969803,"201051344000890","219011344069620",30.75,16.70,0,333.63,390.44,87.1,82.1,0.398,406390.8,406390.8,34857,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969816,494396.00
05/11/2016 08:30,2,2.768,ACTIVE,213.06,347.46,59.975,1462969803,"201051344000438","219011344069620",30.85,15.80,0,334.54,391.04,86.5,81.6,0.411,408534.2,408534.2,34868,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969817,494397.00
05/11/2016 08:30,2,2.762,ACTIVE,212.83,348.06,60.007,1462969803,"201051344000417","219011344069620",30.24,15.50,0,334.24,390.14,84.6,79.7,0.398,401286.3,401286.3,35022,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969817,494398.00
05/11/2016 08:30,2,2.453,ACTIVE,211.70,352.57,59.965,1462969803,"274151322000083","219011344069620",30.12,17.00,0,334.54,376.92,74.8,70.2,0.535,671549.0,671549.0,23847,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969818,494399.00
05/11/2016 08:30,2,2.734,ACTIVE,212.38,346.26,59.954,1462969803,"274151322000076","219011344069620",30.79,18.70,0,335.14,380.52,85.3,80.4,0.336,714837.2,714837.2,23841,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969819,494400.00
05/11/2016 08:30,2,2.830,ACTIVE,213.74,349.26,59.965,1462969803,"201051344000868","219011344069620",30.32,15.50,0,334.84,391.94,86.9,82.0,0.402,395208.4,395208.4,30098,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969820,494401.00
05/11/2016 08:30,2,2.645,ACTIVE,211.48,349.56,59.959,1462969803,"274151322000095","219011344069620",30.63,18.70,0,334.24,379.32,82.0,77.2,0.309,707586.2,707586.2,23747,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969821,494402.00
