ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 08:30,2,2.865,ACTIVE,214.19,351.37,59.965,1462969803,"201051344000988","219011344069620",30.30,15.80,0,318.30,398.26,87.9,82.9,0.415,392501.2,392501.2,30392,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969822,494403.00
05/11/2016 08:30,2,2.730,ACTIVE,212.83,347.16,59.986,1462969803,"201051344001025","219011344069620",30.69,16.00,0,334.24,391.04,85.0,80.1,0.389,406230.0,406230.0,34908,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969823,494404.00
05/11/2016 08:30,2,2.754,ACTIVE,214.19,348.96,60.002,1462969803,"201051344000458","219011344069620",30.49,17.00,0,319.81,394.65,85.1,80.2,0.407,403197.7,403197.7,30314,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969824,494405.00
05/11/2016 08:30,2,2.754,ACTIVE,214.87,350.47,59.965,1462969803,"201051344000853","219011344069620",30.73,15.50,0,336.04,397.05,85.8,80.8,0.402,401705.6,401705.6,29913,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969825,494406.00
05/11/2016 08:30,2,2.740,ACTIVE,212.83,347.16,59.981,1462969803,"201051344000685","219011344069620",30.57,16.00,0,318.91,390.44,84.9,80.0,0.411,408037.6,408037.6,34748,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969826,494407.00
05/11/2016 08:30,2,2.707,ACTIVE,213.29,349.56,60.023,1462969803,"201051344000917","219011344069620",30.40,16.70,0,333.33,390.74,83.3,78.5,0.389,404918.8,404918.8,34745,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969826,494408.00
05/11/2016 08:30,2,2.648,ACTIVE,212.61,347.46,59.970,1462969803,"201051344001145","219011344069620",30.87,15.50,0,334.54,390.14,82.8,78.0,0.384,410126.8,410126.8,34603,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969827,494409.00
05/11/2016 08:30,2,2.777,ACTIVE,213.51,348.66,59.965,1462969803,"201051344000651","219011344069620",30.43,16.70,0,334.84,391.04,85.6,80.7,0.389,402286.6,402286.6,34966,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969829,494410.00
05/11/2016 08:30,2,2.504,ACTIVE,211.48,353.17,59.965,1462969803,"274151322000088","219011344069620",29.54,17.30,0,334.54,377.52,74.9,70.4,0.513,649569.1,649569.1,23518,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969830,494411.00
05/11/2016 08:30,2,1.697,ACTIVE,212.38,439.74,59.959,1462969803,"274151322000068","219011344069620",40.37,19.30,0,400.66,474.90,68.3,64.0,0.451,545700.6,545700.6,24967,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969831,494412.00
05/11/2016 08:30,2,2.709,ACTIVE,213.06,347.76,59.965,1462969803,"201051344001135","219011344069620",30.69,15.50,0,334.54,390.14,84.2,79.3,0.402,398420.0,398420.0,34912,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969831,494413.00
05/11/2016 08:30,2,2.830,ACTIVE,213.51,348.36,59.970,1462969803,"201051344000594","219011344069620",30.71,16.00,0,318.61,391.34,88.0,83.0,0.407,406745.2,406745.2,30357,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969832,494414.00
05/11/2016 08:30,2,2.826,ACTIVE,213.29,348.06,59.965,1462969803,"201051344001203","219011344069620",30.51,17.00,0,334.84,392.55,87.3,82.4,0.402,405268.6,405268.6,34926,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969833,494415.00
05/11/2016 08:30,2,2.496,ACTIVE,211.48,360.08,59.959,1462969803,"274151322000054","219011344069620",29.80,17.50,0,334.24,378.72,75.4,70.9,0.517,663635.4,663635.4,23547,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969834,494416.00
05/11/2016 08:30,2,2.818,ACTIVE,213.96,348.36,59.959,1462969803,"201051344000867","219011344069620",30.47,16.70,0,334.24,391.04,87.0,82.1,0.402,394481.8,394481.8,30357,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969835,494417.00
05/11/2016 08:30,2,2.879,ACTIVE,213.06,349.56,59.965,1462969803,"201051344001093","219011344069620",30.61,16.00,0,318.91,390.74,89.3,84.3,0.389,403939.3,403939.3,34796,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969836,494418.00
05/11/2016 08:30,2,2.770,ACTIVE,213.96,349.56,59.959,1462969803,"201051344000900","219011344069620",30.79,16.00,0,335.44,395.25,86.3,81.4,0.402,410012.4,410012.4,29743,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969837,494419.00
05/11/2016 08:30,2,2.752,ACTIVE,214.19,348.96,59.965,1462969803,"201051344000648","219011344069620",30.63,15.50,0,336.04,392.55,85.5,80.6,0.393,402240.9,402240.9,30042,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969838,494420.00
05/11/2016 08:30,2,2.762,ACTIVE,214.19,349.56,59.938,1462969803,"201051344000569","219011344069620",30.53,16.00,0,319.81,394.05,85.5,80.6,0.398,411183.3,411183.3,29679,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969839,494421.00
05/11/2016 08:30,2,2.764,ACTIVE,214.19,348.96,59.949,1462969803,"201051344000983","219011344069620",30.57,16.00,0,334.84,391.94,85.6,80.7,0.407,402815.9,402815.9,30148,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969840,494422.00
05/11/2016 08:30,2,2.828,ACTIVE,214.41,349.56,59.954,1462969803,"201051344001158","219011344069620",30.34,15.50,0,336.34,395.55,86.8,81.9,0.407,397308.8,397308.8,30411,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969841,494423.00
05/11/2016 08:30,2,2.777,ACTIVE,214.64,350.77,59.959,1462969803,"201051344000576","219011344069620",30.45,15.80,0,336.94,397.66,85.6,80.7,0.389,404204.6,404204.6,29821,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969842,494424.00
05/11/2016 08:30,2,2.455,ACTIVE,211.70,361.89,59.965,1462969803,"274151322000087","219011344069620",29.58,20.00,0,334.84,375.41,73.5,69.0,0.473,637444.7,637444.7,23627,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462969843,494425.00
05/11/2016 08:45,2,2.709,ACTIVE,213.96,348.96,60.002,1462970703,"201051344000645","219011344069620",30.06,18.30,0,320.41,395.25,82.5,77.7,0.384,403892.9,403892.9,29963,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970704,494426.00
05/11/2016 08:45,2,2.406,ACTIVE,211.48,350.77,60.002,1462970703,"274151322000085","219011344069620",29.36,19.00,0,330.03,380.22,71.6,67.2,0.491,665852.0,665852.0,23557,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970705,494427.00
05/11/2016 08:45,2,2.678,ACTIVE,213.74,350.47,59.996,1462970703,"201051344000633","219011344069620",30.65,17.80,0,319.51,395.25,83.2,78.3,0.398,394845.5,394845.5,30433,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970706,494428.00
05/11/2016 08:45,2,2.734,ACTIVE,213.96,349.86,59.996,1462970703,"201051344000469","219011344069620",30.30,17.00,0,317.40,391.94,84.0,79.1,0.402,396214.8,396214.8,30371,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970707,494429.00
05/11/2016 08:45,2,2.588,ACTIVE,212.38,347.16,59.991,1462970703,"201051344000646","219011344069620",30.49,17.30,0,317.70,389.54,79.9,75.2,0.376,400011.2,400011.2,34933,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970708,494430.00
05/11/2016 08:45,2,2.480,ACTIVE,211.25,353.77,59.986,1462970703,"274151322000052","219011344069620",29.96,20.70,0,327.02,379.32,75.2,70.7,0.535,677633.5,677633.5,23778,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970709,494431.00
05/11/2016 08:45,2,2.557,ACTIVE,213.06,348.36,59.996,1462970703,"201051344000585","219011344069620",30.40,18.30,0,318.91,389.54,78.7,74.1,0.354,406395.8,406395.8,34937,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970710,494432.00
05/11/2016 08:45,2,2.670,ACTIVE,212.38,345.36,59.996,1462970703,"201051344001230","219011344069620",30.18,17.50,0,319.51,388.64,81.6,76.8,0.376,403722.6,403722.6,34733,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970711,494433.00
05/11/2016 08:45,2,2.574,ACTIVE,213.51,348.06,60.018,1462970703,"201051344000582","219011344069620",30.45,17.00,0,318.00,390.44,79.4,74.7,0.354,397242.7,397242.7,34907,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970712,494434.00
05/11/2016 08:45,2,2.725,ACTIVE,212.38,346.56,60.023,1462970703,"201051344000955","219011344069620",30.57,18.00,0,317.10,388.64,84.3,79.5,0.402,409253.9,409253.9,34839,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970712,494435.00
05/11/2016 08:45,2,1.666,ACTIVE,211.48,430.72,59.986,1462970703,"274151322000094","219011344069620",39.12,19.50,0,405.17,472.80,65.9,61.7,0.468,545976.4,545976.4,24760,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970713,494436.00
05/11/2016 08:45,2,2.707,ACTIVE,214.19,349.86,59.986,1462970703,"201051344000579","219011344069620",30.63,17.50,0,319.81,395.85,84.0,79.2,0.393,409963.7,409963.7,10445,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970714,494437.00
05/11/2016 08:45,2,2.697,ACTIVE,212.38,346.26,59.981,1462970703,"201051344000890","219011344069620",30.49,18.00,0,319.21,389.54,83.3,78.5,0.371,406411.6,406411.6,34858,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970715,494438.00
05/11/2016 08:45,2,2.668,ACTIVE,212.83,347.46,59.986,1462970703,"201051344000438","219011344069620",30.71,17.50,0,317.40,391.04,83.0,78.2,0.376,408555.0,408555.0,34869,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970716,494439.00
05/11/2016 08:45,2,2.625,ACTIVE,212.83,348.36,59.981,1462970703,"201051344000417","219011344069620",30.42,18.00,0,318.61,389.54,80.9,76.2,0.371,401306.6,401306.6,35023,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970717,494440.00
05/11/2016 08:45,2,2.346,ACTIVE,211.25,356.78,59.965,1462970703,"274151322000083","219011344069620",30.16,19.30,0,327.02,379.32,71.6,67.2,0.513,671566.9,671566.9,23848,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970718,494441.00
05/11/2016 08:45,2,2.637,ACTIVE,212.16,353.17,59.975,1462970703,"274151322000076","219011344069620",30.69,22.30,0,330.63,378.72,82.0,77.2,0.323,714857.7,714857.7,23842,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970719,494442.00
05/11/2016 08:45,2,2.723,ACTIVE,213.51,349.26,59.954,1462970703,"201051344000868","219011344069620",30.06,17.30,0,319.21,390.44,82.9,78.1,0.380,395229.2,395229.2,30099,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970720,494443.00
05/11/2016 08:45,2,2.547,ACTIVE,211.48,349.26,59.981,1462970703,"274151322000095","219011344069620",30.42,22.50,0,330.33,378.72,78.5,73.8,0.292,707605.9,707605.9,23748,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970721,494444.00
05/11/2016 08:45,2,2.703,ACTIVE,213.96,351.07,59.986,1462970703,"201051344000988","219011344069620",30.49,17.80,0,319.81,397.05,83.5,78.7,0.393,392522.3,392522.3,30393,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970721,494445.00
05/11/2016 08:45,2,2.607,ACTIVE,213.06,345.96,59.965,1462970703,"201051344001025","219011344069620",30.63,18.30,0,318.61,391.04,80.9,76.2,0.371,406250.3,406250.3,34909,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970722,494446.00
05/11/2016 08:45,2,2.635,ACTIVE,214.19,349.26,59.981,1462970703,"201051344000458","219011344069620",30.36,19.50,0,317.70,394.05,81.1,76.3,0.393,403218.0,403218.0,30315,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970723,494447.00
05/11/2016 08:45,2,2.648,ACTIVE,214.64,350.77,59.986,1462970703,"201051344000853","219011344069620",30.38,17.80,0,321.91,395.55,81.5,76.7,0.380,401726.1,401726.1,29914,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970724,494448.00
05/11/2016 08:45,2,2.590,ACTIVE,212.83,347.46,60.049,1462970703,"201051344000685","219011344069620",30.77,16.70,0,318.61,389.54,80.8,76.0,0.393,408057.9,408057.9,34749,0,0,0,L,1122011218,0,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970725,494449.00
05/11/2016 08:45,2,2.570,ACTIVE,213.29,348.06,59.991,1462970703,"201051344000917","219011344069620",30.36,19.00,0,320.41,390.14,79.1,74.4,0.367,404938.7,404938.7,34746,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970726,494450.00
05/11/2016 08:45,2,2.545,ACTIVE,212.83,348.36,59.944,1462970703,"201051344001145","219011344069620",30.65,17.30,0,318.91,389.54,79.0,74.3,0.367,410146.7,410146.7,34604,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970727,494451.00
05/11/2016 08:45,2,2.643,ACTIVE,213.29,347.76,60.023,1462970703,"201051344000651","219011344069620",30.38,18.00,0,318.91,390.44,81.3,76.6,0.376,402307.1,402307.1,34967,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970728,494452.00
05/11/2016 08:45,2,2.406,ACTIVE,211.25,363.69,59.986,1462970703,"274151322000088","219011344069620",29.32,19.30,0,329.13,379.02,71.4,67.0,0.491,649587.0,649587.0,23519,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970729,494453.00
05/11/2016 08:45,2,1.615,ACTIVE,212.16,438.83,59.970,1462970703,"274151322000068","219011344069620",40.30,21.00,0,404.87,475.20,66.2,62.0,0.451,545716.9,545716.9,24968,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970730,494454.00
05/11/2016 08:45,2,2.602,ACTIVE,212.61,345.96,60.018,1462970703,"201051344001135","219011344069620",30.38,18.30,0,320.71,388.94,80.0,75.3,0.371,398440.1,398440.1,34913,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970731,494455.00
05/11/2016 08:45,2,2.680,ACTIVE,213.06,347.46,60.023,1462970703,"201051344000594","219011344069620",30.75,17.50,0,318.00,390.74,83.5,78.7,0.380,406766.3,406766.3,30358,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970732,494456.00
05/11/2016 08:45,2,2.668,ACTIVE,213.06,347.16,59.959,1462970703,"201051344001203","219011344069620",30.57,18.70,0,317.70,391.64,82.6,77.8,0.398,405289.4,405289.4,34927,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970732,494457.00
05/11/2016 08:45,2,2.395,ACTIVE,211.48,356.18,59.981,1462970703,"274151322000054","219011344069620",29.56,19.80,0,327.32,379.92,71.6,67.2,0.486,663653.3,663653.3,23548,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970733,494458.00
05/11/2016 08:45,2,2.682,ACTIVE,213.74,348.06,59.991,1462970703,"201051344000867","219011344069620",30.36,18.30,0,321.01,389.84,82.4,77.6,0.376,394502.6,394502.6,30358,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970734,494459.00
05/11/2016 08:45,2,2.736,ACTIVE,212.83,348.96,60.023,1462970703,"201051344001093","219011344069620",30.40,18.00,0,318.00,390.14,84.2,79.4,0.389,403960.5,403960.5,34797,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970735,494460.00
05/11/2016 08:45,2,2.645,ACTIVE,213.74,350.17,59.975,1462970703,"201051344000900","219011344069620",30.53,17.00,0,319.81,395.25,81.8,77.0,0.371,410033.0,410033.0,29744,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970736,494461.00
05/11/2016 08:45,2,2.629,ACTIVE,213.74,348.66,59.991,1462970703,"201051344000648","219011344069620",30.38,17.30,0,317.70,392.55,80.8,76.1,0.371,402261.3,402261.3,30043,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970737,494462.00
05/11/2016 08:45,2,2.607,ACTIVE,213.74,348.96,59.965,1462970703,"201051344000569","219011344069620",30.61,17.80,0,318.00,394.05,80.9,76.1,0.376,411203.6,411203.6,29680,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970738,494463.00
05/11/2016 08:45,2,2.600,ACTIVE,213.96,349.86,59.996,1462970703,"201051344000983","219011344069620",30.77,18.30,0,318.61,391.34,81.0,76.3,0.384,402836.3,402836.3,30149,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970739,494464.00
05/11/2016 08:45,2,2.658,ACTIVE,213.96,348.96,60.023,1462970703,"201051344001158","219011344069620",30.49,17.30,0,318.61,394.65,82.1,77.3,0.389,397329.5,397329.5,30412,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970740,494465.00
05/11/2016 08:45,2,2.609,ACTIVE,214.19,350.77,60.002,1462970703,"201051344000576","219011344069620",30.57,17.50,0,321.91,395.55,80.8,76.0,0.376,404224.9,404224.9,29822,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970741,494466.00
05/11/2016 08:45,2,2.342,ACTIVE,211.48,353.77,60.007,1462970703,"274151322000087","219011344069620",29.38,21.80,0,334.24,378.42,69.7,65.3,0.468,637462.2,637462.2,23628,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462970742,494467.00
05/11/2016 09:00,2,3.072,ACTIVE,215.09,351.07,59.954,1462971604,"201051344000645","219011344069620",30.61,19.50,0,336.64,373.31,95.3,90.0,0.433,403913.9,403913.9,29964,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971605,494468.00
05/11/2016 09:00,2,2.797,ACTIVE,212.16,343.55,59.949,1462971604,"274151322000085","219011344069620",29.44,21.50,0,334.54,379.62,83.4,78.6,0.314,665870.2,665870.2,23558,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971606,494469.00
05/11/2016 09:00,2,3.084,ACTIVE,214.87,354.07,59.954,1462971604,"201051344000633","219011344069620",30.63,18.00,0,330.93,377.22,95.8,90.5,0.460,394866.5,394866.5,30434,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971607,494470.00
05/11/2016 09:00,2,3.119,ACTIVE,215.09,352.27,59.954,1462971604,"201051344000469","219011344069620",30.57,17.30,0,335.14,374.21,96.6,91.3,0.464,396236.1,396236.1,30372,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971607,494471.00
05/11/2016 09:00,2,3.016,ACTIVE,213.29,348.36,59.949,1462971604,"201051344000646","219011344069620",30.30,18.70,0,334.24,371.21,92.5,87.4,0.442,400031.5,400031.5,34934,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971609,494472.00
05/11/2016 09:00,2,2.869,ACTIVE,211.93,347.16,59.944,1462971604,"274151322000052","219011344069620",30.20,22.00,0,333.93,379.92,87.8,82.8,0.345,677652.7,677652.7,23779,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971610,494473.00
05/11/2016 09:00,2,2.953,ACTIVE,214.19,349.86,59.986,1462971604,"201051344000585","219011344069620",30.61,19.50,0,333.93,370.00,91.7,86.5,0.424,406415.9,406415.9,34938,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971611,494474.00
05/11/2016 09:00,2,3.047,ACTIVE,213.29,348.36,59.991,1462971604,"201051344001230","219011344069620",30.55,19.00,0,333.03,371.21,94.4,89.2,0.429,403743.4,403743.4,34734,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971612,494475.00
05/11/2016 09:00,2,2.979,ACTIVE,214.41,350.47,59.959,1462971604,"201051344000582","219011344069620",30.55,18.30,0,334.24,371.21,92.2,87.1,0.420,397262.9,397262.9,34908,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971613,494476.00
05/11/2016 09:00,2,3.119,ACTIVE,213.51,348.96,59.944,1462971604,"201051344000955","219011344069620",30.81,20.00,0,333.93,371.81,97.3,92.0,0.464,409275.2,409275.2,34840,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971613,494477.00
05/11/2016 09:00,2,1.871,ACTIVE,212.16,446.95,59.944,1462971604,"274151322000094","219011344069620",40.71,20.70,0,403.07,470.39,77.1,72.5,0.539,545993.2,545993.2,24761,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971614,494478.00
05/11/2016 09:00,2,3.111,ACTIVE,215.09,352.27,59.949,1462971604,"201051344000579","219011344069620",30.81,18.70,0,336.64,373.91,97.1,91.8,0.451,409985.0,409985.0,10446,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971615,494479.00
05/11/2016 09:00,2,3.098,ACTIVE,213.51,348.36,59.986,1462971604,"201051344000890","219011344069620",30.61,19.00,0,333.93,371.81,96.0,90.8,0.433,406432.8,406432.8,34859,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971616,494480.00
05/11/2016 09:00,2,3.010,ACTIVE,214.19,349.86,59.959,1462971604,"201051344000438","219011344069620",31.39,18.70,0,334.24,372.11,95.8,90.5,0.451,408576.1,408576.1,34870,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971617,494481.00
05/11/2016 09:00,2,3.055,ACTIVE,213.96,348.96,59.954,1462971604,"201051344000417","219011344069620",30.34,18.70,0,333.93,370.90,93.9,88.7,0.438,401327.2,401327.2,35024,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971618,494482.00
05/11/2016 09:00,2,2.746,ACTIVE,212.16,345.36,59.954,1462971604,"274151322000083","219011344069620",30.38,22.50,0,333.93,379.62,84.4,79.6,0.331,671585.3,671585.3,23849,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971619,494483.00
05/11/2016 09:00,2,3.090,ACTIVE,212.83,354.07,59.954,1462971604,"274151322000076","219011344069620",30.63,24.00,0,334.84,364.59,95.8,90.5,0.376,714878.7,714878.7,23843,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971620,494484.00
05/11/2016 09:00,2,3.143,ACTIVE,214.19,350.77,59.959,1462971604,"201051344000868","219011344069620",30.20,18.70,0,334.84,373.01,96.2,90.9,0.446,395250.3,395250.3,30100,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971621,494485.00
05/11/2016 09:00,2,2.973,ACTIVE,212.16,346.26,59.949,1462971604,"274151322000095","219011344069620",30.71,24.00,0,334.54,364.29,92.5,87.4,0.349,707626.0,707626.0,23749,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971622,494486.00
05/11/2016 09:00,2,3.168,ACTIVE,214.87,353.17,59.933,1462971604,"201051344000988","219011344069620",30.34,19.00,0,336.64,375.11,97.4,92.1,0.460,392543.6,392543.6,30394,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971623,494487.00
05/11/2016 09:00,2,3.020,ACTIVE,213.96,349.56,59.959,1462971604,"201051344001025","219011344069620",30.87,19.80,0,333.33,371.21,94.5,89.3,0.429,406271.0,406271.0,34910,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971624,494488.00
05/11/2016 09:00,2,3.061,ACTIVE,215.09,351.67,59.938,1462971604,"201051344000458","219011344069620",30.59,20.30,0,336.94,372.41,94.8,89.6,0.455,403238.8,403238.8,30316,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971625,494489.00
05/11/2016 09:00,2,3.094,ACTIVE,215.77,353.17,59.954,1462971604,"201051344000853","219011344069620",30.47,18.30,0,338.44,375.71,95.5,90.3,0.446,401746.9,401746.9,29915,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971625,494490.00
05/11/2016 09:00,2,3.051,ACTIVE,213.96,350.17,59.986,1462971604,"201051344000685","219011344069620",30.59,18.30,0,333.93,371.21,94.7,89.5,0.455,408078.6,408078.6,34750,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971626,494491.00
05/11/2016 09:00,2,2.992,ACTIVE,214.19,349.86,59.959,1462971604,"201051344000917","219011344069620",30.63,19.30,0,332.73,371.21,92.8,87.6,0.429,404958.9,404958.9,34747,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971627,494492.00
05/11/2016 09:00,2,2.994,ACTIVE,213.74,349.86,59.954,1462971604,"201051344001145","219011344069620",30.63,18.00,0,334.54,370.30,92.9,87.7,0.429,410167.0,410167.0,34605,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971628,494493.00
05/11/2016 09:00,2,3.094,ACTIVE,214.64,350.47,59.965,1462971604,"201051344000651","219011344069620",30.45,19.00,0,333.63,371.51,95.5,90.2,0.442,402327.9,402327.9,34968,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971629,494494.00
05/11/2016 09:00,2,2.834,ACTIVE,211.93,345.06,59.922,1462971604,"274151322000088","219011344069620",29.60,21.50,0,334.54,379.32,85.0,80.1,0.314,649605.4,649605.4,23520,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971630,494495.00
05/11/2016 09:00,2,1.910,ACTIVE,213.06,440.64,59.933,1462971604,"274151322000068","219011344069620",40.30,21.80,0,407.27,472.80,78.3,73.6,0.535,545733.7,545733.7,24969,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971631,494496.00
05/11/2016 09:00,2,3.049,ACTIVE,213.96,348.36,59.959,1462971604,"201051344001135","219011344069620",30.49,19.50,0,333.93,370.90,94.1,88.9,0.438,398460.7,398460.7,34914,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971632,494497.00
05/11/2016 09:00,2,3.146,ACTIVE,213.96,350.77,59.965,1462971604,"201051344000594","219011344069620",30.77,18.00,0,333.63,372.71,98.0,92.7,0.451,406787.6,406787.6,30359,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971633,494498.00
05/11/2016 09:00,2,3.127,ACTIVE,213.96,349.26,59.959,1462971604,"201051344001203","219011344069620",30.71,19.50,0,333.63,372.11,97.3,92.0,0.455,405310.7,405310.7,34928,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971633,494499.00
05/11/2016 09:00,2,2.848,ACTIVE,212.16,351.67,59.965,1462971604,"274151322000054","219011344069620",29.62,22.50,0,334.54,381.12,85.4,80.5,0.323,663671.8,663671.8,23549,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971634,494500.00
05/11/2016 09:00,2,3.152,ACTIVE,214.64,351.07,59.954,1462971604,"201051344000867","219011344069620",30.34,19.80,0,333.33,372.11,96.8,91.5,0.446,394523.8,394523.8,30359,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971635,494501.00
05/11/2016 09:00,2,3.205,ACTIVE,214.19,351.67,59.975,1462971604,"201051344001093","219011344069620",30.42,19.00,0,333.93,372.71,98.7,93.4,0.446,403982.2,403982.2,34798,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971636,494502.00
05/11/2016 09:00,2,3.119,ACTIVE,214.87,352.27,59.959,1462971604,"201051344000900","219011344069620",30.61,18.70,0,335.14,373.31,96.8,91.5,0.451,410054.0,410054.0,29745,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971637,494503.00
05/11/2016 09:00,2,3.070,ACTIVE,214.87,351.97,59.986,1462971604,"201051344000648","219011344069620",30.71,18.00,0,336.34,373.31,95.5,90.3,0.446,402282.1,402282.1,30044,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971638,494504.00
05/11/2016 09:00,2,3.105,ACTIVE,215.09,351.97,59.959,1462971604,"201051344000569","219011344069620",30.38,19.30,0,336.34,373.01,95.6,90.4,0.446,411224.4,411224.4,29681,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971639,494505.00
05/11/2016 09:00,2,3.092,ACTIVE,215.09,351.67,59.954,1462971604,"201051344000983","219011344069620",30.55,19.00,0,335.74,372.71,95.7,90.5,0.451,402857.2,402857.2,30150,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971640,494506.00
05/11/2016 09:00,2,3.131,ACTIVE,215.09,352.57,59.954,1462971604,"201051344001158","219011344069620",30.51,17.30,0,336.64,373.91,96.7,91.4,0.455,397350.6,397350.6,30413,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971641,494507.00
05/11/2016 09:00,2,3.104,ACTIVE,215.32,352.87,59.970,1462971604,"201051344000576","219011344069620",30.45,18.30,0,336.94,373.91,95.8,90.5,0.446,404245.8,404245.8,29823,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971642,494508.00
05/11/2016 09:00,2,2.809,ACTIVE,212.38,343.25,59.954,1462971604,"274151322000087","219011344069620",29.44,25.00,0,333.63,378.42,83.8,78.9,0.309,637480.2,637480.2,23629,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462971643,494509.00
05/11/2016 09:15,2,3.775,ACTIVE,216.00,355.58,59.970,1462972503,"201051344000645","219011344069620",30.14,20.30,0,338.14,382.63,115.2,109.3,0.526,403938.5,403938.5,29965,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972504,494510.00
05/11/2016 09:15,2,3.441,ACTIVE,212.61,346.86,59.970,1462972503,"274151322000085","219011344069620",29.18,23.50,0,334.84,366.70,101.8,96.3,0.389,665891.9,665891.9,23559,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972505,494511.00
05/11/2016 09:15,2,3.768,ACTIVE,215.54,357.08,59.965,1462972503,"201051344000633","219011344069620",30.40,19.30,0,335.74,383.23,115.9,110.0,0.557,394891.4,394891.4,30435,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972506,494512.00
05/11/2016 09:15,2,3.811,ACTIVE,216.00,355.58,59.965,1462972503,"201051344000469","219011344069620",30.22,18.00,0,337.24,383.53,116.6,110.6,0.548,396261.1,396261.1,30373,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972507,494513.00
05/11/2016 09:15,2,3.670,ACTIVE,214.19,352.27,59.965,1462972503,"201051344000646","219011344069620",30.28,19.30,0,333.33,378.12,112.5,106.6,0.535,400055.5,400055.5,34935,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972508,494514.00
05/11/2016 09:15,2,3.506,ACTIVE,212.61,358.28,59.991,1462972503,"274151322000052","219011344069620",30.10,25.00,0,333.63,367.60,106.9,101.2,0.420,677675.4,677675.4,23780,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972509,494515.00
05/11/2016 09:15,2,3.607,ACTIVE,215.09,353.47,59.965,1462972503,"201051344000585","219011344069620",30.51,20.70,0,334.84,377.82,111.5,105.7,0.521,406439.6,406439.6,34939,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972510,494516.00
05/11/2016 09:15,2,3.729,ACTIVE,214.41,351.97,59.959,1462972503,"201051344001230","219011344069620",30.34,19.50,0,333.63,377.22,114.6,108.7,0.530,403767.8,403767.8,34735,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972511,494517.00
05/11/2016 09:15,2,3.646,ACTIVE,215.54,354.07,59.970,1462972503,"201051344000582","219011344069620",30.40,19.50,0,335.14,378.42,112.3,106.5,0.508,397286.8,397286.8,34909,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972512,494518.00
05/11/2016 09:15,2,3.818,ACTIVE,214.19,352.27,59.959,1462972503,"201051344000955","219011344069620",30.36,20.30,0,333.93,377.82,117.3,111.3,0.557,409300.4,409300.4,34841,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972513,494519.00
05/11/2016 09:15,2,2.334,ACTIVE,212.61,431.32,59.959,1462972503,"274151322000094","219011344069620",40.43,25.30,0,407.57,477.01,96.0,90.7,0.376,546013.3,546013.3,24762,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972514,494520.00
05/11/2016 09:15,2,3.748,ACTIVE,216.00,355.58,59.959,1462972503,"201051344000579","219011344069620",30.91,19.00,0,332.73,385.93,117.3,111.3,0.552,410010.1,410010.1,10447,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972514,494521.00
05/11/2016 09:15,2,3.748,ACTIVE,214.19,352.57,59.965,1462972503,"201051344000890","219011344069620",30.59,20.30,0,333.93,378.12,116.2,110.2,0.535,406457.6,406457.6,34860,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972515,494522.00
05/11/2016 09:15,2,3.768,ACTIVE,214.87,354.67,59.965,1462972503,"201051344000438","219011344069620",30.45,19.30,0,333.93,379.02,116.3,110.3,0.544,408601.0,408601.0,34871,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972516,494523.00
05/11/2016 09:15,2,3.715,ACTIVE,214.64,353.77,59.959,1462972503,"201051344000417","219011344069620",30.12,20.30,0,332.73,377.52,113.3,107.5,0.539,401351.4,401351.4,35025,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972517,494524.00
05/11/2016 09:15,2,3.398,ACTIVE,212.38,346.56,59.954,1462972503,"274151322000083","219011344069620",30.10,24.30,0,334.24,366.70,103.5,98.0,0.402,671607.2,671607.2,23850,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972518,494525.00
05/11/2016 09:15,2,3.760,ACTIVE,213.51,350.47,59.965,1462972503,"274151322000076","219011344069620",30.43,25.30,0,335.14,370.00,116.0,110.0,0.460,714903.4,714903.4,23844,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972519,494526.00
05/11/2016 09:15,2,3.779,ACTIVE,215.09,354.67,59.959,1462972503,"201051344000868","219011344069620",30.34,19.30,0,337.24,379.92,116.1,110.2,0.530,395275.1,395275.1,30101,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972520,494527.00
05/11/2016 09:15,2,3.641,ACTIVE,212.38,348.96,59.959,1462972503,"274151322000095","219011344069620",30.65,26.00,0,333.63,368.50,113.0,107.1,0.438,707650.0,707650.0,23750,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972521,494528.00
05/11/2016 09:15,2,3.791,ACTIVE,215.77,354.97,59.981,1462972503,"201051344000988","219011344069620",30.49,19.80,0,338.14,383.83,117.1,111.1,0.544,392568.7,392568.7,30395,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972522,494529.00
05/11/2016 09:15,2,3.719,ACTIVE,214.87,352.87,59.965,1462972503,"201051344001025","219011344069620",30.42,21.00,0,334.54,378.42,114.5,108.6,0.526,406295.4,406295.4,34911,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972523,494530.00
05/11/2016 09:15,2,3.701,ACTIVE,215.77,354.67,59.970,1462972503,"201051344000458","219011344069620",30.61,21.80,0,338.14,382.03,114.8,108.9,0.557,403263.2,403263.2,30317,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972523,494531.00
05/11/2016 09:15,2,3.729,ACTIVE,216.22,354.97,59.959,1462972503,"201051344000853","219011344069620",30.51,18.70,0,339.65,382.33,115.2,109.3,0.552,401771.5,401771.5,29916,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972524,494532.00
05/11/2016 09:15,2,3.709,ACTIVE,214.41,354.07,59.959,1462972503,"201051344000685","219011344069620",30.55,18.70,0,334.54,378.12,114.7,108.8,0.561,408103.0,408103.0,34751,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972525,494533.00
05/11/2016 09:15,2,3.641,ACTIVE,215.09,354.07,59.959,1462972503,"201051344000917","219011344069620",30.51,21.00,0,333.03,378.72,112.5,106.6,0.526,404982.9,404982.9,34748,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972526,494534.00
05/11/2016 09:15,2,3.588,ACTIVE,214.41,352.57,59.970,1462972503,"201051344001145","219011344069620",31.01,19.00,0,334.54,377.82,112.7,106.9,0.521,410190.9,410190.9,34606,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972527,494535.00
05/11/2016 09:15,2,3.727,ACTIVE,215.09,354.67,59.965,1462972503,"201051344000651","219011344069620",30.57,20.30,0,335.44,380.22,115.4,109.5,0.526,402352.5,402352.5,34969,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972528,494536.00
05/11/2016 09:15,2,3.479,ACTIVE,212.38,347.16,59.970,1462972503,"274151322000088","219011344069620",29.34,23.80,0,333.33,366.40,103.3,97.8,0.389,649627.3,649627.3,23521,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972529,494537.00
05/11/2016 09:15,2,2.342,ACTIVE,213.51,438.53,59.965,1462972503,"274151322000068","219011344069620",40.63,26.30,0,409.38,474.30,96.6,91.3,0.362,545753.9,545753.9,24970,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972530,494538.00
05/11/2016 09:15,2,3.689,ACTIVE,214.64,352.27,59.970,1462972503,"201051344001135","219011344069620",30.47,20.70,0,334.54,377.52,114.0,108.1,0.530,398484.9,398484.9,34915,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972531,494539.00
05/11/2016 09:15,2,3.803,ACTIVE,214.64,354.37,59.970,1462972503,"201051344000594","219011344069620",30.69,19.00,0,327.32,380.22,118.2,112.2,0.548,406812.9,406812.9,30360,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972532,494540.00
05/11/2016 09:15,2,3.805,ACTIVE,214.87,353.47,59.996,1462972503,"201051344001203","219011344069620",30.43,20.30,0,336.04,379.92,117.3,111.3,0.552,405335.7,405335.7,34929,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972533,494541.00
05/11/2016 09:15,2,3.475,ACTIVE,212.61,359.18,59.965,1462972503,"274151322000054","219011344069620",29.48,24.80,0,333.63,367.30,103.7,98.2,0.402,663693.8,663693.8,23550,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972534,494542.00
05/11/2016 09:15,2,3.740,ACTIVE,215.54,354.67,59.970,1462972503,"201051344000867","219011344069620",30.75,20.30,0,332.43,379.92,116.5,110.5,0.535,394548.6,394548.6,30360,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972535,494543.00
05/11/2016 09:15,2,3.838,ACTIVE,215.09,354.37,59.975,1462972503,"201051344001093","219011344069620",30.51,20.00,0,334.54,379.92,118.6,112.6,0.539,404007.5,404007.5,34799,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972536,494544.00
05/11/2016 09:15,2,3.791,ACTIVE,215.54,355.28,59.970,1462972503,"201051344000900","219011344069620",30.38,19.30,0,332.13,386.23,116.7,110.7,0.544,410078.9,410078.9,29746,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972537,494545.00
