ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 09:15,2,3.725,ACTIVE,215.77,354.67,59.965,1462972503,"201051344000648","219011344069620",30.49,19.50,0,338.14,383.53,115.0,109.1,0.526,402306.7,402306.7,30045,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972538,494546.00
05/11/2016 09:15,2,3.738,ACTIVE,215.77,355.88,59.981,1462972503,"201051344000569","219011344069620",30.43,19.30,0,322.81,392.85,115.2,109.3,0.539,411249.0,411249.0,29682,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972539,494547.00
05/11/2016 09:15,2,3.742,ACTIVE,215.77,355.58,59.991,1462972503,"201051344000983","219011344069620",30.40,19.80,0,338.14,382.03,115.2,109.3,0.552,402881.8,402881.8,30151,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972540,494548.00
05/11/2016 09:15,2,3.764,ACTIVE,216.00,355.28,59.981,1462972503,"201051344001158","219011344069620",30.47,18.30,0,338.44,383.53,116.0,110.0,0.544,397375.5,397375.5,30414,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972541,494549.00
05/11/2016 09:15,2,3.742,ACTIVE,216.00,355.88,59.944,1462972503,"201051344000576","219011344069620",30.43,19.30,0,333.63,382.93,115.3,109.4,0.535,404270.4,404270.4,29824,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972541,494550.00
05/11/2016 09:15,2,3.439,ACTIVE,212.61,358.58,59.986,1462972503,"274151322000087","219011344069620",29.26,28.50,0,332.13,368.20,102.0,96.5,0.380,637501.8,637501.8,23630,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462972542,494551.00
05/11/2016 09:30,2,4.256,ACTIVE,216.45,357.38,60.007,1462973403,"201051344000645","219011344069620",29.94,22.00,0,321.31,393.75,129.0,122.6,0.583,403966.7,403966.7,29966,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973404,494552.00
05/11/2016 09:30,2,3.869,ACTIVE,213.29,357.38,60.002,1462973403,"274151322000085","219011344069620",29.12,24.80,0,330.03,379.62,114.1,108.2,0.433,665916.7,665916.7,23560,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973405,494553.00
05/11/2016 09:30,2,4.223,ACTIVE,216.00,358.28,60.002,1462973403,"201051344000633","219011344069620",30.32,20.70,0,338.14,387.74,129.7,123.2,0.623,394919.6,394919.6,30436,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973406,494554.00
05/11/2016 09:30,2,4.238,ACTIVE,216.67,356.48,60.002,1462973403,"201051344000469","219011344069620",30.38,19.30,0,338.14,388.34,130.4,123.9,0.610,396289.5,396289.5,30374,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973407,494555.00
05/11/2016 09:30,2,4.100,ACTIVE,214.41,355.28,59.996,1462973403,"201051344000646","219011344069620",30.38,20.70,0,317.40,390.14,126.2,119.9,0.601,400083.0,400083.0,34936,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973408,494556.00
05/11/2016 09:30,2,3.928,ACTIVE,212.83,361.59,59.991,1462973403,"274151322000052","219011344069620",30.18,26.00,0,328.52,379.02,120.0,113.9,0.468,677701.5,677701.5,23781,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973409,494557.00
05/11/2016 09:30,2,4.096,ACTIVE,215.32,356.18,60.002,1462973403,"201051344000585","219011344069620",30.20,21.80,0,320.11,390.14,125.3,119.0,0.579,406466.9,406466.9,34940,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973410,494558.00
05/11/2016 09:30,2,4.115,ACTIVE,214.19,352.27,59.975,1462973403,"201051344001230","219011344069620",30.63,20.30,0,320.11,389.54,127.7,121.3,0.583,403795.6,403795.6,34736,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973411,494559.00
05/11/2016 09:30,2,4.064,ACTIVE,215.54,354.97,60.002,1462973403,"201051344000582","219011344069620",30.51,20.30,0,320.11,391.64,125.5,119.2,0.570,397314.2,397314.2,34910,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973412,494560.00
05/11/2016 09:30,2,4.246,ACTIVE,214.41,354.37,60.002,1462973403,"201051344000955","219011344069620",30.42,21.00,0,333.33,382.33,130.8,124.3,0.619,409328.9,409328.9,34842,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973413,494561.00
05/11/2016 09:30,2,2.570,ACTIVE,213.06,439.74,59.991,1462973403,"274151322000094","219011344069620",40.95,27.50,0,413.29,466.49,107.0,101.4,0.424,546036.5,546036.5,24763,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973413,494562.00
05/11/2016 09:30,2,4.248,ACTIVE,216.67,358.58,59.996,1462973403,"201051344000579","219011344069620",30.40,19.80,0,339.04,387.44,130.8,124.3,0.628,410038.7,410038.7,10448,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973414,494563.00
05/11/2016 09:30,2,4.211,ACTIVE,214.41,354.67,60.012,1462973403,"201051344000890","219011344069620",30.38,21.50,0,333.63,382.33,129.5,123.1,0.592,406485.9,406485.9,34861,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973415,494564.00
05/11/2016 09:30,2,4.223,ACTIVE,214.87,355.28,59.986,1462973403,"201051344000438","219011344069620",30.36,21.00,0,335.74,383.23,129.8,123.4,0.614,408629.3,408629.3,34872,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973416,494565.00
05/11/2016 09:30,2,4.115,ACTIVE,214.87,354.37,59.991,1462973403,"201051344000417","219011344069620",30.34,21.30,0,318.30,389.84,126.4,120.1,0.605,401378.9,401378.9,35026,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973417,494566.00
05/11/2016 09:30,2,3.861,ACTIVE,212.83,349.86,60.023,1462973403,"274151322000083","219011344069620",29.92,26.80,0,327.92,380.22,116.9,110.9,0.468,671632.5,671632.5,23851,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973418,494567.00
05/11/2016 09:30,2,4.191,ACTIVE,213.74,353.47,60.002,1462973403,"274151322000076","219011344069620",30.59,26.80,0,338.14,374.81,129.8,123.3,0.513,714931.7,714931.7,23845,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973419,494568.00
05/11/2016 09:30,2,4.281,ACTIVE,215.54,355.58,59.996,1462973403,"201051344000868","219011344069620",29.90,19.80,0,335.74,386.83,129.7,123.2,0.597,395303.4,395303.4,30102,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973420,494569.00
05/11/2016 09:30,2,4.129,ACTIVE,212.83,362.19,59.986,1462973403,"274151322000095","219011344069620",30.26,27.50,0,331.23,378.72,126.4,120.1,0.477,707677.5,707677.5,23751,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973421,494570.00
05/11/2016 09:30,2,4.299,ACTIVE,216.45,360.69,59.965,1462973403,"201051344000988","219011344069620",29.98,20.70,0,337.84,387.74,130.6,124.1,0.623,392597.2,392597.2,30396,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973422,494571.00
05/11/2016 09:30,2,4.203,ACTIVE,215.09,354.97,59.970,1462973403,"201051344001025","219011344069620",30.12,22.50,0,316.80,390.74,128.2,121.8,0.588,406323.3,406323.3,34912,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973423,494572.00
05/11/2016 09:30,2,4.166,ACTIVE,216.45,355.58,59.986,1462973403,"201051344000458","219011344069620",30.43,21.80,0,317.70,392.25,128.4,122.0,0.619,403291.2,403291.2,30318,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973423,494573.00
05/11/2016 09:30,2,4.201,ACTIVE,216.90,357.68,59.996,1462973403,"201051344000853","219011344069620",30.32,20.00,0,321.01,396.45,129.0,122.6,0.623,401799.6,401799.6,29917,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973424,494574.00
05/11/2016 09:30,2,4.143,ACTIVE,214.64,356.18,59.991,1462973403,"201051344000685","219011344069620",30.57,19.80,0,317.10,390.44,128.4,122.0,0.623,408130.9,408130.9,34752,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973425,494575.00
05/11/2016 09:30,2,4.062,ACTIVE,215.32,355.88,60.007,1462973403,"201051344000917","219011344069620",30.61,21.80,0,320.41,390.14,126.0,119.7,0.592,405010.2,405010.2,34749,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973426,494576.00
05/11/2016 09:30,2,4.098,ACTIVE,214.64,354.67,59.996,1462973403,"201051344001145","219011344069620",30.43,19.30,0,318.30,390.74,126.3,119.9,0.583,410218.3,410218.3,34607,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973427,494577.00
05/11/2016 09:30,2,4.227,ACTIVE,215.54,356.78,60.018,1462973403,"201051344000651","219011344069620",30.16,21.50,0,319.51,390.14,129.1,122.6,0.592,402380.5,402380.5,34970,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973428,494578.00
05/11/2016 09:30,2,3.900,ACTIVE,212.83,346.56,59.991,1462973403,"274151322000088","219011344069620",29.20,25.80,0,330.33,379.92,115.3,109.4,0.433,649652.3,649652.3,23522,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973429,494579.00
05/11/2016 09:30,2,2.586,ACTIVE,213.74,439.13,59.981,1462973403,"274151322000068","219011344069620",41.07,29.00,0,410.88,470.39,108.8,103.1,0.415,545777.1,545777.1,24971,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973430,494580.00
05/11/2016 09:30,2,4.168,ACTIVE,215.09,354.97,60.002,1462973403,"201051344001135","219011344069620",30.16,21.50,0,318.30,390.74,127.3,120.9,0.597,398512.6,398512.6,34916,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973431,494581.00
05/11/2016 09:30,2,4.246,ACTIVE,215.09,357.08,59.986,1462973403,"201051344000594","219011344069620",30.71,19.80,0,334.84,385.03,132.1,125.6,0.601,406841.5,406841.5,30361,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973432,494582.00
05/11/2016 09:30,2,4.268,ACTIVE,215.54,355.58,59.996,1462973403,"201051344001203","219011344069620",30.24,21.80,0,336.04,386.23,130.7,124.2,0.619,405364.1,405364.1,34930,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973433,494583.00
05/11/2016 09:30,2,3.943,ACTIVE,213.06,362.79,59.986,1462973403,"274151322000054","219011344069620",29.10,27.00,0,329.43,380.22,116.2,110.2,0.442,663719.0,663719.0,23551,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973434,494584.00
05/11/2016 09:30,2,4.271,ACTIVE,216.00,356.48,59.996,1462973403,"201051344000867","219011344069620",30.12,21.80,0,336.64,386.53,130.2,123.8,0.597,394576.9,394576.9,30361,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973435,494585.00
05/11/2016 09:30,2,4.295,ACTIVE,215.32,355.28,59.996,1462973403,"201051344001093","219011344069620",30.24,21.50,0,335.44,384.13,131.5,125.0,0.597,404036.1,404036.1,34800,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973435,494586.00
05/11/2016 09:30,2,4.252,ACTIVE,216.22,357.98,59.991,1462973403,"201051344000900","219011344069620",30.28,21.00,0,338.14,387.44,130.4,124.0,0.592,410107.2,410107.2,29747,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973436,494587.00
05/11/2016 09:30,2,4.201,ACTIVE,216.22,356.48,59.996,1462973403,"201051344000648","219011344069620",30.26,19.80,0,318.00,392.25,128.7,122.3,0.597,402334.6,402334.6,30046,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973437,494588.00
05/11/2016 09:30,2,4.199,ACTIVE,216.22,356.48,59.996,1462973403,"201051344000569","219011344069620",30.30,20.70,0,318.91,391.64,128.8,122.4,0.605,411276.9,411276.9,29683,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973438,494589.00
05/11/2016 09:30,2,4.182,ACTIVE,216.45,355.88,59.991,1462973403,"201051344000983","219011344069620",30.47,20.70,0,319.51,391.64,129.0,122.6,0.614,402909.9,402909.9,30152,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973439,494590.00
05/11/2016 09:30,2,4.289,ACTIVE,216.67,357.68,59.991,1462973403,"201051344001158","219011344069620",29.90,19.80,0,319.51,392.25,130.0,123.5,0.614,397403.7,397403.7,30415,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973440,494591.00
05/11/2016 09:30,2,4.215,ACTIVE,216.45,357.98,59.986,1462973403,"201051344000576","219011344069620",30.20,20.70,0,321.31,394.35,128.9,122.5,0.601,404298.3,404298.3,29825,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973441,494592.00
05/11/2016 09:30,2,3.881,ACTIVE,213.29,349.86,59.986,1462973403,"274151322000087","219011344069620",29.10,30.50,0,330.63,377.82,114.4,108.5,0.424,637526.5,637526.5,23631,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462973442,494593.00
05/11/2016 09:45,2,4.596,ACTIVE,216.45,359.18,59.986,1462974304,"201051344000645","219011344069620",29.86,23.00,0,339.04,390.44,139.0,132.3,0.636,403997.8,403997.8,29967,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974305,494594.00
05/11/2016 09:45,2,4.254,ACTIVE,213.06,354.67,59.959,1462974304,"274151322000085","219011344069620",28.61,26.50,0,335.14,372.71,123.1,116.9,0.473,665944.2,665944.2,23561,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974306,494595.00
05/11/2016 09:45,2,4.604,ACTIVE,215.54,359.48,59.970,1462974304,"201051344000633","219011344069620",29.92,21.30,0,338.44,391.34,139.5,132.7,0.663,394951.0,394951.0,30437,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974307,494596.00
05/11/2016 09:45,2,4.547,ACTIVE,216.22,357.68,59.975,1462974304,"201051344000469","219011344069620",30.38,20.00,0,328.82,399.16,139.8,133.0,0.654,396321.0,396321.0,30375,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974307,494597.00
05/11/2016 09:45,2,4.486,ACTIVE,213.96,354.37,59.970,1462974304,"201051344000646","219011344069620",30.00,21.30,0,332.73,385.33,136.2,129.6,0.650,400113.5,400113.5,34937,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974308,494598.00
05/11/2016 09:45,2,4.289,ACTIVE,212.61,348.06,59.970,1462974304,"274151322000052","219011344069620",29.92,28.00,0,333.63,374.51,130.0,123.5,0.508,677730.6,677730.6,23782,0,0,0,L,1151911521,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974309,494599.00
05/11/2016 09:45,2,4.420,ACTIVE,215.09,356.18,59.970,1462974304,"201051344000585","219011344069620",30.32,23.00,0,325.82,393.15,135.8,129.1,0.632,406497.2,406497.2,34941,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974310,494600.00
05/11/2016 09:45,2,4.477,ACTIVE,213.96,353.17,59.938,1462974304,"201051344001230","219011344069620",30.28,21.00,0,332.73,385.03,137.2,130.5,0.636,403826.5,403826.5,34737,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974311,494601.00
05/11/2016 09:45,2,4.469,ACTIVE,215.09,354.67,59.970,1462974304,"201051344000582","219011344069620",29.94,21.30,0,335.74,389.24,135.5,128.8,0.619,397344.6,397344.6,34911,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974313,494602.00
05/11/2016 09:45,2,4.615,ACTIVE,213.96,353.17,59.938,1462974304,"201051344000955","219011344069620",30.08,22.30,0,332.73,386.23,140.6,133.7,0.667,409360.6,409360.6,34843,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974314,494603.00
05/11/2016 09:45,2,2.820,ACTIVE,212.83,443.34,59.981,1462974304,"274151322000094","219011344069620",40.69,28.30,0,409.68,464.08,116.7,110.7,0.455,546062.5,546062.5,24764,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974314,494604.00
05/11/2016 09:45,2,4.609,ACTIVE,216.45,359.48,59.970,1462974304,"201051344000579","219011344069620",30.16,21.50,0,338.74,391.34,140.8,134.0,0.650,410070.3,410070.3,10449,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974315,494605.00
05/11/2016 09:45,2,4.590,ACTIVE,213.96,354.37,59.954,1462974304,"201051344000890","219011344069620",29.86,22.80,0,333.63,385.93,138.8,132.1,0.632,406517.1,406517.1,34862,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974316,494606.00
05/11/2016 09:45,2,4.531,ACTIVE,214.64,355.58,59.996,1462974304,"201051344000438","219011344069620",30.42,21.80,0,335.14,386.53,139.6,132.8,0.663,408660.7,408660.7,34873,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974317,494607.00
05/11/2016 09:45,2,4.469,ACTIVE,214.41,354.67,59.954,1462974304,"201051344000417","219011344069620",30.08,22.80,0,333.63,385.33,136.1,129.4,0.654,401409.5,401409.5,35027,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974318,494608.00
05/11/2016 09:45,2,4.148,ACTIVE,212.61,349.56,59.981,1462974304,"274151322000083","219011344069620",30.02,27.80,0,332.73,373.31,126.0,119.7,0.504,671660.8,671660.8,23852,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974319,494609.00
05/11/2016 09:45,2,4.574,ACTIVE,213.51,351.37,59.949,1462974304,"274151322000076","219011344069620",30.12,28.30,0,336.64,376.92,139.4,132.6,0.557,714963.1,714963.1,23846,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974320,494610.00
05/11/2016 09:45,2,4.605,ACTIVE,215.32,357.08,59.954,1462974304,"201051344000868","219011344069620",29.80,21.30,0,338.44,390.44,139.1,132.3,0.641,395334.6,395334.6,30103,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974321,494611.00
05/11/2016 09:45,2,4.477,ACTIVE,212.61,360.08,59.959,1462974304,"274151322000095","219011344069620",30.02,29.50,0,333.03,375.71,136.0,129.3,0.508,707708.1,707708.1,23752,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974322,494612.00
05/11/2016 09:45,2,4.600,ACTIVE,216.45,361.59,59.959,1462974304,"201051344000988","219011344069620",29.98,21.50,0,337.54,391.34,139.7,132.9,0.672,392628.7,392628.7,30397,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974323,494613.00
05/11/2016 09:45,2,4.537,ACTIVE,214.87,354.07,59.938,1462974304,"201051344001025","219011344069620",29.96,23.30,0,334.84,386.23,137.6,130.9,0.628,406354.3,406354.3,34913,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974324,494614.00
05/11/2016 09:45,2,4.527,ACTIVE,216.45,358.58,59.944,1462974304,"201051344000458","219011344069620",30.02,23.30,0,339.04,390.74,137.6,130.9,0.663,403322.2,403322.2,30319,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974325,494615.00
05/11/2016 09:45,2,4.463,ACTIVE,216.90,359.18,59.954,1462974304,"201051344000853","219011344069620",30.45,21.50,0,338.44,389.84,137.7,131.0,0.645,401830.7,401830.7,29918,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974326,494616.00
05/11/2016 09:45,2,4.547,ACTIVE,213.96,353.77,59.949,1462974304,"201051344000685","219011344069620",29.82,21.30,0,333.93,385.93,137.3,130.6,0.672,408162.0,408162.0,34753,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974326,494617.00
05/11/2016 09:45,2,4.404,ACTIVE,214.64,355.88,59.959,1462974304,"201051344000917","219011344069620",30.28,22.80,0,334.54,385.93,135.0,128.4,0.632,405040.7,405040.7,34750,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974327,494618.00
05/11/2016 09:45,2,4.377,ACTIVE,213.96,353.47,59.965,1462974304,"201051344001145","219011344069620",30.57,20.00,0,334.54,385.33,135.5,128.8,0.636,410248.9,410248.9,34608,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974328,494619.00
05/11/2016 09:45,2,4.535,ACTIVE,215.09,354.97,59.970,1462974304,"201051344000651","219011344069620",30.04,22.80,0,337.84,389.54,137.9,131.2,0.636,402411.7,402411.7,34971,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974329,494620.00
05/11/2016 09:45,2,4.219,ACTIVE,212.61,361.59,59.954,1462974304,"274151322000088","219011344069620",28.96,26.80,0,333.33,373.01,123.8,117.5,0.464,649680.1,649680.1,23523,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974330,494621.00
05/11/2016 09:45,2,2.848,ACTIVE,213.29,435.53,59.954,1462974304,"274151322000068","219011344069620",40.26,29.80,0,406.67,466.19,115.5,109.5,0.438,545803.0,545803.0,24972,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974331,494622.00
05/11/2016 09:45,2,4.479,ACTIVE,214.64,354.37,59.991,1462974304,"201051344001135","219011344069620",30.06,22.50,0,333.93,385.33,136.2,129.6,0.636,398543.3,398543.3,34917,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974332,494623.00
05/11/2016 09:45,2,4.582,ACTIVE,214.64,357.68,59.954,1462974304,"201051344000594","219011344069620",30.38,21.00,0,336.34,391.04,141.0,134.2,0.650,406873.4,406873.4,30362,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974333,494624.00
05/11/2016 09:45,2,4.604,ACTIVE,214.87,353.77,59.965,1462974304,"201051344001203","219011344069620",29.92,23.30,0,337.24,389.24,139.4,132.6,0.654,405395.6,405395.6,34931,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974334,494625.00
05/11/2016 09:45,2,4.223,ACTIVE,212.83,349.86,59.949,1462974304,"274151322000054","219011344069620",29.12,27.80,0,333.63,373.61,124.4,118.2,0.482,663746.9,663746.9,23552,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974335,494626.00
05/11/2016 09:45,2,4.623,ACTIVE,215.54,356.48,59.965,1462974304,"201051344000867","219011344069620",29.66,23.00,0,336.94,389.84,138.8,132.0,0.636,394608.2,394608.2,30362,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974335,494627.00
05/11/2016 09:45,2,4.574,ACTIVE,214.87,355.58,59.949,1462974304,"201051344001093","219011344069620",30.18,22.30,0,334.84,388.04,139.9,133.1,0.641,404067.7,404067.7,34801,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974336,494628.00
05/11/2016 09:45,2,4.566,ACTIVE,215.77,357.68,59.928,1462974304,"201051344000900","219011344069620",30.16,21.80,0,337.54,391.04,139.5,132.8,0.641,410138.7,410138.7,29748,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974337,494629.00
05/11/2016 09:45,2,4.525,ACTIVE,216.00,357.68,59.949,1462974304,"201051344000648","219011344069620",30.04,21.30,0,323.41,396.15,137.7,130.9,0.636,402365.6,402365.6,30047,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974338,494630.00
05/11/2016 09:45,2,4.539,ACTIVE,216.22,360.38,59.959,1462974304,"201051344000569","219011344069620",29.98,21.50,0,339.04,390.14,137.8,131.0,0.645,411307.9,411307.9,29684,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974339,494631.00
05/11/2016 09:45,2,4.520,ACTIVE,216.22,358.28,59.954,1462974304,"201051344000983","219011344069620",30.22,21.50,0,339.04,390.74,138.3,131.6,0.658,402940.9,402940.9,30153,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974340,494632.00
05/11/2016 09:45,2,4.582,ACTIVE,216.45,358.58,59.959,1462974304,"201051344001158","219011344069620",29.92,20.30,0,338.44,390.74,138.7,131.9,0.672,397435.0,397435.0,30416,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974341,494633.00
05/11/2016 09:45,2,4.559,ACTIVE,216.45,357.98,59.959,1462974304,"201051344000576","219011344069620",29.86,22.00,0,338.44,390.44,137.8,131.1,0.636,404329.4,404329.4,29826,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974342,494634.00
05/11/2016 09:45,2,4.188,ACTIVE,212.83,362.79,59.954,1462974304,"274151322000087","219011344069620",28.88,33.30,0,333.93,373.91,122.5,116.3,0.446,637553.9,637553.9,23632,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462974343,494635.00
05/11/2016 10:00,2,5.240,ACTIVE,216.90,359.18,59.917,1462975203,"201051344000645","219011344069620",29.74,24.50,0,337.84,395.25,157.8,150.3,0.716,404033.3,404033.3,29968,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975204,494636.00
05/11/2016 10:00,2,4.861,ACTIVE,213.06,366.10,59.938,1462975203,"274151322000085","219011344069620",28.37,28.80,0,333.33,376.01,139.6,132.8,0.539,665975.5,665975.5,23562,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975205,494637.00
05/11/2016 10:00,2,5.268,ACTIVE,216.22,360.08,59.944,1462975203,"201051344000633","219011344069620",29.68,22.80,0,337.54,396.45,158.4,150.9,0.756,394986.6,394986.6,30438,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975206,494638.00
05/11/2016 10:00,2,5.271,ACTIVE,217.13,360.69,59.944,1462975203,"201051344000469","219011344069620",29.74,21.50,0,337.54,397.66,158.7,151.3,0.760,396356.7,396356.7,30376,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975207,494639.00
05/11/2016 10:00,2,5.133,ACTIVE,215.09,357.08,59.944,1462975203,"201051344000646","219011344069620",29.84,23.30,0,332.73,391.04,155.2,147.8,0.729,400148.3,400148.3,34938,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975208,494640.00
05/11/2016 10:00,2,4.932,ACTIVE,213.06,347.46,59.938,1462975203,"274151322000052","219011344069620",29.60,29.30,0,332.13,378.12,147.9,140.8,0.575,677763.7,677763.7,23783,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975209,494641.00
05/11/2016 10:00,2,5.061,ACTIVE,216.22,358.58,59.949,1462975203,"201051344000585","219011344069620",30.16,24.50,0,337.24,394.65,154.5,147.2,0.725,406531.9,406531.9,34942,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975209,494642.00
05/11/2016 10:00,2,5.125,ACTIVE,214.87,356.78,59.933,1462975203,"201051344001230","219011344069620",30.12,22.00,0,332.13,390.74,156.4,149.0,0.725,403861.6,403861.6,34738,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975210,494643.00
05/11/2016 10:00,2,5.029,ACTIVE,216.22,358.28,59.901,1462975203,"201051344000582","219011344069620",30.34,22.50,0,337.54,395.55,154.4,147.1,0.707,397379.2,397379.2,34912,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975211,494644.00
05/11/2016 10:00,2,5.240,ACTIVE,215.09,357.68,59.949,1462975203,"201051344000955","219011344069620",30.04,23.50,0,332.73,391.94,159.4,151.9,0.756,409396.4,409396.4,34844,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975212,494645.00
05/11/2016 10:00,2,3.346,ACTIVE,212.83,430.42,59.938,1462975203,"274151322000094","219011344069620",39.20,29.50,0,406.67,464.38,132.8,126.3,0.521,546092.2,546092.2,24765,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975213,494646.00
05/11/2016 10:00,2,5.242,ACTIVE,217.13,359.78,59.944,1462975203,"201051344000579","219011344069620",30.24,21.80,0,338.14,396.75,160.6,153.1,0.778,410106.3,410106.3,10450,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975214,494647.00
05/11/2016 10:00,2,5.201,ACTIVE,214.87,355.28,59.928,1462975203,"201051344000890","219011344069620",30.00,23.50,0,333.03,391.34,158.0,150.6,0.729,406552.6,406552.6,34863,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975215,494648.00
05/11/2016 10:00,2,5.205,ACTIVE,215.54,358.28,59.938,1462975203,"201051344000438","219011344069620",30.16,23.00,0,334.24,395.25,159.0,151.5,0.751,408696.3,408696.3,34874,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975216,494649.00
05/11/2016 10:00,2,5.105,ACTIVE,215.09,357.38,59.970,1462975203,"201051344000417","219011344069620",29.98,24.00,0,332.43,390.74,154.9,147.6,0.738,401444.3,401444.3,35028,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975217,494650.00
05/11/2016 10:00,2,4.795,ACTIVE,212.38,366.40,59.933,1462975203,"274151322000083","219011344069620",29.74,29.80,0,332.73,377.22,144.4,137.5,0.575,671693.0,671693.0,23853,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975218,494651.00
05/11/2016 10:00,2,5.189,ACTIVE,213.29,360.99,59.928,1462975203,"274151322000076","219011344069620",30.32,30.50,0,333.63,380.82,159.2,151.8,0.641,714998.7,714998.7,23847,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975218,494652.00
05/11/2016 10:00,2,5.309,ACTIVE,215.77,358.28,59.938,1462975203,"201051344000868","219011344069620",29.40,22.80,0,337.24,396.45,158.1,150.7,0.734,395370.2,395370.2,30104,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975219,494653.00
05/11/2016 10:00,2,5.135,ACTIVE,212.61,354.97,59.922,1462975203,"274151322000095","219011344069620",30.00,30.50,0,331.83,379.62,156.0,148.6,0.597,707743.0,707743.0,23753,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975220,494654.00
05/11/2016 10:00,2,5.348,ACTIVE,216.90,362.49,59.959,1462975203,"201051344000988","219011344069620",29.42,23.30,0,336.64,396.45,159.3,151.8,0.742,392664.4,392664.4,30398,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975221,494655.00
05/11/2016 10:00,2,5.221,ACTIVE,215.77,357.68,59.954,1462975203,"201051344001025","219011344069620",29.76,24.00,0,334.84,394.35,157.4,150.0,0.716,406389.6,406389.6,34914,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975222,494656.00
05/11/2016 10:00,2,5.207,ACTIVE,216.90,359.78,59.949,1462975203,"201051344000458","219011344069620",29.94,24.50,0,338.44,395.55,157.8,150.4,0.756,403357.5,403357.5,30320,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975223,494657.00
05/11/2016 10:00,2,5.207,ACTIVE,217.58,361.29,59.954,1462975203,"201051344000853","219011344069620",29.96,22.00,0,337.54,396.45,158.1,150.6,0.747,401866.1,401866.1,29919,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975224,494658.00
05/11/2016 10:00,2,5.203,ACTIVE,214.87,357.38,59.933,1462975203,"201051344000685","219011344069620",29.90,22.30,0,332.73,393.45,157.5,150.1,0.760,408197.3,408197.3,34754,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975225,494659.00
05/11/2016 10:00,2,5.025,ACTIVE,215.77,357.98,59.933,1462975203,"201051344000917","219011344069620",30.40,24.50,0,333.93,393.75,154.6,147.3,0.734,405075.3,405075.3,34751,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975226,494660.00
05/11/2016 10:00,2,4.994,ACTIVE,214.87,356.78,59.938,1462975203,"201051344001145","219011344069620",30.71,21.50,0,330.93,393.45,155.3,148.0,0.720,410283.7,410283.7,34609,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975227,494661.00
05/11/2016 10:00,2,5.209,ACTIVE,215.77,357.98,59.959,1462975203,"201051344000651","219011344069620",29.96,24.30,0,336.64,395.55,158.1,150.7,0.725,402447.0,402447.0,34972,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975227,494662.00
05/11/2016 10:00,2,4.936,ACTIVE,212.16,355.88,59.938,1462975203,"274151322000088","219011344069620",28.33,28.80,0,332.43,376.31,141.5,134.6,0.544,649711.7,649711.7,23524,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975228,494663.00
05/11/2016 10:00,2,3.330,ACTIVE,213.29,428.31,59.938,1462975203,"274151322000068","219011344069620",39.62,31.80,0,403.97,465.28,133.3,126.8,0.513,545832.7,545832.7,24973,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975229,494664.00
05/11/2016 10:00,2,5.084,ACTIVE,215.54,357.08,59.954,1462975203,"201051344001135","219011344069620",30.32,23.50,0,333.63,393.75,155.9,148.6,0.725,398578.3,398578.3,34918,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975230,494665.00
05/11/2016 10:00,2,5.232,ACTIVE,215.32,358.88,59.949,1462975203,"201051344000594","219011344069620",30.47,22.80,0,337.54,397.35,161.5,153.9,0.742,406909.6,406909.6,30363,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975231,494666.00
05/11/2016 10:00,2,5.260,ACTIVE,216.00,358.28,59.949,1462975203,"201051344001203","219011344069620",29.98,24.30,0,337.54,395.55,159.6,152.1,0.765,405431.4,405431.4,34932,0,0,0,L,1122011218,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975232,494667.00
05/11/2016 10:00,2,4.834,ACTIVE,212.83,358.58,59.944,1462975203,"274151322000054","219011344069620",29.02,30.30,0,332.43,377.22,142.2,135.3,0.539,663778.8,663778.8,23553,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975234,494668.00
05/11/2016 10:00,2,5.246,ACTIVE,216.22,360.08,59.938,1462975203,"201051344000867","219011344069620",29.84,24.00,0,338.74,395.85,158.4,151.0,0.738,394643.9,394643.9,30363,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975235,494669.00
05/11/2016 10:00,2,5.217,ACTIVE,215.77,358.28,59.944,1462975203,"201051344001093","219011344069620",30.16,23.30,0,337.24,395.55,159.3,151.9,0.734,404103.5,404103.5,34802,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975236,494670.00
05/11/2016 10:00,2,5.244,ACTIVE,216.67,359.78,59.949,1462975203,"201051344000900","219011344069620",30.04,23.30,0,337.84,396.75,159.5,152.0,0.712,410174.4,410174.4,29749,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975237,494671.00
05/11/2016 10:00,2,5.201,ACTIVE,216.90,362.79,59.933,1462975203,"201051344000648","219011344069620",29.84,23.30,0,338.44,396.75,157.2,149.8,0.725,402400.9,402400.9,30048,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975238,494672.00
05/11/2016 10:00,2,5.166,ACTIVE,217.13,359.48,59.944,1462975203,"201051344000569","219011344069620",30.10,23.30,0,337.54,395.85,157.4,150.0,0.747,411343.3,411343.3,29685,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975239,494673.00
05/11/2016 10:00,2,5.186,ACTIVE,217.13,362.19,59.981,1462975203,"201051344000983","219011344069620",30.04,23.00,0,337.24,396.15,157.8,150.4,0.760,402976.3,402976.3,30154,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975240,494674.00
05/11/2016 10:00,2,5.314,ACTIVE,217.35,360.08,59.944,1462975203,"201051344001158","219011344069620",29.46,22.50,0,337.24,396.45,158.5,151.0,0.747,397470.5,397470.5,30417,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975241,494675.00
05/11/2016 10:00,2,5.195,ACTIVE,217.35,361.89,59.933,1462975203,"201051344000576","219011344069620",29.94,22.80,0,337.24,395.85,157.6,150.2,0.725,404364.7,404364.7,29827,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975242,494676.00
05/11/2016 10:00,2,4.844,ACTIVE,213.06,363.69,59.944,1462975203,"274151322000087","219011344069620",28.57,36.30,0,332.73,374.81,140.1,133.3,0.508,637585.3,637585.3,23633,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462975243,494677.00
05/11/2016 10:15,2,5.869,ACTIVE,218.03,363.39,59.970,1462976103,"201051344000645","219011344069620",29.42,26.50,0,337.24,400.36,174.9,166.9,0.791,404073.0,404073.0,29969,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976104,494678.00
05/11/2016 10:15,2,5.496,ACTIVE,213.74,366.40,59.959,1462976103,"274151322000085","219011344069620",27.77,30.80,0,333.03,379.92,154.5,147.2,0.601,666010.6,666010.6,23563,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976105,494679.00
05/11/2016 10:15,2,5.863,ACTIVE,217.13,364.59,59.965,1462976103,"201051344000633","219011344069620",29.64,24.80,0,336.64,401.26,176.1,168.0,0.826,395026.5,395026.5,30439,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976106,494680.00
05/11/2016 10:15,2,5.902,ACTIVE,218.26,364.59,59.959,1462976103,"201051344000469","219011344069620",29.40,22.80,0,336.64,402.16,175.7,167.7,0.826,396396.6,396396.6,30377,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976107,494681.00
05/11/2016 10:15,2,5.754,ACTIVE,215.54,359.48,59.959,1462976103,"201051344000646","219011344069620",29.60,25.00,0,333.63,399.46,172.5,164.5,0.813,400187.5,400187.5,34939,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976108,494682.00
05/11/2016 10:15,2,5.572,ACTIVE,213.74,353.17,59.944,1462976103,"274151322000052","219011344069620",29.10,32.60,0,332.73,382.03,164.1,156.5,0.650,677800.9,677800.9,23784,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976108,494683.00
05/11/2016 10:15,2,5.760,ACTIVE,216.67,359.18,59.981,1462976103,"201051344000585","219011344069620",29.52,26.00,0,338.14,400.06,172.2,164.3,0.804,406570.9,406570.9,34943,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976109,494684.00
05/11/2016 10:15,2,5.795,ACTIVE,215.32,358.28,59.981,1462976103,"201051344001230","219011344069620",29.66,23.80,0,331.83,395.25,174.2,166.2,0.804,403901.0,403901.0,34739,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976110,494685.00
05/11/2016 10:15,2,5.738,ACTIVE,216.90,361.59,59.965,1462976103,"201051344000582","219011344069620",29.60,24.00,0,337.84,401.56,172.1,164.2,0.782,397418.2,397418.2,34913,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976111,494686.00
05/11/2016 10:15,2,5.855,ACTIVE,215.54,359.78,59.975,1462976103,"201051344000955","219011344069620",29.80,25.30,0,331.83,398.56,176.6,168.5,0.835,409436.6,409436.6,34845,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976112,494687.00
