ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 10:15,2,3.666,ACTIVE,213.51,431.02,59.970,1462976103,"274151322000094","219011344069620",40.04,32.60,0,404.87,459.87,148.8,141.7,0.575,546125.8,546125.8,24766,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976113,494688.00
05/11/2016 10:15,2,5.873,ACTIVE,218.26,364.29,59.970,1462976103,"201051344000579","219011344069620",29.98,23.80,0,337.54,404.87,178.3,170.2,0.840,410146.8,410146.8,10451,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976114,494689.00
05/11/2016 10:15,2,5.871,ACTIVE,215.32,357.68,59.981,1462976103,"201051344000890","219011344069620",29.42,24.80,0,333.63,399.76,174.9,166.9,0.795,406592.3,406592.3,34864,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976115,494690.00
05/11/2016 10:15,2,5.854,ACTIVE,216.00,360.99,59.975,1462976103,"201051344000438","219011344069620",29.68,25.00,0,338.44,400.96,175.9,167.9,0.826,408736.3,408736.3,34875,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976116,494691.00
05/11/2016 10:15,2,5.727,ACTIVE,215.77,358.88,59.959,1462976103,"201051344000417","219011344069620",29.56,25.80,0,337.24,397.96,171.4,163.5,0.818,401483.3,401483.3,35029,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976117,494692.00
05/11/2016 10:15,2,5.471,ACTIVE,213.29,363.69,59.975,1462976103,"274151322000083","219011344069620",29.00,32.80,0,332.43,380.82,160.7,153.2,0.645,671729.4,671729.4,23854,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976118,494693.00
05/11/2016 10:15,2,5.822,ACTIVE,214.19,364.59,59.965,1462976103,"274151322000076","219011344069620",29.92,33.30,0,335.44,386.23,176.2,168.2,0.698,715038.8,715038.8,23848,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976118,494694.00
05/11/2016 10:15,2,5.918,ACTIVE,216.90,363.09,59.965,1462976103,"201051344000868","219011344069620",29.28,23.50,0,337.54,401.26,175.5,167.5,0.800,395410.0,395410.0,30105,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976119,494695.00
05/11/2016 10:15,2,5.783,ACTIVE,213.29,355.28,59.970,1462976103,"274151322000095","219011344069620",29.54,32.80,0,332.13,384.43,173.2,165.2,0.650,707782.2,707782.2,23754,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976120,494696.00
05/11/2016 10:15,2,5.977,ACTIVE,218.26,365.19,59.970,1462976103,"201051344000988","219011344069620",29.12,24.50,0,336.64,404.27,176.2,168.1,0.813,392704.5,392704.5,30399,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976121,494697.00
05/11/2016 10:15,2,5.891,ACTIVE,216.45,359.78,59.944,1462976103,"201051344001025","219011344069620",29.24,26.50,0,337.84,400.06,174.4,166.4,0.791,406429.2,406429.2,34915,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976122,494698.00
05/11/2016 10:15,2,5.797,ACTIVE,218.26,363.69,59.991,1462976103,"201051344000458","219011344069620",29.80,25.80,0,337.84,401.56,174.9,166.9,0.862,403397.2,403397.2,30321,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976123,494699.00
05/11/2016 10:15,2,5.805,ACTIVE,218.48,364.89,59.986,1462976103,"201051344000853","219011344069620",29.76,24.30,0,338.44,404.87,174.8,166.8,0.826,401905.8,401905.8,29920,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976124,494700.00
05/11/2016 10:15,2,5.801,ACTIVE,215.54,360.38,60.018,1462976103,"201051344000685","219011344069620",29.74,23.80,0,336.34,398.56,174.7,166.7,0.849,408237.0,408237.0,34755,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976125,494701.00
05/11/2016 10:15,2,5.707,ACTIVE,216.45,360.99,59.981,1462976103,"201051344000917","219011344069620",29.82,26.00,0,337.24,399.76,172.3,164.4,0.813,405114.4,405114.4,34752,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976126,494702.00
05/11/2016 10:15,2,5.688,ACTIVE,215.54,360.08,59.991,1462976103,"201051344001145","219011344069620",30.04,23.30,0,334.54,399.46,173.0,165.0,0.804,410322.9,410322.9,34610,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976127,494703.00
05/11/2016 10:15,2,5.865,ACTIVE,216.67,363.09,59.986,1462976103,"201051344000651","219011344069620",29.44,26.30,0,338.14,400.66,174.8,166.8,0.778,402486.8,402486.8,34973,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976127,494704.00
05/11/2016 10:15,2,5.543,ACTIVE,213.51,363.99,59.991,1462976103,"274151322000088","219011344069620",27.83,31.30,0,333.03,379.92,156.2,148.8,0.592,649747.3,649747.3,23525,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976128,494705.00
05/11/2016 10:15,2,3.668,ACTIVE,214.41,437.33,59.965,1462976103,"274151322000068","219011344069620",39.80,33.50,0,404.87,459.27,147.6,140.5,0.561,545866.3,545866.3,24974,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976129,494706.00
05/11/2016 10:15,2,5.732,ACTIVE,216.45,359.78,59.975,1462976103,"201051344001135","219011344069620",29.82,25.80,0,338.14,400.06,173.1,165.2,0.804,398617.6,398617.6,34919,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976130,494707.00
05/11/2016 10:15,2,5.896,ACTIVE,216.45,361.59,59.975,1462976103,"201051344000594","219011344069620",30.02,24.50,0,336.94,403.07,179.2,171.0,0.818,406950.2,406950.2,30364,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976131,494708.00
05/11/2016 10:15,2,5.896,ACTIVE,216.67,360.69,59.975,1462976103,"201051344001203","219011344069620",29.60,25.80,0,338.44,402.16,176.6,168.5,0.831,405471.6,405471.6,34933,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976132,494709.00
05/11/2016 10:15,2,5.492,ACTIVE,213.51,371.81,59.981,1462976103,"274151322000054","219011344069620",28.21,32.60,0,332.13,381.12,156.8,149.5,0.610,663814.5,663814.5,23554,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976133,494710.00
05/11/2016 10:15,2,5.844,ACTIVE,217.13,362.79,59.991,1462976103,"201051344000867","219011344069620",29.66,25.50,0,337.84,401.56,175.6,167.5,0.809,394683.7,394683.7,30364,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976134,494711.00
05/11/2016 10:15,2,5.895,ACTIVE,216.67,359.48,59.986,1462976103,"201051344001093","219011344069620",29.50,25.00,0,337.54,401.26,176.1,168.1,0.800,404143.6,404143.6,34803,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976135,494712.00
05/11/2016 10:15,2,5.912,ACTIVE,217.58,363.39,60.012,1462976103,"201051344000900","219011344069620",29.52,25.00,0,336.94,401.26,176.8,168.7,0.818,410214.5,410214.5,29750,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976136,494713.00
05/11/2016 10:15,2,5.824,ACTIVE,217.58,363.09,59.981,1462976103,"201051344000648","219011344069620",29.54,24.80,0,337.54,401.56,174.3,166.3,0.800,402440.4,402440.4,30049,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976137,494714.00
05/11/2016 10:15,2,5.826,ACTIVE,218.03,363.99,59.986,1462976103,"201051344000569","219011344069620",29.54,24.80,0,337.24,400.66,174.3,166.3,0.813,411382.8,411382.8,29686,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976138,494715.00
05/11/2016 10:15,2,5.811,ACTIVE,218.03,364.89,59.986,1462976103,"201051344000983","219011344069620",29.68,24.50,0,336.34,400.66,174.6,166.6,0.822,403016.0,403016.0,30155,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976138,494716.00
05/11/2016 10:15,2,5.852,ACTIVE,218.26,364.29,59.981,1462976103,"201051344001158","219011344069620",29.58,23.80,0,336.64,401.56,175.3,167.3,0.822,397510.4,397510.4,30418,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976139,494717.00
05/11/2016 10:15,2,5.855,ACTIVE,218.03,364.89,59.975,1462976103,"201051344000576","219011344069620",29.38,25.00,0,337.84,401.86,174.2,166.3,0.800,404404.2,404404.2,29828,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976140,494718.00
05/11/2016 10:15,2,5.443,ACTIVE,213.74,367.60,59.986,1462976103,"274151322000087","219011344069620",28.03,41.80,0,333.33,380.82,154.6,147.2,0.583,637620.4,637620.4,23634,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462976141,494719.00
05/11/2016 10:30,2,5.973,ACTIVE,217.80,363.39,59.949,1462977003,"201051344000645","219011344069620",29.52,27.50,0,337.54,401.86,178.6,170.4,0.800,404114.3,404114.3,29970,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977004,494720.00
05/11/2016 10:30,2,5.592,ACTIVE,213.51,357.98,59.938,1462977003,"274151322000085","219011344069620",27.73,32.20,0,332.43,380.82,156.9,149.5,0.610,666046.8,666046.8,23564,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977005,494721.00
05/11/2016 10:30,2,6.000,ACTIVE,216.90,361.89,59.933,1462977003,"201051344000633","219011344069620",29.60,26.00,0,336.34,402.77,179.8,171.6,0.862,395068.1,395068.1,30440,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977006,494722.00
05/11/2016 10:30,2,5.967,ACTIVE,218.26,365.80,59.965,1462977003,"201051344000469","219011344069620",29.70,23.30,0,336.34,403.07,179.4,171.2,0.844,396438.1,396438.1,30378,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977007,494723.00
05/11/2016 10:30,2,5.846,ACTIVE,215.09,360.08,59.954,1462977003,"201051344000646","219011344069620",29.80,25.50,0,331.83,401.56,176.3,168.3,0.835,400228.1,400228.1,34940,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977008,494724.00
05/11/2016 10:30,2,5.686,ACTIVE,213.29,349.86,59.954,1462977003,"274151322000052","219011344069620",29.10,32.80,0,331.83,382.93,167.4,159.7,0.658,677839.5,677839.5,23785,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977009,494725.00
05/11/2016 10:30,2,5.885,ACTIVE,216.22,359.48,59.965,1462977003,"201051344000585","219011344069620",29.58,26.50,0,337.54,401.56,176.1,168.1,0.826,406611.5,406611.5,34944,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977010,494726.00
05/11/2016 10:30,2,5.893,ACTIVE,214.64,360.08,59.954,1462977003,"201051344001230","219011344069620",29.80,24.00,0,331.53,399.46,177.8,169.6,0.818,403941.9,403941.9,34740,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977011,494727.00
05/11/2016 10:30,2,5.836,ACTIVE,216.00,362.19,59.959,1462977003,"201051344000582","219011344069620",29.72,25.00,0,337.54,402.46,175.7,167.7,0.800,397458.7,397458.7,34914,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977012,494728.00
05/11/2016 10:30,2,5.941,ACTIVE,215.09,360.99,59.949,1462977003,"201051344000955","219011344069620",30.00,26.30,0,332.73,401.56,180.5,172.3,0.857,409478.1,409478.1,34846,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977012,494729.00
05/11/2016 10:30,2,3.789,ACTIVE,213.29,437.33,59.954,1462977003,"274151322000094","219011344069620",39.64,32.60,0,405.77,459.27,151.8,144.5,0.597,546160.7,546160.7,24767,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977013,494730.00
05/11/2016 10:30,2,5.928,ACTIVE,217.80,363.09,59.949,1462977003,"201051344000579","219011344069620",30.30,24.80,0,337.24,406.37,181.8,173.5,0.849,410188.8,410188.8,10452,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977014,494731.00
05/11/2016 10:30,2,5.973,ACTIVE,214.87,359.18,59.959,1462977003,"201051344000890","219011344069620",29.52,26.00,0,332.43,401.56,178.5,170.4,0.826,406633.5,406633.5,34865,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977015,494732.00
05/11/2016 10:30,2,5.848,ACTIVE,215.54,360.69,59.991,1462977003,"201051344000438","219011344069620",30.40,25.30,0,337.54,402.46,180.0,171.8,0.849,408777.7,408777.7,34876,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977016,494733.00
05/11/2016 10:30,2,5.852,ACTIVE,215.32,360.69,59.981,1462977003,"201051344000417","219011344069620",29.62,26.00,0,333.93,400.36,175.7,167.6,0.840,401523.7,401523.7,35030,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977017,494734.00
05/11/2016 10:30,2,5.566,ACTIVE,213.06,369.10,59.949,1462977003,"274151322000083","219011344069620",29.14,34.00,0,332.13,382.03,164.4,156.8,0.654,671767.2,671767.2,23855,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977018,494735.00
05/11/2016 10:30,2,5.980,ACTIVE,214.19,358.28,59.933,1462977003,"274151322000076","219011344069620",29.62,34.50,0,331.83,388.94,179.4,171.2,0.712,715080.2,715080.2,23849,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977019,494736.00
05/11/2016 10:30,2,6.002,ACTIVE,216.67,363.39,59.975,1462977003,"201051344000868","219011344069620",29.46,25.30,0,337.24,402.16,179.0,170.9,0.813,395451.3,395451.3,30106,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977020,494737.00
05/11/2016 10:30,2,5.850,ACTIVE,213.06,356.18,59.949,1462977003,"274151322000095","219011344069620",29.76,34.50,0,331.23,384.73,176.3,168.2,0.667,707822.8,707822.8,23755,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977021,494738.00
05/11/2016 10:30,2,6.119,ACTIVE,217.80,365.49,59.996,1462977003,"201051344000988","219011344069620",29.02,25.50,0,336.64,406.67,179.9,171.7,0.840,392746.0,392746.0,30400,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977022,494739.00
05/11/2016 10:30,2,5.986,ACTIVE,215.77,360.69,59.938,1462977003,"201051344001025","219011344069620",29.44,27.80,0,335.74,401.56,178.5,170.3,0.809,406470.4,406470.4,34916,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977022,494740.00
05/11/2016 10:30,2,5.951,ACTIVE,217.58,361.89,59.954,1462977003,"201051344000458","219011344069620",29.60,27.50,0,336.94,402.46,178.4,170.3,0.844,403438.5,403438.5,30322,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977023,494741.00
05/11/2016 10:30,2,5.965,ACTIVE,218.26,365.19,59.959,1462977003,"201051344000853","219011344069620",29.62,24.50,0,338.44,405.77,178.8,170.6,0.835,401947.1,401947.1,29921,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977024,494742.00
05/11/2016 10:30,2,5.916,ACTIVE,214.87,359.48,59.944,1462977003,"201051344000685","219011344069620",29.88,24.30,0,335.14,400.96,178.9,170.8,0.866,408278.1,408278.1,34756,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977025,494743.00
05/11/2016 10:30,2,5.863,ACTIVE,216.00,361.59,59.959,1462977003,"201051344000917","219011344069620",29.66,26.50,0,337.54,401.56,176.1,168.1,0.840,405155.0,405155.0,34753,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977026,494744.00
05/11/2016 10:30,2,5.846,ACTIVE,215.09,360.08,59.959,1462977003,"201051344001145","219011344069620",29.90,23.80,0,333.93,400.66,177.0,168.9,0.831,410363.6,410363.6,34611,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977027,494745.00
05/11/2016 10:30,2,5.980,ACTIVE,216.45,363.39,59.965,1462977003,"201051344000651","219011344069620",29.54,27.00,0,337.54,401.86,178.9,170.7,0.804,402528.0,402528.0,34974,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977028,494746.00
05/11/2016 10:30,2,5.602,ACTIVE,213.06,369.70,59.965,1462977003,"274151322000088","219011344069620",28.03,32.60,0,332.43,380.82,158.9,151.5,0.605,649783.9,649783.9,23526,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977029,494747.00
05/11/2016 10:30,2,3.844,ACTIVE,214.19,421.70,59.933,1462977003,"274151322000068","219011344069620",39.24,33.50,0,400.06,462.88,151.7,144.5,0.575,545901.1,545901.1,24975,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977030,494748.00
05/11/2016 10:30,2,5.865,ACTIVE,216.00,360.08,59.954,1462977003,"201051344001135","219011344069620",29.80,26.50,0,337.54,401.26,177.0,168.9,0.826,398658.3,398658.3,34920,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977031,494749.00
05/11/2016 10:30,2,6.033,ACTIVE,216.00,363.39,59.949,1462977003,"201051344000594","219011344069620",29.96,25.00,0,337.24,404.27,182.9,174.7,0.835,406992.4,406992.4,30365,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977032,494750.00
05/11/2016 10:30,2,5.957,ACTIVE,216.22,362.49,59.965,1462977003,"201051344001203","219011344069620",29.86,27.00,0,338.14,403.07,180.1,171.9,0.844,405513.1,405513.1,34934,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977033,494751.00
05/11/2016 10:30,2,5.617,ACTIVE,213.29,353.17,59.959,1462977003,"274151322000054","219011344069620",28.11,33.80,0,332.13,382.03,159.9,152.4,0.619,663851.2,663851.2,23555,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977034,494752.00
05/11/2016 10:30,2,5.984,ACTIVE,216.90,361.89,59.954,1462977003,"201051344000867","219011344069620",29.60,26.80,0,337.24,402.16,179.2,171.1,0.822,394725.1,394725.1,30365,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977035,494753.00
05/11/2016 10:30,2,5.877,ACTIVE,216.00,359.78,59.949,1462977003,"201051344001093","219011344069620",30.20,26.00,0,337.84,402.77,179.7,171.5,0.818,404185.0,404185.0,34804,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977035,494754.00
05/11/2016 10:30,2,5.996,ACTIVE,217.35,362.49,59.970,1462977003,"201051344000900","219011344069620",29.70,25.80,0,336.34,402.77,180.3,172.1,0.826,410256.1,410256.1,29751,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977036,494755.00
05/11/2016 10:30,2,5.926,ACTIVE,217.35,362.79,59.959,1462977003,"201051344000648","219011344069620",29.62,26.00,0,337.54,402.46,177.6,169.5,0.822,402481.5,402481.5,30050,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977038,494756.00
05/11/2016 10:30,2,5.955,ACTIVE,217.80,364.89,59.965,1462977003,"201051344000569","219011344069620",29.52,25.80,0,336.34,402.77,178.0,169.9,0.835,411423.9,411423.9,29687,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977039,494757.00
05/11/2016 10:30,2,5.924,ACTIVE,218.03,365.49,59.965,1462977003,"201051344000983","219011344069620",29.74,25.50,0,336.34,402.16,178.3,170.2,0.840,403057.2,403057.2,30156,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977039,494758.00
05/11/2016 10:30,2,6.037,ACTIVE,218.03,363.99,59.959,1462977003,"201051344001158","219011344069620",29.36,24.30,0,336.64,402.46,179.5,171.3,0.857,397551.7,397551.7,30419,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977040,494759.00
05/11/2016 10:30,2,5.879,ACTIVE,217.80,364.29,59.959,1462977003,"201051344000576","219011344069620",29.80,25.30,0,336.94,405.47,177.4,169.3,0.818,404445.3,404445.3,29829,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977041,494760.00
05/11/2016 10:30,2,5.533,ACTIVE,213.29,353.17,59.949,1462977003,"274151322000087","219011344069620",28.15,42.80,0,329.73,384.43,157.7,150.2,0.597,637656.6,637656.6,23635,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977042,494761.00
05/11/2016 10:45,2,6.432,ACTIVE,218.26,365.49,60.007,1462977903,"201051344000645","219011344069620",29.04,29.00,0,336.94,409.08,189.1,180.6,0.853,404158.1,404158.1,29971,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977904,494762.00
05/11/2016 10:45,2,5.965,ACTIVE,213.74,358.28,59.996,1462977903,"274151322000085","219011344069620",27.49,34.00,0,332.13,382.93,166.0,158.3,0.641,666085.3,666085.3,23565,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977905,494763.00
05/11/2016 10:45,2,6.312,ACTIVE,217.13,364.89,60.012,1462977903,"201051344000633","219011344069620",29.80,27.30,0,336.04,405.47,190.5,181.9,0.910,395112.2,395112.2,30441,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977906,494764.00
05/11/2016 10:45,2,6.438,ACTIVE,218.71,366.70,59.965,1462977903,"201051344000469","219011344069620",29.14,24.80,0,336.94,410.28,190.1,181.5,0.888,396482.1,396482.1,30379,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977907,494765.00
05/11/2016 10:45,2,6.324,ACTIVE,215.54,360.99,60.007,1462977903,"201051344000646","219011344069620",29.26,26.00,0,336.34,404.87,187.4,179.0,0.879,400271.5,400271.5,34941,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977908,494766.00
05/11/2016 10:45,2,6.029,ACTIVE,213.51,357.98,59.986,1462977903,"274151322000052","219011344069620",29.14,34.80,0,331.83,385.93,177.8,169.7,0.698,677880.7,677880.7,23786,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977909,494767.00
05/11/2016 10:45,2,6.266,ACTIVE,216.67,360.69,59.981,1462977903,"201051344000585","219011344069620",29.58,27.50,0,337.24,405.17,187.6,179.2,0.875,406654.8,406654.8,34945,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977910,494768.00
05/11/2016 10:45,2,6.273,ACTIVE,215.32,360.38,59.986,1462977903,"201051344001230","219011344069620",29.64,25.50,0,331.53,402.77,188.3,179.8,0.866,403985.5,403985.5,34741,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977911,494769.00
05/11/2016 10:45,2,6.240,ACTIVE,216.90,362.49,60.007,1462977903,"201051344000582","219011344069620",29.48,26.80,0,337.24,406.07,186.3,177.9,0.835,397501.8,397501.8,34915,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977912,494770.00
05/11/2016 10:45,2,6.332,ACTIVE,215.77,360.69,60.002,1462977903,"201051344000955","219011344069620",29.86,27.80,0,333.63,405.17,191.4,182.8,0.902,409522.5,409522.5,34847,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977913,494771.00
05/11/2016 10:45,2,3.918,ACTIVE,213.74,446.35,59.996,1462977903,"274151322000094","219011344069620",40.59,34.00,0,405.77,463.48,160.5,153.0,0.628,546197.9,546197.9,24768,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977914,494772.00
05/11/2016 10:45,2,6.342,ACTIVE,218.48,366.70,60.034,1462977903,"201051344000579","219011344069620",30.16,26.00,0,337.54,410.58,193.7,185.1,0.906,410233.5,410233.5,10453,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977914,494773.00
05/11/2016 10:45,2,6.373,ACTIVE,215.54,360.69,59.970,1462977903,"201051344000890","219011344069620",29.36,26.30,0,332.73,404.27,189.4,180.9,0.866,406677.4,406677.4,34866,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977915,494774.00
05/11/2016 10:45,2,6.367,ACTIVE,216.22,361.89,60.018,1462977903,"201051344000438","219011344069620",29.62,26.30,0,337.54,407.57,191.0,182.4,0.902,408821.9,408821.9,34877,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977916,494775.00
05/11/2016 10:45,2,6.234,ACTIVE,216.00,361.59,59.959,1462977903,"201051344000417","219011344069620",29.52,27.00,0,337.24,404.57,186.3,177.9,0.888,401566.8,401566.8,35031,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977917,494776.00
05/11/2016 10:45,2,5.943,ACTIVE,213.06,372.11,59.991,1462977903,"274151322000083","219011344069620",29.12,35.80,0,331.53,385.33,175.1,167.1,0.689,671807.6,671807.6,23856,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977918,494777.00
05/11/2016 10:45,2,6.371,ACTIVE,213.96,375.41,59.996,1462977903,"274151322000076","219011344069620",29.46,35.80,0,333.63,391.94,190.0,181.5,0.756,715124.2,715124.2,23850,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977919,494778.00
05/11/2016 10:45,2,6.357,ACTIVE,216.90,363.09,59.986,1462977903,"201051344000868","219011344069620",29.42,26.30,0,335.74,405.47,189.4,180.9,0.862,395495.2,395495.2,30107,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977920,494779.00
05/11/2016 10:45,2,6.264,ACTIVE,213.29,351.67,59.991,1462977903,"274151322000095","219011344069620",29.52,36.00,0,330.63,387.44,187.1,178.6,0.716,707866.1,707866.1,23756,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977921,494780.00
05/11/2016 10:45,2,6.398,ACTIVE,218.48,365.80,59.965,1462977903,"201051344000988","219011344069620",29.38,25.80,0,336.94,410.88,190.4,181.9,0.888,392790.2,392790.2,30401,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977922,494781.00
05/11/2016 10:45,2,6.385,ACTIVE,216.45,363.69,60.002,1462977903,"201051344001025","219011344069620",29.30,28.80,0,337.54,405.77,189.5,181.0,0.844,406514.2,406514.2,34917,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977923,494782.00
05/11/2016 10:45,2,6.314,ACTIVE,218.26,364.89,59.970,1462977903,"201051344000458","219011344069620",29.68,28.00,0,336.94,408.78,189.9,181.3,0.910,403482.3,403482.3,30323,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977924,494783.00
05/11/2016 10:45,2,6.400,ACTIVE,218.93,366.70,59.991,1462977903,"201051344000853","219011344069620",29.22,25.30,0,342.65,409.98,189.3,180.8,0.884,401990.9,401990.9,29922,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977925,494784.00
05/11/2016 10:45,2,6.305,ACTIVE,215.77,361.59,59.996,1462977903,"201051344000685","219011344069620",29.78,26.00,0,336.94,404.87,190.0,181.5,0.915,408322.1,408322.1,34757,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977925,494785.00
05/11/2016 10:45,2,6.219,ACTIVE,216.67,361.29,59.970,1462977903,"201051344000917","219011344069620",29.74,27.80,0,336.94,405.17,187.2,178.8,0.884,405198.3,405198.3,34754,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977926,494786.00
05/11/2016 10:45,2,6.260,ACTIVE,215.77,361.89,60.007,1462977903,"201051344001145","219011344069620",29.68,25.00,0,337.84,404.87,188.2,179.7,0.866,410407.2,410407.2,34612,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977927,494787.00
05/11/2016 10:45,2,6.316,ACTIVE,217.13,363.69,59.991,1462977903,"201051344000651","219011344069620",29.64,28.50,0,337.24,405.17,189.6,181.1,0.871,402571.9,402571.9,34975,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977928,494788.00
05/11/2016 10:45,2,6.016,ACTIVE,213.06,366.70,59.981,1462977903,"274151322000088","219011344069620",27.67,33.50,0,331.53,383.83,168.3,160.6,0.641,649822.9,649822.9,23527,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977929,494789.00
05/11/2016 10:45,2,4.033,ACTIVE,214.19,423.81,59.975,1462977903,"274151322000068","219011344069620",39.68,35.60,0,403.67,461.08,161.0,153.4,0.614,545938.3,545938.3,24976,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977930,494790.00
05/11/2016 10:45,2,6.383,ACTIVE,216.67,362.49,59.996,1462977903,"201051344001135","219011344069620",29.00,27.50,0,337.84,405.77,187.5,179.1,0.866,398701.8,398701.8,34921,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977931,494791.00
05/11/2016 10:45,2,6.400,ACTIVE,216.45,365.49,59.986,1462977903,"201051344000594","219011344069620",29.98,26.00,0,336.64,407.57,194.3,185.6,0.893,407037.4,407037.4,30366,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977932,494792.00
05/11/2016 10:45,2,6.373,ACTIVE,216.90,363.69,59.938,1462977903,"201051344001203","219011344069620",29.62,28.50,0,337.24,406.37,191.1,182.5,0.884,405557.4,405557.4,34935,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977933,494793.00
05/11/2016 10:45,2,5.973,ACTIVE,213.74,370.00,59.991,1462977903,"274151322000054","219011344069620",27.89,35.40,0,331.23,384.43,168.8,161.0,0.650,663890.3,663890.3,23556,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977934,494794.00
05/11/2016 10:45,2,6.387,ACTIVE,217.13,362.79,59.975,1462977903,"201051344000867","219011344069620",29.36,27.80,0,336.04,404.87,189.9,181.3,0.871,394769.0,394769.0,30366,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977935,494795.00
05/11/2016 10:45,2,6.328,ACTIVE,216.45,362.79,60.007,1462977903,"201051344001093","219011344069620",29.62,27.00,0,337.54,405.47,189.8,181.3,0.884,404229.1,404229.1,34805,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977935,494796.00
05/11/2016 10:45,2,6.422,ACTIVE,217.80,365.80,59.986,1462977903,"201051344000900","219011344069620",29.40,27.30,0,336.34,410.28,191.3,182.7,0.879,410300.4,410300.4,29752,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977936,494797.00
05/11/2016 10:45,2,6.289,ACTIVE,217.80,363.39,59.981,1462977903,"201051344000648","219011344069620",29.64,26.80,0,336.64,409.08,188.7,180.2,0.866,402525.0,402525.0,30051,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977937,494798.00
05/11/2016 10:45,2,6.348,ACTIVE,218.03,366.10,59.996,1462977903,"201051344000569","219011344069620",29.36,26.00,0,336.64,408.18,188.8,180.3,0.879,411467.6,411467.6,29688,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977938,494799.00
05/11/2016 10:45,2,6.340,ACTIVE,218.26,364.59,59.986,1462977903,"201051344000983","219011344069620",29.50,26.50,0,335.44,408.18,189.3,180.8,0.893,403101.0,403101.0,30157,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977939,494800.00
05/11/2016 10:45,2,6.367,ACTIVE,218.48,366.70,59.975,1462977903,"201051344001158","219011344069620",29.46,25.50,0,337.24,409.68,189.8,181.3,0.879,397595.7,397595.7,30420,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977940,494801.00
05/11/2016 10:45,2,6.371,ACTIVE,218.26,364.59,59.954,1462977903,"201051344000576","219011344069620",29.16,27.00,0,337.24,409.68,188.3,179.8,0.871,404488.9,404488.9,29830,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977941,494802.00
05/11/2016 10:45,2,5.906,ACTIVE,213.51,364.89,59.981,1462977903,"274151322000087","219011344069620",27.87,42.80,0,330.93,384.43,166.8,159.0,0.628,637695.2,637695.2,23636,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462977942,494803.00
05/11/2016 11:00,2,6.955,ACTIVE,218.93,367.60,59.975,1462978803,"201051344000645","219011344069620",28.82,29.80,0,337.24,413.29,203.2,194.2,0.915,404204.8,404204.8,29972,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978804,494804.00
05/11/2016 11:00,2,6.428,ACTIVE,213.96,370.90,59.975,1462978803,"274151322000085","219011344069620",27.17,35.20,0,332.13,385.93,176.8,168.7,0.685,666126.0,666126.0,23566,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978805,494805.00
05/11/2016 11:00,2,6.920,ACTIVE,217.80,367.30,59.907,1462978803,"201051344000633","219011344069620",29.22,28.30,0,335.14,409.98,204.7,195.7,0.972,395159.3,395159.3,30442,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978806,494806.00
05/11/2016 11:00,2,6.934,ACTIVE,219.61,369.40,59.917,1462978803,"201051344000469","219011344069620",29.04,25.30,0,336.04,415.09,204.0,194.9,0.955,396529.0,396529.0,30380,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978807,494807.00
05/11/2016 11:00,2,6.732,ACTIVE,216.45,363.69,59.933,1462978803,"201051344000646","219011344069620",29.50,27.30,0,336.94,409.68,201.0,192.1,0.950,400317.7,400317.7,34942,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978807,494808.00
05/11/2016 11:00,2,6.543,ACTIVE,214.19,363.09,59.970,1462978803,"274151322000052","219011344069620",28.77,36.00,0,331.23,393.45,190.4,181.8,0.742,677924.5,677924.5,23787,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978808,494809.00
05/11/2016 11:00,2,6.771,ACTIVE,217.80,365.80,59.981,1462978803,"201051344000585","219011344069620",29.32,28.50,0,336.64,408.18,201.0,192.0,0.946,406701.1,406701.1,34946,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978809,494810.00
05/11/2016 11:00,2,6.830,ACTIVE,216.22,361.89,60.002,1462978803,"201051344001230","219011344069620",29.14,26.50,0,330.63,408.78,201.7,192.7,0.928,404032.0,404032.0,34742,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978810,494811.00
05/11/2016 11:00,2,6.723,ACTIVE,217.80,366.10,59.986,1462978803,"201051344000582","219011344069620",29.44,27.50,0,335.74,409.98,200.6,191.7,0.910,397547.9,397547.9,34916,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978811,494812.00
05/11/2016 11:00,2,6.844,ACTIVE,216.45,362.49,59.996,1462978803,"201051344000955","219011344069620",29.54,28.50,0,337.54,409.68,204.7,195.7,0.968,409569.7,409569.7,34848,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978812,494813.00
05/11/2016 11:00,2,4.289,ACTIVE,214.19,435.23,59.970,1462978803,"274151322000094","219011344069620",39.94,35.80,0,401.26,463.18,173.4,165.5,0.681,546237.7,546237.7,24769,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978813,494814.00
05/11/2016 11:00,2,6.855,ACTIVE,219.61,370.00,59.944,1462978803,"201051344000579","219011344069620",29.90,26.30,0,337.54,415.09,207.6,198.5,0.972,410281.2,410281.2,10454,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978814,494815.00
05/11/2016 11:00,2,6.809,ACTIVE,216.22,361.59,59.996,1462978803,"201051344000890","219011344069620",29.42,28.30,0,336.94,409.68,202.7,193.7,0.932,406724.1,406724.1,34867,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978815,494816.00
05/11/2016 11:00,2,6.811,ACTIVE,216.90,363.09,59.986,1462978803,"201051344000438","219011344069620",29.58,28.00,0,336.64,410.58,204.0,195.0,0.972,408869.0,408869.0,34878,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978816,494817.00
05/11/2016 11:00,2,6.805,ACTIVE,216.67,361.89,59.975,1462978803,"201051344000417","219011344069620",28.94,28.00,0,336.94,408.48,199.4,190.6,0.941,401612.7,401612.7,35032,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978817,494818.00
05/11/2016 11:00,2,6.428,ACTIVE,213.74,369.70,59.954,1462978803,"274151322000083","219011344069620",28.84,38.20,0,330.33,391.94,187.6,179.2,0.747,671850.7,671850.7,23857,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978818,494819.00
05/11/2016 11:00,2,6.816,ACTIVE,214.87,378.72,59.933,1462978803,"274151322000076","219011344069620",29.50,37.30,0,337.84,396.15,203.6,194.5,0.809,715171.1,715171.1,23851,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978818,494820.00
05/11/2016 11:00,2,6.984,ACTIVE,217.80,365.19,59.975,1462978803,"201051344000868","219011344069620",28.77,26.80,0,335.74,409.38,203.6,194.5,0.919,395542.1,395542.1,30108,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978819,494821.00
05/11/2016 11:00,2,6.766,ACTIVE,213.96,371.81,59.965,1462978803,"274151322000095","219011344069620",29.32,38.20,0,330.63,391.04,200.7,191.8,0.756,707912.3,707912.3,23757,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978820,494822.00
05/11/2016 11:00,2,6.992,ACTIVE,219.39,369.70,59.965,1462978803,"201051344000988","219011344069620",28.86,27.80,0,336.94,414.79,204.3,195.3,0.955,392837.2,392837.2,30402,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978821,494823.00
05/11/2016 11:00,2,6.832,ACTIVE,216.90,364.29,59.981,1462978803,"201051344001025","219011344069620",29.34,29.50,0,336.94,409.68,203.0,194.0,0.924,406561.0,406561.0,34918,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978822,494824.00
05/11/2016 11:00,2,6.873,ACTIVE,219.39,367.60,59.933,1462978803,"201051344000458","219011344069620",29.30,29.00,0,337.24,414.19,203.9,194.9,0.968,403529.2,403529.2,30324,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978823,494825.00
05/11/2016 11:00,2,6.914,ACTIVE,219.84,368.20,59.917,1462978803,"201051344000853","219011344069620",29.06,27.30,0,342.65,414.79,203.5,194.5,0.946,402037.7,402037.7,29923,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978824,494826.00
05/11/2016 11:00,2,6.850,ACTIVE,216.00,362.79,59.901,1462978803,"201051344000685","219011344069620",29.42,27.00,0,337.24,409.68,204.0,194.9,0.972,408369.1,408369.1,34758,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978825,494827.00
05/11/2016 11:00,2,6.762,ACTIVE,217.35,365.80,59.975,1462978803,"201051344000917","219011344069620",29.32,29.00,0,336.64,408.18,200.7,191.8,0.941,405244.5,405244.5,34755,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978826,494828.00
05/11/2016 11:00,2,6.799,ACTIVE,216.22,363.39,59.981,1462978803,"201051344001145","219011344069620",29.32,25.80,0,337.54,410.58,201.9,192.9,0.932,410453.6,410453.6,34613,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978827,494829.00
