ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 11:00,2,6.938,ACTIVE,217.80,364.89,59.896,1462978803,"201051344000651","219011344069620",28.92,29.80,0,336.34,409.08,203.2,194.2,0.928,402618.7,402618.7,34976,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978828,494830.00
05/11/2016 11:00,2,6.488,ACTIVE,213.96,370.60,59.944,1462978803,"274151322000088","219011344069620",27.33,35.00,0,331.53,388.94,179.5,171.4,0.685,649864.3,649864.3,23528,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978829,494831.00
05/11/2016 11:00,2,4.361,ACTIVE,214.87,441.84,59.938,1462978803,"274151322000068","219011344069620",39.54,37.30,0,403.97,462.28,174.2,166.2,0.667,545978.2,545978.2,24977,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978829,494832.00
05/11/2016 11:00,2,6.795,ACTIVE,217.13,363.09,59.933,1462978803,"201051344001135","219011344069620",29.24,28.80,0,337.24,409.38,201.2,192.2,0.924,398748.1,398748.1,34922,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978830,494833.00
05/11/2016 11:00,2,6.939,ACTIVE,217.35,367.30,59.965,1462978803,"201051344000594","219011344069620",29.68,27.00,0,335.44,412.08,208.5,199.3,0.959,407085.4,407085.4,30367,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978831,494834.00
05/11/2016 11:00,2,6.893,ACTIVE,217.58,367.00,59.975,1462978803,"201051344001203","219011344069620",29.34,29.30,0,336.94,409.68,204.7,195.7,0.959,405604.5,405604.5,34936,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978832,494835.00
05/11/2016 11:00,2,6.506,ACTIVE,213.96,373.91,59.938,1462978803,"274151322000054","219011344069620",27.37,37.50,0,331.53,391.04,180.1,171.9,0.698,663931.9,663931.9,23557,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978833,494836.00
05/11/2016 11:00,2,6.895,ACTIVE,218.03,365.80,59.981,1462978803,"201051344000867","219011344069620",29.16,29.80,0,336.04,408.78,203.6,194.6,0.928,394815.9,394815.9,30367,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978834,494837.00
05/11/2016 11:00,2,6.865,ACTIVE,217.35,362.19,59.933,1462978803,"201051344001093","219011344069620",29.20,27.80,0,336.04,409.68,203.0,194.0,0.902,404275.9,404275.9,34806,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978835,494838.00
05/11/2016 11:00,2,6.938,ACTIVE,218.71,368.20,59.917,1462978803,"201051344000900","219011344069620",29.22,28.00,0,335.14,414.79,205.3,196.2,0.928,410347.7,410347.7,29753,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978836,494839.00
05/11/2016 11:00,2,6.820,ACTIVE,218.48,365.49,59.944,1462978803,"201051344000648","219011344069620",29.28,28.50,0,336.94,414.79,202.2,193.3,0.928,402571.6,402571.6,30052,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978837,494840.00
05/11/2016 11:00,2,6.898,ACTIVE,218.93,366.70,59.975,1462978803,"201051344000569","219011344069620",28.96,27.30,0,336.34,413.59,202.2,193.2,0.924,411514.2,411514.2,29689,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978838,494841.00
05/11/2016 11:00,2,6.879,ACTIVE,219.16,368.80,59.981,1462978803,"201051344000983","219011344069620",29.12,27.80,0,336.34,414.79,202.9,193.9,0.941,403147.8,403147.8,30158,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978839,494842.00
05/11/2016 11:00,2,6.920,ACTIVE,219.39,367.60,59.975,1462978803,"201051344001158","219011344069620",29.02,27.00,0,336.34,415.09,203.5,194.5,0.937,397642.6,397642.6,30421,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978839,494843.00
05/11/2016 11:00,2,6.844,ACTIVE,219.16,369.70,59.944,1462978803,"201051344000576","219011344069620",29.12,28.30,0,337.24,414.49,201.9,193.0,0.919,404535.4,404535.4,29831,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978840,494844.00
05/11/2016 11:00,2,6.412,ACTIVE,214.19,362.49,59.965,1462978803,"274151322000087","219011344069620",27.43,44.00,0,332.13,388.64,178.1,170.0,0.685,637736.3,637736.3,23637,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462978841,494845.00
05/11/2016 11:15,2,8.576,ACTIVE,220.06,372.41,60.002,1462979704,"201051344000645","219011344069620",28.29,31.80,0,340.25,428.01,245.7,235.3,1.123,404257.0,404257.0,29973,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979705,494846.00
05/11/2016 11:15,2,7.715,ACTIVE,214.19,366.40,59.986,1462979704,"274151322000085","219011344069620",26.32,38.40,0,337.24,400.06,205.5,196.4,0.787,666171.3,666171.3,23567,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979706,494847.00
05/11/2016 11:15,2,8.770,ACTIVE,219.16,374.51,59.949,1462979704,"201051344000633","219011344069620",28.49,29.50,0,336.94,428.01,252.9,242.2,1.153,395211.9,395211.9,30443,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979706,494848.00
05/11/2016 11:15,2,8.768,ACTIVE,221.19,373.01,60.007,1462979704,"201051344000469","219011344069620",28.61,27.80,0,339.95,428.01,253.7,242.9,1.184,396581.5,396581.5,30381,0,0,0,L,1122011218,0,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979707,494849.00
05/11/2016 11:15,2,8.623,ACTIVE,217.58,370.30,59.959,1462979704,"201051344000646","219011344069620",28.59,29.80,0,333.93,423.81,249.6,239.0,1.158,400369.5,400369.5,34943,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979708,494850.00
05/11/2016 11:15,2,8.156,ACTIVE,214.41,357.98,59.975,1462979704,"274151322000052","219011344069620",28.49,40.20,0,333.63,403.97,235.1,225.0,0.928,677973.4,677973.4,23788,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979709,494851.00
05/11/2016 11:15,2,8.523,ACTIVE,218.93,370.90,60.002,1462979704,"201051344000585","219011344069620",28.90,30.80,0,334.84,426.81,249.3,238.7,1.149,406752.9,406752.9,34947,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979710,494852.00
05/11/2016 11:15,2,8.586,ACTIVE,216.67,365.49,59.938,1462979704,"201051344001230","219011344069620",29.00,27.00,0,335.14,422.90,252.1,241.4,1.158,404084.0,404084.0,34743,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979711,494853.00
05/11/2016 11:15,2,8.623,ACTIVE,218.71,371.51,60.018,1462979704,"201051344000582","219011344069620",28.80,29.50,0,333.93,428.01,251.4,240.8,1.136,397599.6,397599.6,34917,0,0,0,L,1122011218,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979712,494854.00
05/11/2016 11:15,2,8.537,ACTIVE,217.35,370.60,59.970,1462979704,"201051344000955","219011344069620",29.42,31.00,0,335.14,423.81,254.3,243.5,1.229,409622.3,409622.3,34849,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979713,494855.00
05/11/2016 11:15,2,5.598,ACTIVE,214.64,438.83,59.975,1462979704,"274151322000094","219011344069620",38.70,37.80,0,403.07,465.58,218.7,209.1,0.853,546282.6,546282.6,24770,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979714,494856.00
05/11/2016 11:15,2,8.195,ACTIVE,221.19,375.71,59.996,1462979704,"201051344000579","219011344069620",30.67,28.30,0,340.55,427.71,254.5,243.7,1.193,410334.7,410334.7,10455,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979715,494857.00
05/11/2016 11:15,2,8.805,ACTIVE,217.35,367.00,59.944,1462979704,"201051344000890","219011344069620",28.43,29.30,0,335.14,423.20,253.5,242.7,1.140,406776.4,406776.4,34868,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979715,494858.00
05/11/2016 11:15,2,8.586,ACTIVE,217.80,369.40,60.018,1462979704,"201051344000438","219011344069620",29.28,30.30,0,334.84,427.71,254.2,243.4,1.171,408921.5,408921.5,34879,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979716,494859.00
05/11/2016 11:15,2,8.658,ACTIVE,217.58,370.30,59.944,1462979704,"201051344000417","219011344069620",28.47,31.00,0,335.14,421.70,249.5,238.9,1.180,401664.1,401664.1,35033,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979717,494860.00
05/11/2016 11:15,2,8.225,ACTIVE,214.41,382.63,59.975,1462979704,"274151322000083","219011344069620",28.11,41.50,0,330.93,403.37,234.0,223.9,0.928,671899.0,671899.0,23858,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979718,494861.00
05/11/2016 11:15,2,8.646,ACTIVE,215.32,364.89,59.970,1462979704,"274151322000076","219011344069620",29.06,40.80,0,335.74,407.27,254.6,243.8,1.003,715223.6,715223.6,23852,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979719,494862.00
05/11/2016 11:15,2,8.646,ACTIVE,219.39,372.41,59.938,1462979704,"201051344000868","219011344069620",29.06,29.30,0,335.44,428.31,254.5,243.7,1.140,395594.5,395594.5,30109,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979720,494863.00
05/11/2016 11:15,2,8.738,ACTIVE,213.96,358.58,59.975,1462979704,"274151322000095","219011344069620",28.63,41.00,0,329.73,407.57,252.9,242.2,0.950,707964.2,707964.2,23758,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979721,494864.00
05/11/2016 11:15,2,8.578,ACTIVE,220.97,376.01,60.007,1462979704,"201051344000988","219011344069620",29.26,29.00,0,338.74,428.01,254.2,243.4,1.167,392889.9,392889.9,30403,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979722,494865.00
05/11/2016 11:15,2,8.615,ACTIVE,218.48,369.10,60.002,1462979704,"201051344001025","219011344069620",29.16,31.50,0,333.93,427.71,254.2,243.4,1.140,406613.4,406613.4,34919,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979723,494866.00
05/11/2016 11:15,2,8.393,ACTIVE,220.97,374.51,59.938,1462979704,"201051344000458","219011344069620",29.96,31.80,0,341.15,428.61,254.3,243.6,1.193,403581.9,403581.9,30325,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979724,494867.00
05/11/2016 11:15,2,8.543,ACTIVE,221.64,374.51,59.944,1462979704,"201051344000853","219011344069620",29.44,28.80,0,340.25,431.02,255.0,244.2,1.176,402090.3,402090.3,29924,0,0,0,L,1122011218,0,126.07,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979725,494868.00
05/11/2016 11:15,2,8.592,ACTIVE,217.13,367.30,60.012,1462979704,"201051344000685","219011344069620",29.24,28.00,0,333.63,422.60,254.2,243.5,1.211,408421.8,408421.8,34759,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979726,494869.00
05/11/2016 11:15,2,8.678,ACTIVE,218.48,370.60,60.007,1462979704,"201051344000917","219011344069620",28.59,31.00,0,334.54,427.11,251.2,240.5,1.171,405296.4,405296.4,34756,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979727,494870.00
05/11/2016 11:15,2,8.572,ACTIVE,217.13,367.00,59.975,1462979704,"201051344001145","219011344069620",29.08,28.50,0,334.24,423.50,252.5,241.8,1.189,410506.0,410506.0,34614,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979728,494871.00
05/11/2016 11:15,2,8.658,ACTIVE,218.93,370.30,60.002,1462979704,"201051344000651","219011344069620",28.51,32.20,0,334.54,427.71,250.0,239.4,1.127,402671.2,402671.2,34977,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979728,494872.00
05/11/2016 11:15,2,7.658,ACTIVE,214.41,379.92,59.986,1462979704,"274151322000088","219011344069620",26.54,38.20,0,333.63,400.96,205.6,196.5,0.778,649910.4,649910.4,23529,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979729,494873.00
05/11/2016 11:15,2,5.010,ACTIVE,215.32,419.60,59.959,1462979704,"274151322000068","219011344069620",38.61,39.50,0,397.05,468.89,195.7,187.0,0.760,546023.1,546023.1,24978,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979730,494874.00
05/11/2016 11:15,2,8.430,ACTIVE,218.26,371.21,59.986,1462979704,"201051344001135","219011344069620",28.47,31.30,0,334.54,426.21,242.9,232.5,1.114,398800.2,398800.2,34923,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979731,494875.00
05/11/2016 11:15,2,8.139,ACTIVE,218.48,369.70,59.970,1462979704,"201051344000594","219011344069620",30.89,29.50,0,332.73,427.11,254.3,243.5,1.167,407139.3,407139.3,30368,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979732,494876.00
05/11/2016 11:15,2,8.432,ACTIVE,218.71,372.41,59.996,1462979704,"201051344001203","219011344069620",29.82,31.00,0,334.54,427.11,254.7,243.9,1.171,405657.5,405657.5,34937,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979733,494877.00
05/11/2016 11:15,2,8.326,ACTIVE,215.09,375.41,59.975,1462979704,"274151322000054","219011344069620",26.80,40.20,0,336.64,402.77,225.7,216.0,0.862,663978.3,663978.3,23558,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979734,494878.00
05/11/2016 11:15,2,8.355,ACTIVE,219.61,370.00,59.970,1462979704,"201051344000867","219011344069620",30.06,31.80,0,335.74,428.61,254.7,243.9,1.153,394868.6,394868.6,30368,0,0,0,L,1122011218,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979735,494879.00
05/11/2016 11:15,2,8.430,ACTIVE,218.71,370.90,59.922,1462979704,"201051344001093","219011344069620",29.46,30.00,0,334.54,427.71,251.3,240.6,1.127,404328.4,404328.4,34807,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979736,494880.00
05/11/2016 11:15,2,8.139,ACTIVE,220.29,372.11,59.970,1462979704,"201051344000900","219011344069620",29.58,30.00,0,336.94,428.31,243.3,232.9,1.087,410400.9,410400.9,29754,0,0,0,L,1122011218,0,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979737,494881.00
05/11/2016 11:15,2,7.520,ACTIVE,219.39,370.90,59.954,1462979704,"201051344000648","219011344069620",28.86,30.30,0,338.14,429.52,219.6,210.0,1.003,402624.1,402624.1,30053,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979738,494882.00
05/11/2016 11:15,2,7.215,ACTIVE,219.16,367.90,59.965,1462979704,"201051344000569","219011344069620",28.67,30.30,0,339.65,429.82,209.3,200.1,0.959,411566.6,411566.6,29690,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979739,494883.00
05/11/2016 11:15,2,6.699,ACTIVE,218.93,368.20,59.944,1462979704,"201051344000983","219011344069620",28.90,30.30,0,338.14,428.31,195.9,187.1,0.915,403200.3,403200.3,30159,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979740,494884.00
05/11/2016 11:15,2,6.176,ACTIVE,218.48,364.29,59.975,1462979704,"201051344001158","219011344069620",28.59,29.30,0,340.25,428.01,178.8,170.6,0.818,397695.3,397695.3,30422,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979740,494885.00
05/11/2016 11:15,2,5.686,ACTIVE,218.03,363.99,59.991,1462979704,"201051344000576","219011344069620",28.73,30.30,0,339.65,429.22,165.2,157.6,0.765,404587.8,404587.8,29832,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979741,494886.00
05/11/2016 11:15,2,5.979,ACTIVE,213.74,369.40,59.944,1462979704,"274151322000087","219011344069620",26.68,47.50,0,332.13,402.16,161.4,153.9,0.619,637782.2,637782.2,23638,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462979742,494887.00
05/11/2016 11:30,2,8.293,ACTIVE,220.74,369.10,59.949,1462980603,"201051344000645","219011344069620",30.14,33.50,0,328.82,429.82,252.8,242.1,1.100,404305.9,404305.9,29974,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980604,494888.00
05/11/2016 11:30,2,9.545,ACTIVE,215.54,376.01,59.981,1462980603,"274151322000085","219011344069620",25.92,39.80,0,321.91,407.57,250.2,239.5,0.932,666214.8,666214.8,23568,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980605,494889.00
05/11/2016 11:30,2,8.082,ACTIVE,219.61,373.01,59.954,1462980603,"201051344000633","219011344069620",31.09,31.30,0,327.92,430.12,254.4,243.6,1.184,395261.0,395261.0,30444,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980606,494890.00
05/11/2016 11:30,2,8.244,ACTIVE,221.42,375.71,59.954,1462980603,"201051344000469","219011344069620",30.45,28.30,0,327.92,428.91,254.2,243.4,1.184,396630.4,396630.4,30382,0,0,0,L,1122011218,0,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980607,494891.00
05/11/2016 11:30,2,7.973,ACTIVE,217.58,367.60,59.986,1462980603,"201051344000646","219011344069620",31.55,30.50,0,322.21,425.01,254.1,243.4,1.193,400418.1,400418.1,34944,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980608,494892.00
05/11/2016 11:30,2,8.334,ACTIVE,215.09,367.60,59.944,1462980603,"274151322000052","219011344069620",30.30,40.80,0,320.41,407.27,255.7,244.9,0.977,678020.2,678020.2,23789,0,0,0,L,1151911521,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980609,494893.00
05/11/2016 11:30,2,8.139,ACTIVE,219.16,370.60,59.970,1462980603,"201051344000585","219011344069620",30.87,31.80,0,326.42,427.41,254.1,243.3,1.189,406801.8,406801.8,34948,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980610,494894.00
05/11/2016 11:30,2,8.084,ACTIVE,217.13,366.70,59.959,1462980603,"201051344001230","219011344069620",31.01,28.00,0,322.51,426.21,253.6,242.9,1.158,404132.9,404132.9,34744,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980610,494895.00
05/11/2016 11:30,2,8.326,ACTIVE,219.16,370.60,59.944,1462980603,"201051344000582","219011344069620",30.04,31.30,0,322.81,430.12,253.5,242.8,1.145,397648.2,397648.2,34918,0,0,0,L,1122011218,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980611,494896.00
05/11/2016 11:30,2,8.303,ACTIVE,217.80,368.20,59.954,1462980603,"201051344000955","219011344069620",30.26,31.50,0,322.21,425.31,254.2,243.4,1.171,409671.4,409671.4,34850,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980612,494897.00
05/11/2016 11:30,2,0.246,ALERT,214.87,487.23,59.954,1462980603,"274151322000094","219011344069620",46.82,36.80,0,303.28,527.50,11.8,9.4,0.062,546322.6,546322.6,24771,0,0,0,L,1151911521,0,122.91,124.04,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980614,494898.00
05/11/2016 11:30,2,8.424,ACTIVE,221.19,373.61,59.944,1462980603,"201051344000579","219011344069620",29.34,28.80,0,328.52,431.62,250.2,239.6,1.176,410384.4,410384.4,10456,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980615,494899.00
05/11/2016 11:30,2,8.215,ACTIVE,217.58,369.10,59.965,1462980603,"201051344000890","219011344069620",30.65,30.00,0,321.61,424.71,255.0,244.2,1.184,406825.5,406825.5,34869,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980616,494900.00
05/11/2016 11:30,2,8.084,ACTIVE,218.48,371.21,59.959,1462980603,"201051344000438","219011344069620",30.99,30.00,0,322.51,428.91,253.7,242.9,1.202,408970.7,408970.7,34880,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980617,494901.00
05/11/2016 11:30,2,8.342,ACTIVE,217.80,368.80,59.922,1462980603,"201051344000417","219011344069620",30.08,31.50,0,322.21,423.81,254.3,243.5,1.162,401712.5,401712.5,35034,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980618,494902.00
05/11/2016 11:30,2,8.785,ACTIVE,214.41,355.58,59.944,1462980603,"274151322000083","219011344069620",27.99,43.40,0,321.01,407.57,248.8,238.2,0.990,671945.3,671945.3,23859,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980619,494903.00
05/11/2016 11:30,2,8.158,ACTIVE,215.77,364.59,59.954,1462980603,"274151322000076","219011344069620",30.77,42.00,0,323.41,408.18,254.9,244.2,1.008,715272.8,715272.8,23853,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980619,494904.00
05/11/2016 11:30,2,8.250,ACTIVE,219.61,371.51,59.959,1462980603,"201051344000868","219011344069620",30.47,31.00,0,324.32,428.91,254.3,243.5,1.145,395643.3,395643.3,30110,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980620,494905.00
05/11/2016 11:30,2,8.068,ACTIVE,214.64,386.23,59.954,1462980603,"274151322000095","219011344069620",31.15,42.00,0,320.71,408.48,254.2,243.4,0.977,708013.1,708013.1,23759,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980621,494906.00
05/11/2016 11:30,2,8.146,ACTIVE,221.42,374.81,59.959,1462980603,"201051344000988","219011344069620",30.85,30.80,0,327.92,432.52,254.4,243.6,1.158,392938.8,392938.8,30404,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980622,494907.00
05/11/2016 11:30,2,8.121,ACTIVE,218.93,367.60,59.965,1462980603,"201051344001025","219011344069620",30.97,32.80,0,323.11,427.71,254.9,244.1,1.136,406662.4,406662.4,34920,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980623,494908.00
05/11/2016 11:30,2,8.037,ACTIVE,221.42,374.81,59.933,1462980603,"201051344000458","219011344069620",31.33,32.60,0,328.82,429.52,255.0,244.2,1.202,403631.0,403631.0,30326,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980624,494909.00
05/11/2016 11:30,2,8.217,ALERT,221.87,375.11,59.949,1462980603,"201051344000853","219011344069620",30.57,30.00,0,285.84,432.52,253.9,243.2,1.171,402138.9,402138.9,29925,0,0,0,L,1122011218,0,126.30,125.62,0002,29,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980626,494910.00
05/11/2016 11:30,2,7.672,ACTIVE,216.90,366.10,59.970,1462980603,"201051344000685","219011344069620",29.44,28.00,0,324.62,424.11,228.4,218.6,1.083,408471.1,408471.1,34760,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980627,494911.00
05/11/2016 11:30,2,7.133,ACTIVE,217.80,366.70,59.959,1462980603,"201051344000917","219011344069620",29.22,32.80,0,323.72,426.81,211.2,201.9,0.994,405345.2,405345.2,34757,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980628,494912.00
05/11/2016 11:30,2,7.074,ACTIVE,216.67,365.49,59.970,1462980603,"201051344001145","219011344069620",29.00,28.30,0,323.11,426.51,207.8,198.6,0.950,410555.1,410555.1,34615,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980629,494913.00
05/11/2016 11:30,2,6.912,ACTIVE,217.80,364.89,59.959,1462980603,"201051344000651","219011344069620",28.77,33.80,0,327.32,428.01,201.2,192.3,0.915,402720.2,402720.2,34978,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980629,494914.00
05/11/2016 11:30,2,6.426,ACTIVE,213.96,360.69,59.954,1462980603,"274151322000088","219011344069620",26.66,40.40,0,321.61,407.57,173.3,165.4,0.658,649954.8,649954.8,23530,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980630,494915.00
05/11/2016 11:30,2,3.938,ALERT,214.64,427.71,59.949,1462980603,"274151322000068","219011344069620",39.52,40.20,0,302.98,524.50,157.9,150.5,0.605,546065.1,546065.1,24979,0,0,0,L,1151911521,0,122.91,123.59,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980632,494916.00
05/11/2016 11:30,2,6.748,ACTIVE,217.35,361.29,59.965,1462980603,"201051344001135","219011344069620",29.02,32.00,0,322.51,427.41,198.4,189.5,0.919,398849.1,398849.1,34924,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980633,494917.00
05/11/2016 11:30,2,6.686,ACTIVE,217.13,367.30,59.954,1462980603,"201051344000594","219011344069620",29.32,29.50,0,325.52,428.91,198.4,189.6,0.902,407189.0,407189.0,30369,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980634,494918.00
05/11/2016 11:30,2,6.961,ACTIVE,217.58,361.59,59.954,1462980603,"201051344001203","219011344069620",28.61,31.80,0,324.92,427.71,201.6,192.7,0.928,405706.7,405706.7,34938,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980635,494919.00
05/11/2016 11:30,2,6.828,ACTIVE,214.19,353.17,59.959,1462980603,"274151322000054","219011344069620",26.64,42.50,0,320.41,409.08,184.1,175.8,0.698,664022.8,664022.8,23559,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980636,494920.00
05/11/2016 11:30,2,6.885,ACTIVE,218.26,365.19,59.917,1462980603,"201051344000867","219011344069620",28.51,32.80,0,324.62,429.82,198.9,190.1,0.915,394917.5,394917.5,30369,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980637,494921.00
05/11/2016 11:30,2,7.244,ACTIVE,218.03,368.20,59.938,1462980603,"201051344001093","219011344069620",28.55,31.00,0,323.41,427.71,209.4,200.2,0.924,404377.3,404377.3,34808,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980638,494922.00
05/11/2016 11:30,2,7.131,ACTIVE,219.16,368.50,59.965,1462980603,"201051344000900","219011344069620",28.82,30.80,0,328.52,428.61,208.2,199.0,0.950,410450.0,410450.0,29755,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980639,494923.00
05/11/2016 11:30,2,7.205,ACTIVE,219.16,368.80,59.965,1462980603,"201051344000648","219011344069620",29.06,31.30,0,328.22,430.42,212.2,202.8,0.968,402672.8,402672.8,30054,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980640,494924.00
05/11/2016 11:30,2,7.633,ACTIVE,220.06,370.30,59.965,1462980603,"201051344000569","219011344069620",28.37,30.80,0,328.22,429.82,219.3,209.7,1.030,411615.2,411615.2,29691,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980640,494925.00
05/11/2016 11:30,2,7.902,ACTIVE,220.52,373.61,59.933,1462980603,"201051344000983","219011344069620",28.86,32.00,0,327.62,429.22,230.9,220.9,1.083,403249.1,403249.1,30160,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980641,494926.00
05/11/2016 11:30,2,8.184,ACTIVE,220.74,370.60,59.970,1462980603,"201051344001158","219011344069620",28.86,30.50,0,327.62,430.12,239.2,228.9,1.118,397744.1,397744.1,30423,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980642,494927.00
05/11/2016 11:30,2,7.762,ALERT,220.29,371.21,59.954,1462980603,"201051344000576","219011344069620",28.55,31.30,0,307.48,429.82,224.1,214.4,1.016,404636.1,404636.1,29833,0,0,0,L,1122011218,0,125.17,124.94,0002,29,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980644,494928.00
05/11/2016 11:30,2,8.625,ACTIVE,214.64,378.72,59.965,1462980603,"274151322000087","219011344069620",26.60,48.50,0,321.61,410.58,232.3,222.3,0.875,637826.4,637826.4,23639,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462980645,494929.00
05/11/2016 11:45,2,3.328,ACTIVE,215.32,351.97,59.965,1462981503,"201051344000645","219011344069620",29.36,31.80,0,334.84,428.61,99.0,93.6,0.455,404344.3,404344.3,29975,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981504,494930.00
05/11/2016 11:45,2,3.072,ACTIVE,212.38,346.86,59.965,1462981503,"274151322000085","219011344069620",27.97,37.80,0,333.93,407.57,87.1,82.1,0.331,666249.0,666249.0,23569,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981505,494931.00
05/11/2016 11:45,2,3.338,ACTIVE,214.87,354.07,59.970,1462981503,"201051344000633","219011344069620",29.64,29.50,0,333.93,431.32,100.3,94.9,0.482,395299.7,395299.7,30445,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981506,494932.00
05/11/2016 11:45,2,3.383,ACTIVE,215.32,352.87,59.970,1462981503,"201051344000469","219011344069620",29.10,26.80,0,334.54,428.31,99.7,94.3,0.482,396669.0,396669.0,30383,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981507,494933.00
05/11/2016 11:45,2,3.299,ACTIVE,213.51,350.77,59.970,1462981503,"201051344000646","219011344069620",29.52,28.80,0,326.72,424.41,98.6,93.2,0.482,400456.3,400456.3,34945,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981508,494934.00
05/11/2016 11:45,2,3.143,ACTIVE,212.38,350.77,59.959,1462981503,"274151322000052","219011344069620",29.26,37.50,0,333.33,406.97,93.1,88.0,0.358,678056.7,678056.7,23790,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981509,494935.00
05/11/2016 11:45,2,3.340,ACTIVE,214.41,350.77,59.970,1462981503,"201051344000585","219011344069620",29.62,29.80,0,334.24,427.71,100.2,94.8,0.473,406840.1,406840.1,34949,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981509,494936.00
05/11/2016 11:45,2,3.305,ACTIVE,213.51,348.66,59.975,1462981503,"201051344001230","219011344069620",29.76,25.80,0,330.93,424.11,99.6,94.2,0.473,404171.2,404171.2,34745,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981510,494937.00
05/11/2016 11:45,2,3.307,ACTIVE,214.64,351.37,59.954,1462981503,"201051344000582","219011344069620",29.40,29.30,0,332.43,428.61,98.5,93.2,0.460,397686.2,397686.2,34919,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981511,494938.00
05/11/2016 11:45,2,3.344,ACTIVE,213.51,348.36,59.975,1462981503,"201051344000955","219011344069620",29.74,29.30,0,328.82,423.20,100.7,95.3,0.482,409709.8,409709.8,34851,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981512,494939.00
05/11/2016 11:45,2,2.023,ALERT,212.16,430.12,59.959,1462981503,"274151322000094","219011344069620",40.61,35.80,0,387.74,516.08,83.2,78.4,0.318,546352.3,546352.3,24773,0,0,0,L,1151911521,0,121.78,122.46,0001,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981514,494940.00
05/11/2016 11:45,2,3.385,ACTIVE,215.32,353.47,59.996,1462981503,"201051344000579","219011344069620",30.30,27.30,0,332.73,429.22,103.9,98.3,0.491,410423.3,410423.3,10457,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981515,494941.00
05/11/2016 11:45,2,3.375,ACTIVE,213.74,349.26,59.954,1462981503,"201051344000890","219011344069620",29.72,27.80,0,327.92,424.71,101.6,96.2,0.477,406863.7,406863.7,34870,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981516,494942.00
05/11/2016 11:45,2,3.346,ACTIVE,214.19,350.77,59.975,1462981503,"201051344000438","219011344069620",30.04,28.50,0,329.43,426.21,101.8,96.3,0.486,409008.8,409008.8,34881,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981517,494943.00
05/11/2016 11:45,2,3.363,ACTIVE,213.96,350.77,59.975,1462981503,"201051344000417","219011344069620",29.40,29.30,0,328.22,422.90,100.2,94.8,0.477,401750.1,401750.1,35035,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981518,494944.00
05/11/2016 11:45,2,3.160,ACTIVE,212.16,343.25,59.965,1462981503,"274151322000083","219011344069620",29.40,38.80,0,330.63,408.18,94.0,88.8,0.376,671981.0,671981.0,23860,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981519,494945.00
05/11/2016 11:45,2,3.389,ACTIVE,213.06,346.26,60.002,1462981503,"274151322000076","219011344069620",29.60,38.20,0,333.33,406.67,101.6,96.2,0.411,715310.8,715310.8,23854,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981520,494946.00
05/11/2016 11:45,2,3.443,ACTIVE,214.87,352.27,59.965,1462981503,"201051344000868","219011344069620",29.24,28.30,0,330.93,429.82,102.0,96.6,0.468,395681.2,395681.2,30111,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981521,494947.00
05/11/2016 11:45,2,3.338,ACTIVE,212.16,346.86,59.965,1462981503,"274151322000095","219011344069620",29.80,37.50,0,331.53,407.27,100.7,95.3,0.380,708050.7,708050.7,23760,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981522,494948.00
05/11/2016 11:45,2,3.471,ACTIVE,215.54,354.67,59.970,1462981503,"201051344000988","219011344069620",29.16,28.30,0,333.33,428.01,102.5,97.1,0.482,392976.7,392976.7,30405,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981523,494949.00
05/11/2016 11:45,2,3.471,ACTIVE,214.41,349.86,59.986,1462981503,"201051344001025","219011344069620",29.12,30.80,0,334.24,425.31,102.5,97.0,0.473,406700.2,406700.2,34921,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981523,494950.00
05/11/2016 11:45,2,3.416,ACTIVE,215.32,352.27,59.986,1462981503,"201051344000458","219011344069620",29.70,31.30,0,333.93,429.52,102.7,97.2,0.499,403668.9,403668.9,30327,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981524,494951.00
05/11/2016 11:45,2,3.439,ACTIVE,216.00,354.67,59.970,1462981503,"201051344000853","219011344069620",29.40,28.50,0,334.24,428.61,102.3,96.9,0.495,402176.7,402176.7,29927,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981525,494952.00
05/11/2016 11:45,2,3.402,ACTIVE,213.96,349.86,59.938,1462981503,"201051344000685","219011344069620",29.74,26.50,0,328.82,423.81,102.4,96.9,0.504,408508.8,408508.8,34761,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981526,494953.00
05/11/2016 11:45,2,3.379,ACTIVE,214.41,351.07,59.981,1462981503,"201051344000917","219011344069620",29.80,30.80,0,331.83,425.31,102.0,96.6,0.491,405382.7,405382.7,34758,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981527,494954.00
05/11/2016 11:45,2,3.424,ACTIVE,213.74,351.07,59.975,1462981503,"201051344001145","219011344069620",29.52,26.30,0,329.43,423.20,102.5,97.0,0.477,410592.8,410592.8,34616,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981528,494955.00
05/11/2016 11:45,2,3.354,ACTIVE,214.64,351.37,59.949,1462981503,"201051344000651","219011344069620",29.90,31.50,0,335.14,427.41,101.5,96.1,0.473,402757.7,402757.7,34979,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981529,494956.00
05/11/2016 11:45,2,3.172,ACTIVE,212.16,345.96,59.970,1462981503,"274151322000088","219011344069620",27.75,37.50,0,332.43,406.97,89.2,84.1,0.336,649988.4,649988.4,23531,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981530,494957.00
05/11/2016 11:45,2,2.123,ACTIVE,213.06,424.41,59.970,1462981503,"274151322000068","219011344069620",39.58,38.40,0,389.84,479.71,84.9,80.0,0.323,546097.8,546097.8,24981,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981531,494958.00
05/11/2016 11:45,2,3.367,ACTIVE,213.96,348.96,59.986,1462981503,"201051344001135","219011344069620",29.56,30.80,0,332.73,428.01,100.8,95.4,0.473,398886.3,398886.3,34925,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981532,494959.00
05/11/2016 11:45,2,3.424,ACTIVE,214.19,351.67,59.970,1462981503,"201051344000594","219011344069620",29.98,27.80,0,332.73,427.41,104.0,98.4,0.477,407227.2,407227.2,30370,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981533,494960.00
05/11/2016 11:45,2,3.361,ACTIVE,214.41,350.17,60.002,1462981503,"201051344001203","219011344069620",29.82,29.50,0,334.84,427.41,101.6,96.1,0.482,405744.3,405744.3,34939,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981533,494961.00
05/11/2016 11:45,2,3.146,ACTIVE,212.16,346.26,59.975,1462981503,"274151322000054","219011344069620",27.95,39.00,0,333.03,408.18,89.1,84.0,0.336,664056.5,664056.5,23560,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981534,494962.00
05/11/2016 11:45,2,3.354,ACTIVE,214.87,350.77,59.981,1462981503,"201051344000867","219011344069620",29.78,31.00,0,332.43,429.22,101.1,95.7,0.473,394955.0,394955.0,30370,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981535,494963.00
05/11/2016 11:45,2,3.334,ACTIVE,214.41,350.47,59.970,1462981503,"201051344001093","219011344069620",29.76,28.80,0,331.83,427.71,100.5,95.1,0.464,404414.6,404414.6,34809,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981536,494964.00
05/11/2016 11:45,2,3.361,ACTIVE,214.87,352.27,59.991,1462981503,"201051344000900","219011344069620",29.66,29.30,0,333.03,428.91,100.9,95.5,0.468,410487.6,410487.6,29756,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981537,494965.00
05/11/2016 11:45,2,3.328,ACTIVE,215.32,352.57,59.975,1462981503,"201051344000648","219011344069620",29.60,29.30,0,335.74,429.52,99.7,94.3,0.464,402710.0,402710.0,30055,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981538,494966.00
05/11/2016 11:45,2,3.355,ACTIVE,215.09,351.67,59.965,1462981503,"201051344000569","219011344069620",29.38,29.00,0,334.24,428.01,99.9,94.5,0.473,411652.3,411652.3,29692,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981539,494967.00
05/11/2016 11:45,2,3.338,ACTIVE,215.32,352.87,59.975,1462981503,"201051344000983","219011344069620",29.76,29.80,0,335.14,429.22,100.7,95.2,0.482,403286.5,403286.5,30161,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981540,494968.00
05/11/2016 11:45,2,3.350,ACTIVE,215.32,352.57,59.981,1462981503,"201051344001158","219011344069620",29.52,28.00,0,336.94,427.41,100.1,94.7,0.473,397781.4,397781.4,30424,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981541,494969.00
05/11/2016 11:45,2,3.334,ACTIVE,215.32,352.87,59.975,1462981503,"201051344000576","219011344069620",29.28,29.00,0,335.74,430.12,98.9,93.5,0.464,404673.1,404673.1,29835,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981542,494970.00
05/11/2016 11:45,2,3.088,ACTIVE,212.16,342.35,59.965,1462981503,"274151322000087","219011344069620",27.95,44.30,0,332.13,409.08,87.4,82.4,0.331,637859.3,637859.3,23640,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462981542,494971.00
