ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 12:00,2,0.773,ACTIVE,212.83,345.06,60.012,1462982404,"201051344000645","219011344069620",28.51,26.50,0,319.21,425.31,22.4,19.7,0.164,404362.3,404362.3,29976,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982405,494972.00
05/11/2016 12:00,2,0.658,ACTIVE,211.48,341.75,60.002,1462982404,"274151322000085","219011344069620",27.73,31.50,0,330.33,383.83,18.5,15.9,0.124,666264.5,666264.5,23570,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982406,494973.00
05/11/2016 12:00,2,0.777,ACTIVE,212.83,346.86,60.023,1462982404,"201051344000633","219011344069620",29.12,24.30,0,320.11,423.81,22.9,20.2,0.177,395317.9,395317.9,30446,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982407,494974.00
05/11/2016 12:00,2,0.795,ACTIVE,212.61,345.36,59.959,1462982404,"201051344000469","219011344069620",28.63,22.30,0,317.70,424.71,23.1,20.4,0.172,396687.2,396687.2,30384,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982408,494975.00
05/11/2016 12:00,2,0.768,ACTIVE,211.48,342.05,60.023,1462982404,"201051344000646","219011344069620",28.86,23.50,0,318.00,412.08,22.5,19.8,0.164,400474.1,400474.1,34946,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982409,494976.00
05/11/2016 12:00,2,0.689,ACTIVE,211.25,343.85,60.007,1462982404,"274151322000052","219011344069620",28.51,30.50,0,330.03,385.63,19.9,17.3,0.119,678073.2,678073.2,23791,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982410,494977.00
05/11/2016 12:00,2,0.787,ACTIVE,211.93,342.65,59.970,1462982404,"201051344000585","219011344069620",29.26,24.50,0,316.80,412.08,23.4,20.6,0.168,406858.3,406858.3,34950,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982411,494978.00
05/11/2016 12:00,2,0.752,ACTIVE,211.70,341.15,59.991,1462982404,"201051344001230","219011344069620",28.57,21.50,0,318.00,410.28,21.8,19.1,0.164,404189.1,404189.1,34746,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982411,494979.00
05/11/2016 12:00,2,0.758,ACTIVE,212.16,342.95,60.012,1462982404,"201051344000582","219011344069620",28.21,24.30,0,316.20,413.29,21.7,19.0,0.155,397703.8,397703.8,34920,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982412,494980.00
05/11/2016 12:00,2,0.779,ACTIVE,211.48,341.75,60.018,1462982404,"201051344000955","219011344069620",28.86,24.50,0,318.00,410.88,22.8,20.1,0.168,409727.8,409727.8,34852,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982413,494981.00
05/11/2016 12:00,2,0.430,ACTIVE,211.70,405.77,59.996,1462982404,"274151322000094","219011344069620",38.07,30.50,0,334.84,465.58,16.7,14.2,0.102,546366.7,546366.7,24775,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982414,494982.00
05/11/2016 12:00,2,0.789,ACTIVE,212.38,344.45,59.996,1462982404,"201051344000579","219011344069620",29.62,22.50,0,323.11,424.11,23.7,21.0,0.172,410441.7,410441.7,10458,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982415,494983.00
05/11/2016 12:00,2,0.777,ACTIVE,211.70,341.45,60.055,1462982404,"201051344000890","219011344069620",28.98,23.30,0,318.91,412.08,22.9,20.1,0.159,406881.6,406881.6,34871,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982416,494984.00
05/11/2016 12:00,2,0.750,ACTIVE,211.93,342.05,60.012,1462982404,"201051344000438","219011344069620",29.16,23.80,0,318.30,411.18,22.2,19.5,0.164,409026.7,409026.7,34882,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982417,494985.00
05/11/2016 12:00,2,0.779,ACTIVE,211.93,342.35,60.039,1462982404,"201051344000417","219011344069620",28.29,24.00,0,317.70,410.28,22.4,19.7,0.159,401767.6,401767.6,35036,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982418,494986.00
05/11/2016 12:00,2,0.648,ACTIVE,211.48,344.15,60.007,1462982404,"274151322000083","219011344069620",28.45,31.50,0,329.43,385.03,18.6,16.1,0.119,671997.1,671997.1,23861,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982419,494987.00
05/11/2016 12:00,2,0.695,ACTIVE,212.16,341.45,60.018,1462982404,"274151322000076","219011344069620",28.82,31.00,0,329.43,388.64,20.3,17.7,0.133,715328.2,715328.2,23855,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982420,494988.00
05/11/2016 12:00,2,0.771,ACTIVE,212.16,343.85,60.023,1462982404,"201051344000868","219011344069620",28.45,23.50,0,318.30,422.60,22.2,19.6,0.164,395699.1,395699.1,30112,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982420,494989.00
05/11/2016 12:00,2,0.676,ACTIVE,211.48,341.15,59.996,1462982404,"274151322000095","219011344069620",28.57,30.30,0,326.12,387.44,19.6,16.9,0.128,708067.8,708067.8,23761,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982421,494990.00
05/11/2016 12:00,2,0.754,ACTIVE,212.16,345.66,59.991,1462982404,"201051344000988","219011344069620",28.23,23.50,0,318.30,424.11,21.6,18.9,0.177,392994.5,392994.5,30406,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982422,494991.00
05/11/2016 12:00,2,0.748,ACTIVE,211.70,341.45,59.944,1462982404,"201051344001025","219011344069620",28.90,25.50,0,318.00,412.98,21.9,19.2,0.159,406718.0,406718.0,34922,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982423,494992.00
05/11/2016 12:00,2,0.746,ACTIVE,212.38,344.15,59.986,1462982404,"201051344000458","219011344069620",28.86,25.80,0,318.61,425.01,21.9,19.2,0.168,403686.6,403686.6,30328,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982424,494993.00
05/11/2016 12:00,2,0.744,ACTIVE,213.06,345.66,60.018,1462982404,"201051344000853","219011344069620",28.73,23.50,0,321.01,425.31,21.7,19.0,0.159,402194.4,402194.4,29928,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982425,494994.00
05/11/2016 12:00,2,0.717,ACTIVE,211.93,342.35,60.018,1462982404,"201051344000685","219011344069620",28.65,22.30,0,317.40,410.88,20.9,18.2,0.159,408526.3,408526.3,34762,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982426,494995.00
05/11/2016 12:00,2,0.723,ACTIVE,211.93,342.05,60.023,1462982404,"201051344000917","219011344069620",28.80,25.50,0,320.71,411.78,21.1,18.5,0.150,405400.2,405400.2,34759,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982427,494996.00
05/11/2016 12:00,2,0.717,ACTIVE,211.93,342.05,59.965,1462982404,"201051344001145","219011344069620",29.04,21.80,0,316.20,411.18,21.1,18.4,0.155,410610.3,410610.3,34617,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982428,494997.00
05/11/2016 12:00,2,0.713,ACTIVE,211.93,342.65,59.996,1462982404,"201051344000651","219011344069620",29.04,26.30,0,317.70,410.58,21.0,18.3,0.155,402775.2,402775.2,34980,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982429,494998.00
05/11/2016 12:00,2,0.609,ACTIVE,210.80,342.35,59.996,1462982404,"274151322000088","219011344069620",27.39,30.50,0,329.73,383.83,16.9,14.4,0.106,650003.3,650003.3,23532,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982430,494999.00
05/11/2016 12:00,2,0.428,ACTIVE,211.70,409.38,59.986,1462982404,"274151322000068","219011344069620",38.59,31.50,0,336.34,467.39,16.7,14.2,0.093,546112.0,546112.0,24982,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982431,495000.00
05/11/2016 12:00,2,0.742,ACTIVE,211.03,339.34,59.986,1462982404,"201051344001135","219011344069620",28.86,25.30,0,318.30,412.08,21.8,19.1,0.159,398903.7,398903.7,34926,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982432,495001.00
05/11/2016 12:00,2,0.754,ACTIVE,212.16,344.15,60.028,1462982404,"201051344000594","219011344069620",28.94,23.00,0,318.30,419.60,22.1,19.4,0.164,407245.2,407245.2,30371,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982433,495002.00
05/11/2016 12:00,2,0.730,ACTIVE,211.25,339.95,60.034,1462982404,"201051344001203","219011344069620",28.77,24.50,0,317.10,412.38,21.3,18.6,0.159,405761.9,405761.9,34940,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982434,495003.00
05/11/2016 12:00,2,0.627,ACTIVE,211.25,343.85,59.996,1462982404,"274151322000054","219011344069620",27.49,31.80,0,327.92,384.73,17.5,14.9,0.115,664071.6,664071.6,23561,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982435,495004.00
05/11/2016 12:00,2,0.746,ACTIVE,212.38,342.95,59.996,1462982404,"201051344000867","219011344069620",28.53,25.50,0,318.91,422.90,21.6,18.9,0.150,394972.6,394972.6,30371,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982436,495005.00
05/11/2016 12:00,2,0.734,ACTIVE,211.48,340.85,60.012,1462982404,"201051344001093","219011344069620",28.51,23.50,0,317.40,413.29,21.2,18.6,0.155,404432.1,404432.1,34810,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982436,495006.00
05/11/2016 12:00,2,0.705,ACTIVE,212.16,344.45,60.002,1462982404,"201051344000900","219011344069620",28.80,24.50,0,317.40,427.11,20.6,18.0,0.159,410505.1,410505.1,29757,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982438,495007.00
05/11/2016 12:00,2,0.711,ACTIVE,212.38,343.55,59.991,1462982404,"201051344000648","219011344069620",29.22,24.30,0,319.51,425.61,21.1,18.4,0.155,402727.2,402727.2,30056,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982438,495008.00
05/11/2016 12:00,2,0.729,ACTIVE,212.16,343.85,59.996,1462982404,"201051344000569","219011344069620",28.65,24.30,0,319.81,427.11,21.2,18.5,0.159,411669.7,411669.7,29693,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982439,495009.00
05/11/2016 12:00,2,0.740,ACTIVE,212.16,343.25,59.991,1462982404,"201051344000983","219011344069620",28.88,24.50,0,318.91,425.91,21.7,19.1,0.155,403304.0,403304.0,30162,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982440,495010.00
05/11/2016 12:00,2,0.711,ACTIVE,212.38,343.55,60.007,1462982404,"201051344001158","219011344069620",28.78,23.00,0,318.91,423.20,20.8,18.1,0.159,397798.7,397798.7,30425,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982441,495011.00
05/11/2016 12:00,2,0.689,ACTIVE,212.61,345.06,60.007,1462982404,"201051344000576","219011344069620",29.20,24.50,0,319.21,425.91,20.4,17.8,0.146,404690.2,404690.2,29836,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982442,495012.00
05/11/2016 12:00,2,0.611,ACTIVE,211.70,341.15,60.002,1462982404,"274151322000087","219011344069620",27.35,35.80,0,329.73,385.93,16.9,14.4,0.102,637874.1,637874.1,23641,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462982443,495013.00
05/11/2016 12:15,2,0.602,ACTIVE,212.83,343.85,59.954,1462983303,"201051344000645","219011344069620",28.57,22.50,0,335.74,356.78,17.4,14.9,0.119,404366.5,404366.5,29977,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983305,495014.00
05/11/2016 12:15,2,0.510,ACTIVE,211.93,342.05,59.907,1462983303,"274151322000085","219011344069620",27.87,26.80,0,336.04,349.86,14.3,11.9,0.088,666268.0,666268.0,23571,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983305,495015.00
05/11/2016 12:15,2,0.602,ACTIVE,213.06,344.76,60.007,1462983303,"201051344000633","219011344069620",29.38,20.70,0,334.84,357.98,17.9,15.4,0.128,395322.2,395322.2,30447,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983306,495016.00
05/11/2016 12:15,2,0.623,ACTIVE,212.61,343.85,59.981,1462983303,"201051344000469","219011344069620",28.69,18.70,0,333.93,355.88,18.2,15.6,0.128,396691.5,396691.5,30385,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983308,495017.00
05/11/2016 12:15,2,0.613,ACTIVE,211.70,341.45,59.896,1462983303,"201051344000646","219011344069620",28.69,20.00,0,331.53,354.07,17.9,15.3,0.124,400478.4,400478.4,34947,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983308,495018.00
05/11/2016 12:15,2,0.547,ACTIVE,211.48,340.85,59.959,1462983303,"274151322000052","219011344069620",28.11,25.50,0,333.63,350.47,15.6,13.1,0.097,678076.9,678076.9,23792,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983309,495019.00
05/11/2016 12:15,2,0.633,ACTIVE,212.16,342.05,59.970,1462983303,"201051344000585","219011344069620",28.88,21.00,0,333.03,354.37,18.5,15.9,0.124,406862.7,406862.7,34951,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983310,495020.00
05/11/2016 12:15,2,0.594,ACTIVE,211.93,340.55,59.959,1462983303,"201051344001230","219011344069620",28.78,18.30,0,330.63,351.67,17.3,14.8,0.119,404193.2,404193.2,34747,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983311,495021.00
05/11/2016 12:15,2,0.602,ACTIVE,212.61,341.75,59.928,1462983303,"201051344000582","219011344069620",28.55,20.70,0,332.73,353.47,17.4,14.9,0.115,397707.9,397707.9,34921,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983312,495022.00
05/11/2016 12:15,2,0.617,ACTIVE,211.70,341.15,59.949,1462983303,"201051344000955","219011344069620",29.26,20.70,0,331.23,352.57,18.4,15.8,0.119,409732.2,409732.2,34853,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983313,495023.00
05/11/2016 12:15,2,0.332,ACTIVE,211.70,403.07,59.954,1462983303,"274151322000094","219011344069620",37.97,26.30,0,336.94,425.01,12.8,10.4,0.080,546369.8,546369.8,24776,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983314,495024.00
05/11/2016 12:15,2,0.641,ACTIVE,212.38,342.65,59.938,1462983303,"201051344000579","219011344069620",29.24,19.30,0,334.84,356.18,19.1,16.5,0.128,410446.3,410446.3,10459,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983315,495025.00
05/11/2016 12:15,2,0.619,ACTIVE,211.93,340.55,59.933,1462983303,"201051344000890","219011344069620",29.24,19.80,0,331.53,353.17,18.4,15.8,0.119,406886.0,406886.0,34872,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983316,495026.00
05/11/2016 12:15,2,0.605,ACTIVE,212.16,341.45,59.917,1462983303,"201051344000438","219011344069620",29.28,20.00,0,331.83,353.17,18.0,15.5,0.119,409030.9,409030.9,34883,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983317,495027.00
05/11/2016 12:15,2,0.625,ACTIVE,211.93,340.85,59.975,1462983303,"201051344000417","219011344069620",29.08,20.30,0,332.13,352.87,18.4,15.9,0.124,401772.0,401772.0,35037,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983317,495028.00
05/11/2016 12:15,2,0.520,ACTIVE,211.70,342.05,59.944,1462983303,"274151322000083","219011344069620",28.05,26.30,0,335.14,350.17,14.7,12.3,0.097,672000.6,672000.6,23862,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983318,495029.00
05/11/2016 12:15,2,0.555,ACTIVE,212.38,341.75,59.965,1462983303,"274151322000076","219011344069620",28.59,25.50,0,335.44,351.07,16.0,13.6,0.102,715332.1,715332.1,23856,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983319,495030.00
05/11/2016 12:15,2,0.605,ACTIVE,212.38,342.65,59.917,1462983303,"201051344000868","219011344069620",29.12,20.00,0,334.24,355.58,17.9,15.4,0.119,395703.3,395703.3,30113,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983320,495031.00
05/11/2016 12:15,2,0.529,ACTIVE,211.70,341.15,59.975,1462983303,"274151322000095","219011344069620",28.75,24.80,0,333.33,350.17,15.4,12.9,0.097,708071.6,708071.6,23762,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983321,495032.00
05/11/2016 12:15,2,0.594,ACTIVE,212.38,344.45,59.954,1462983303,"201051344000988","219011344069620",28.77,20.00,0,333.93,356.78,17.3,14.8,0.128,392998.6,392998.6,30407,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983322,495033.00
05/11/2016 12:15,2,0.607,ACTIVE,211.93,340.25,59.975,1462983303,"201051344001025","219011344069620",28.98,21.30,0,332.13,353.17,17.9,15.3,0.119,406722.3,406722.3,34923,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983323,495034.00
05/11/2016 12:15,2,0.609,ACTIVE,212.38,342.95,59.970,1462983303,"201051344000458","219011344069620",29.02,22.00,0,334.54,354.67,17.9,15.4,0.128,403690.9,403690.9,30329,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983324,495035.00
05/11/2016 12:15,2,0.604,ACTIVE,213.06,344.76,59.959,1462983303,"201051344000853","219011344069620",29.04,19.80,0,336.04,356.78,17.8,15.3,0.124,402198.6,402198.6,29929,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983325,495036.00
05/11/2016 12:15,2,0.584,ACTIVE,212.16,342.35,59.880,1462983303,"201051344000685","219011344069620",29.00,19.00,0,332.13,353.17,17.2,14.6,0.124,408530.4,408530.4,34763,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983326,495037.00
05/11/2016 12:15,2,0.584,ACTIVE,212.38,341.45,59.891,1462983303,"201051344000917","219011344069620",29.18,21.80,0,331.83,352.87,17.3,14.8,0.115,405404.3,405404.3,34760,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983327,495038.00
05/11/2016 12:15,2,0.588,ACTIVE,212.16,341.75,59.954,1462983303,"201051344001145","219011344069620",28.98,18.30,0,333.03,352.87,17.2,14.7,0.119,410614.5,410614.5,34618,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983328,495039.00
05/11/2016 12:15,2,0.594,ACTIVE,212.38,341.75,59.949,1462983303,"201051344000651","219011344069620",29.02,22.30,0,332.73,353.17,17.5,14.9,0.119,402779.3,402779.3,34981,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983329,495040.00
05/11/2016 12:15,2,0.488,ACTIVE,211.25,342.95,59.944,1462983303,"274151322000088","219011344069620",27.85,25.80,0,335.14,349.26,13.8,11.4,0.084,650006.6,650006.6,23533,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983330,495041.00
05/11/2016 12:15,2,0.352,ACTIVE,212.61,408.48,59.949,1462983303,"274151322000068","219011344069620",38.29,27.30,0,337.54,425.91,13.3,11.0,0.071,546115.2,546115.2,24983,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983331,495042.00
05/11/2016 12:15,2,0.613,ACTIVE,211.70,340.25,59.981,1462983303,"201051344001135","219011344069620",28.90,21.50,0,330.03,351.97,18.0,15.4,0.119,398908.1,398908.1,34927,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983331,495043.00
05/11/2016 12:15,2,0.621,ACTIVE,212.16,342.35,60.002,1462983303,"201051344000594","219011344069620",29.02,19.50,0,333.33,354.97,18.3,15.8,0.119,407249.6,407249.6,30372,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983332,495044.00
05/11/2016 12:15,2,0.598,ACTIVE,212.16,340.55,59.981,1462983303,"201051344001203","219011344069620",29.00,20.70,0,330.93,353.47,17.6,15.1,0.119,405766.1,405766.1,34941,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983333,495045.00
05/11/2016 12:15,2,0.512,ACTIVE,211.70,342.35,59.954,1462983303,"274151322000054","219011344069620",27.77,26.80,0,335.44,350.17,14.4,12.0,0.084,664075.0,664075.0,23562,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983334,495046.00
05/11/2016 12:15,2,0.615,ACTIVE,212.61,342.05,59.986,1462983303,"201051344000867","219011344069620",28.55,21.80,0,334.24,354.97,17.8,15.3,0.119,394976.9,394976.9,30372,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983335,495047.00
05/11/2016 12:15,2,0.615,ACTIVE,211.93,340.85,59.986,1462983303,"201051344001093","219011344069620",28.78,20.00,0,330.33,351.97,18.0,15.4,0.115,404436.3,404436.3,34811,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983336,495048.00
05/11/2016 12:15,2,0.570,ACTIVE,212.38,342.95,59.986,1462983303,"201051344000900","219011344069620",28.86,20.70,0,334.54,354.67,16.7,14.2,0.119,410509.2,410509.2,29758,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983337,495049.00
05/11/2016 12:15,2,0.611,ACTIVE,212.61,343.25,59.959,1462983303,"201051344000648","219011344069620",28.61,20.30,0,334.54,354.67,17.7,15.2,0.124,402731.5,402731.5,30057,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983338,495050.00
05/11/2016 12:15,2,0.604,ACTIVE,212.61,342.65,59.954,1462983303,"201051344000569","219011344069620",29.22,20.70,0,333.93,355.28,17.9,15.4,0.124,411674.0,411674.0,29694,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983339,495051.00
05/11/2016 12:15,2,0.609,ACTIVE,212.61,342.35,59.954,1462983303,"201051344000983","219011344069620",29.42,20.70,0,334.54,354.67,18.2,15.6,0.119,403308.3,403308.3,30163,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983340,495052.00
05/11/2016 12:15,2,0.590,ACTIVE,212.61,342.65,59.965,1462983303,"201051344001158","219011344069620",28.92,19.30,0,334.24,354.67,17.3,14.8,0.119,397802.9,397802.9,30426,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983341,495053.00
05/11/2016 12:15,2,0.592,ACTIVE,213.06,343.85,59.975,1462983303,"201051344000576","219011344069620",29.06,20.70,0,334.24,355.88,17.4,14.9,0.119,404694.3,404694.3,29837,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983341,495054.00
05/11/2016 12:15,2,0.506,ACTIVE,211.93,342.65,59.981,1462983303,"274151322000087","219011344069620",27.85,30.30,0,335.44,350.17,14.3,11.9,0.066,637877.5,637877.5,23642,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462983343,495055.00
05/11/2016 12:30,2,0.572,ACTIVE,212.83,342.95,59.944,1462984204,"201051344000645","219011344069620",28.98,19.80,0,335.44,353.17,16.9,14.3,0.110,404369.9,404369.9,29978,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984205,495056.00
05/11/2016 12:30,2,0.484,ACTIVE,211.93,342.35,59.928,1462984204,"274151322000085","219011344069620",27.81,23.50,0,335.14,346.56,13.7,11.3,0.080,666270.7,666270.7,23572,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984206,495057.00
05/11/2016 12:30,2,0.586,ACTIVE,212.83,344.45,59.907,1462984204,"201051344000633","219011344069620",29.14,18.00,0,335.14,354.07,17.3,14.8,0.115,395325.7,395325.7,30448,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984207,495058.00
05/11/2016 12:30,2,0.602,ACTIVE,212.61,342.05,59.944,1462984204,"201051344000469","219011344069620",28.57,17.00,0,333.93,352.27,17.4,14.9,0.110,396695.1,396695.1,30386,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984208,495059.00
05/11/2016 12:30,2,0.590,ACTIVE,211.48,340.25,59.907,1462984204,"201051344000646","219011344069620",28.73,17.50,0,332.43,349.86,17.2,14.7,0.115,400481.9,400481.9,34948,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984209,495060.00
05/11/2016 12:30,2,0.514,ACTIVE,211.48,342.95,59.928,1462984204,"274151322000052","219011344069620",28.75,22.50,0,334.24,347.46,15.0,12.5,0.093,678079.9,678079.9,23793,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984209,495061.00
05/11/2016 12:30,2,0.607,ACTIVE,212.16,341.45,59.965,1462984204,"201051344000585","219011344069620",29.06,18.70,0,332.73,350.47,17.9,15.4,0.119,406866.4,406866.4,34952,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984210,495062.00
05/11/2016 12:30,2,0.557,ACTIVE,211.70,338.74,59.928,1462984204,"201051344001230","219011344069620",29.00,16.70,0,331.83,348.96,16.4,13.9,0.106,404196.5,404196.5,34748,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984211,495063.00
05/11/2016 12:30,2,0.566,ACTIVE,212.38,341.15,59.917,1462984204,"201051344000582","219011344069620",29.18,18.00,0,333.33,350.47,16.8,14.2,0.106,397711.3,397711.3,34922,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984212,495064.00
05/11/2016 12:30,2,0.600,ACTIVE,211.48,340.25,59.949,1462984204,"201051344000955","219011344069620",29.16,18.30,0,331.53,348.96,17.8,15.2,0.119,409735.8,409735.8,34854,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984213,495065.00
05/11/2016 12:30,2,0.311,ACTIVE,211.70,409.68,59.949,1462984204,"274151322000094","219011344069620",38.51,23.50,0,336.34,425.01,12.2,9.8,0.075,546372.1,546372.1,24777,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984214,495066.00
05/11/2016 12:30,2,0.625,ACTIVE,212.61,342.05,59.922,1462984204,"201051344000579","219011344069620",29.02,17.30,0,334.24,352.87,18.4,15.8,0.124,410450.1,410450.1,10460,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984215,495067.00
05/11/2016 12:30,2,0.594,ACTIVE,211.70,340.55,59.938,1462984204,"201051344000890","219011344069620",29.44,17.80,0,332.43,350.47,17.7,15.2,0.115,406889.6,406889.6,34873,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984216,495068.00
05/11/2016 12:30,2,0.582,ACTIVE,211.93,341.15,59.954,1462984204,"201051344000438","219011344069620",29.60,17.80,0,333.33,350.47,17.5,14.9,0.119,409034.5,409034.5,34884,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984217,495069.00
05/11/2016 12:30,2,0.604,ACTIVE,211.93,340.85,59.965,1462984204,"201051344000417","219011344069620",29.32,18.00,0,332.13,350.47,18.0,15.4,0.115,401775.7,401775.7,35038,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984218,495070.00
05/11/2016 12:30,2,0.500,ACTIVE,211.70,340.85,59.928,1462984204,"274151322000083","219011344069620",28.19,23.30,0,334.84,347.16,14.3,11.8,0.084,672003.4,672003.4,23863,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984219,495071.00
05/11/2016 12:30,2,0.521,ACTIVE,212.38,341.45,59.944,1462984204,"274151322000076","219011344069620",29.48,22.50,0,335.74,348.06,15.6,13.1,0.097,715335.2,715335.2,23857,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984220,495072.00
05/11/2016 12:30,2,0.590,ACTIVE,212.38,342.05,59.954,1462984204,"201051344000868","219011344069620",29.08,18.00,0,333.93,351.67,17.4,14.9,0.110,395706.9,395706.9,30114,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984221,495073.00
05/11/2016 12:30,2,0.516,ACTIVE,211.70,338.14,59.949,1462984204,"274151322000095","219011344069620",28.63,22.00,0,334.84,346.86,14.9,12.5,0.084,708074.5,708074.5,23763,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984222,495074.00
05/11/2016 12:30,2,0.576,ACTIVE,212.16,343.25,59.944,1462984204,"201051344000988","219011344069620",28.84,17.80,0,333.33,354.07,16.9,14.4,0.115,393002.0,393002.0,30408,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984223,495075.00
05/11/2016 12:30,2,0.590,ACTIVE,211.70,339.95,59.922,1462984204,"201051344001025","219011344069620",29.08,18.70,0,332.73,350.47,17.4,14.9,0.119,406725.8,406725.8,34924,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984223,495076.00
05/11/2016 12:30,2,0.596,ACTIVE,212.38,342.35,59.944,1462984204,"201051344000458","219011344069620",29.06,19.50,0,333.93,352.27,17.6,15.0,0.119,403694.5,403694.5,30330,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984224,495077.00
05/11/2016 12:30,2,0.596,ACTIVE,213.06,343.85,59.933,1462984204,"201051344000853","219011344069620",28.80,17.50,0,336.64,353.47,17.4,14.9,0.119,402202.1,402202.1,29930,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984225,495078.00
05/11/2016 12:30,2,0.574,ACTIVE,212.16,341.15,59.954,1462984204,"201051344000685","219011344069620",28.31,17.00,0,331.83,351.07,16.5,14.0,0.119,408533.8,408533.8,34764,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984226,495079.00
05/11/2016 12:30,2,0.561,ACTIVE,211.70,340.55,59.922,1462984204,"201051344000917","219011344069620",29.38,19.50,0,332.73,349.56,16.7,14.2,0.110,405407.7,405407.7,34761,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984227,495080.00
05/11/2016 12:30,2,0.561,ACTIVE,211.93,340.55,59.933,1462984204,"201051344001145","219011344069620",29.06,16.70,0,332.73,352.27,16.5,14.0,0.110,410617.8,410617.8,34619,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984228,495081.00
05/11/2016 12:30,2,0.582,ACTIVE,211.93,340.85,59.912,1462984204,"201051344000651","219011344069620",29.28,19.50,0,333.63,351.07,17.3,14.8,0.119,402782.8,402782.8,34982,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984229,495082.00
05/11/2016 12:30,2,0.484,ACTIVE,211.25,340.25,59.933,1462984204,"274151322000088","219011344069620",27.71,23.00,0,333.93,346.56,13.6,11.2,0.084,650009.1,650009.1,23534,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984230,495083.00
05/11/2016 12:30,2,0.354,ACTIVE,212.16,399.46,59.933,1462984204,"274151322000068","219011344069620",37.49,24.50,0,336.94,429.22,13.4,11.1,0.071,546117.7,546117.7,24984,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984231,495084.00
05/11/2016 12:30,2,0.602,ACTIVE,211.48,339.95,59.959,1462984204,"201051344001135","219011344069620",28.84,18.70,0,333.03,349.56,17.6,15.1,0.115,398911.6,398911.6,34928,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984232,495085.00
05/11/2016 12:30,2,0.613,ACTIVE,212.16,342.35,59.901,1462984204,"201051344000594","219011344069620",28.71,17.50,0,332.43,352.27,17.9,15.3,0.119,407253.2,407253.2,30373,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984232,495086.00
05/11/2016 12:30,2,0.584,ACTIVE,211.93,339.95,59.933,1462984204,"201051344001203","219011344069620",29.08,18.30,0,333.03,351.07,17.2,14.7,0.124,405769.6,405769.6,34942,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984233,495087.00
05/11/2016 12:30,2,0.496,ACTIVE,211.70,342.65,59.944,1462984204,"274151322000054","219011344069620",28.45,23.80,0,334.54,347.16,14.3,11.9,0.080,664077.8,664077.8,23563,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984234,495088.00
05/11/2016 12:30,2,0.600,ACTIVE,212.61,341.45,59.944,1462984204,"201051344000867","219011344069620",28.63,19.00,0,334.54,351.67,17.4,14.9,0.115,394980.4,394980.4,30373,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984235,495089.00
05/11/2016 12:30,2,0.604,ACTIVE,211.70,341.45,59.933,1462984204,"201051344001093","219011344069620",28.69,17.80,0,332.43,350.47,17.6,15.0,0.106,404439.9,404439.9,34812,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984236,495090.00
05/11/2016 12:30,2,0.555,ACTIVE,212.38,342.65,59.933,1462984204,"201051344000900","219011344069620",29.22,18.30,0,334.54,352.87,16.4,13.9,0.119,410512.4,410512.4,29759,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984237,495091.00
05/11/2016 12:30,2,0.598,ACTIVE,212.61,342.35,59.944,1462984204,"201051344000648","219011344069620",29.22,18.00,0,335.14,352.27,17.7,15.2,0.119,402735.1,402735.1,30058,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984238,495092.00
05/11/2016 12:30,2,0.604,ACTIVE,212.61,342.35,59.933,1462984204,"201051344000569","219011344069620",28.98,18.30,0,334.54,352.27,17.8,15.2,0.124,411677.5,411677.5,29695,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984239,495093.00
05/11/2016 12:30,2,0.598,ACTIVE,212.61,342.35,59.944,1462984204,"201051344000983","219011344069620",29.66,18.30,0,333.93,352.27,17.9,15.4,0.124,403312.0,403312.0,30164,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984240,495094.00
05/11/2016 12:30,2,0.590,ACTIVE,212.61,342.35,59.933,1462984204,"201051344001158","219011344069620",28.67,17.30,0,334.24,353.17,17.1,14.6,0.124,397806.3,397806.3,30427,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984241,495095.00
05/11/2016 12:30,2,0.598,ACTIVE,212.83,343.55,59.970,1462984204,"201051344000576","219011344069620",28.69,18.30,0,335.14,353.17,17.4,14.9,0.115,404697.8,404697.8,29838,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984242,495096.00
05/11/2016 12:30,2,0.506,ACTIVE,211.70,341.15,59.944,1462984204,"274151322000087","219011344069620",27.77,26.50,0,334.54,346.86,14.2,11.8,0.080,637880.2,637880.2,23643,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462984243,495097.00
05/11/2016 12:45,2,1.084,ACTIVE,212.83,347.76,59.965,1462985103,"201051344000645","219011344069620",29.50,18.30,0,334.24,361.59,32.4,29.4,0.252,404375.5,404375.5,29979,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985104,495098.00
05/11/2016 12:45,2,0.938,ACTIVE,211.25,345.06,59.954,1462985103,"274151322000085","219011344069620",29.14,21.80,0,331.53,352.57,27.7,24.8,0.181,666275.3,666275.3,23573,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985105,495099.00
05/11/2016 12:45,2,1.082,ACTIVE,212.61,348.66,59.944,1462985103,"201051344000633","219011344069620",29.94,17.00,0,333.63,362.79,32.8,29.8,0.265,395331.4,395331.4,30449,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985106,495100.00
05/11/2016 12:45,2,1.098,ACTIVE,212.61,347.46,59.986,1462985103,"201051344000469","219011344069620",29.74,15.80,0,333.33,361.59,33.1,30.0,0.265,396700.9,396700.9,30387,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985107,495101.00
05/11/2016 12:45,2,1.076,ACTIVE,211.48,345.36,59.954,1462985103,"201051344000646","219011344069620",29.88,16.70,0,331.23,358.88,32.6,29.5,0.261,400487.6,400487.6,34949,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985108,495102.00
05/11/2016 12:45,2,1.006,ACTIVE,211.03,342.65,59.991,1462985103,"274151322000052","219011344069620",29.12,20.70,0,331.53,354.07,29.7,26.7,0.194,678084.9,678084.9,23794,0,0,0,L,1151911521,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985109,495103.00
05/11/2016 12:45,2,1.102,ACTIVE,212.16,346.26,60.023,1462985103,"201051344000585","219011344069620",30.00,17.30,0,332.43,359.48,33.5,30.4,0.265,406872.3,406872.3,34953,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985110,495104.00
05/11/2016 12:45,2,1.014,ACTIVE,211.70,343.85,59.975,1462985103,"201051344001230","219011344069620",30.16,15.80,0,331.53,357.08,31.0,28.0,0.239,404201.9,404201.9,34749,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985111,495105.00
05/11/2016 12:45,2,1.070,ACTIVE,212.38,345.96,59.959,1462985103,"201051344000582","219011344069620",29.34,17.00,0,332.73,359.18,31.9,28.8,0.252,397716.9,397716.9,34923,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985112,495106.00
05/11/2016 12:45,2,1.088,ACTIVE,211.48,344.15,59.875,1462985103,"201051344000955","219011344069620",30.00,17.30,0,330.33,357.98,33.1,30.0,0.261,409741.6,409741.6,34855,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985113,495107.00
05/11/2016 12:45,2,0.646,ACTIVE,211.48,418.39,59.938,1462985103,"274151322000094","219011344069620",38.98,22.00,0,334.84,434.02,25.5,22.7,0.172,546376.2,546376.2,24778,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985114,495108.00
05/11/2016 12:45,2,1.109,ACTIVE,212.61,347.76,59.970,1462985103,"201051344000579","219011344069620",30.26,16.30,0,334.84,361.59,34.1,31.0,0.265,410456.1,410456.1,10461,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985114,495109.00
05/11/2016 12:45,2,1.090,ACTIVE,211.70,344.76,59.917,1462985103,"201051344000890","219011344069620",30.04,16.70,0,331.53,358.58,33.2,30.1,0.252,406895.4,406895.4,34874,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985115,495110.00
05/11/2016 12:45,2,1.084,ACTIVE,212.16,345.66,59.954,1462985103,"201051344000438","219011344069620",30.10,16.70,0,332.43,359.48,33.1,30.0,0.261,409040.3,409040.3,34885,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985116,495111.00
05/11/2016 12:45,2,1.104,ACTIVE,211.93,345.66,59.959,1462985103,"201051344000417","219011344069620",29.60,17.00,0,332.13,358.58,33.1,30.1,0.261,401781.6,401781.6,35039,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985117,495112.00
05/11/2016 12:45,2,0.982,ACTIVE,211.03,346.86,59.901,1462985103,"274151322000083","219011344069620",29.10,21.30,0,331.23,353.47,28.9,26.0,0.190,672008.3,672008.3,23864,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985118,495113.00
05/11/2016 12:45,2,1.027,ACTIVE,211.70,347.46,59.938,1462985103,"274151322000076","219011344069620",30.26,21.00,0,332.43,354.97,31.5,28.5,0.221,715340.5,715340.5,23858,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985119,495114.00
