ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 12:45,2,1.100,ACTIVE,212.16,346.86,59.981,1462985103,"201051344000868","219011344069620",29.54,16.30,0,332.73,360.69,32.9,29.8,0.256,395712.6,395712.6,30115,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985120,495115.00
05/11/2016 12:45,2,1.008,ACTIVE,211.25,346.26,59.970,1462985103,"274151322000095","219011344069620",30.00,20.00,0,332.13,353.77,30.7,27.7,0.203,708079.6,708079.6,23764,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985121,495116.00
05/11/2016 12:45,2,1.078,ACTIVE,212.38,348.66,59.959,1462985103,"201051344000988","219011344069620",29.86,16.70,0,333.33,362.79,32.6,29.6,0.265,393007.6,393007.6,30409,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985122,495117.00
05/11/2016 12:45,2,1.100,ACTIVE,211.70,343.85,59.975,1462985103,"201051344001025","219011344069620",29.66,17.30,0,332.43,359.18,33.1,30.0,0.256,406731.6,406731.6,34925,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985123,495118.00
05/11/2016 12:45,2,1.100,ACTIVE,212.61,346.86,59.907,1462985103,"201051344000458","219011344069620",29.76,18.00,0,333.63,361.29,33.1,30.1,0.270,403700.3,403700.3,30331,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985124,495119.00
05/11/2016 12:45,2,1.100,ACTIVE,213.06,348.96,59.981,1462985103,"201051344000853","219011344069620",29.70,16.30,0,336.04,362.79,33.1,30.0,0.256,402207.9,402207.9,29931,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985125,495120.00
05/11/2016 12:45,2,1.066,ACTIVE,212.16,346.26,59.970,1462985103,"201051344000685","219011344069620",29.58,16.00,0,331.83,358.88,32.0,28.9,0.261,408539.3,408539.3,34765,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985126,495121.00
05/11/2016 12:45,2,1.041,ACTIVE,212.16,346.26,59.912,1462985103,"201051344000917","219011344069620",29.82,18.00,0,331.83,359.18,31.5,28.4,0.247,405413.2,405413.2,34762,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985127,495122.00
05/11/2016 12:45,2,1.035,ACTIVE,211.93,345.66,59.965,1462985103,"201051344001145","219011344069620",30.02,15.80,0,333.03,358.58,31.6,28.5,0.247,410623.3,410623.3,34620,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985127,495123.00
05/11/2016 12:45,2,1.086,ACTIVE,212.16,346.86,60.034,1462985103,"201051344000651","219011344069620",29.90,17.80,0,333.33,359.48,33.0,29.9,0.252,402788.6,402788.6,34983,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985128,495124.00
05/11/2016 12:45,2,0.951,ACTIVE,211.25,342.65,59.965,1462985103,"274151322000088","219011344069620",28.94,21.30,0,330.63,352.57,27.9,25.0,0.181,650013.8,650013.8,23535,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985129,495125.00
05/11/2016 12:45,2,0.684,ACTIVE,211.93,414.19,59.965,1462985103,"274151322000068","219011344069620",38.68,23.00,0,335.74,437.33,26.8,23.9,0.168,546122.2,546122.2,24985,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985130,495126.00
05/11/2016 12:45,2,1.082,ACTIVE,211.70,345.06,59.975,1462985103,"201051344001135","219011344069620",30.08,17.30,0,332.13,358.58,33.0,29.9,0.252,398917.4,398917.4,34929,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985131,495127.00
05/11/2016 12:45,2,1.113,ACTIVE,212.16,347.16,59.959,1462985103,"201051344000594","219011344069620",29.84,16.30,0,332.73,361.29,33.6,30.6,0.256,407259.1,407259.1,30374,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985132,495128.00
05/11/2016 12:45,2,1.059,ACTIVE,212.16,345.36,59.944,1462985103,"201051344001203","219011344069620",30.18,17.00,0,332.73,359.78,32.4,29.3,0.261,405775.2,405775.2,34943,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985133,495129.00
05/11/2016 12:45,2,0.975,ACTIVE,211.25,341.75,59.970,1462985103,"274151322000054","219011344069620",29.12,21.80,0,330.93,353.47,28.8,25.8,0.190,664082.6,664082.6,23564,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985134,495130.00
05/11/2016 12:45,2,1.104,ACTIVE,212.61,345.96,59.928,1462985103,"201051344000867","219011344069620",29.64,17.80,0,333.63,360.38,33.2,30.1,0.256,394986.2,394986.2,30374,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985135,495131.00
05/11/2016 12:45,2,1.072,ACTIVE,212.16,345.96,59.922,1462985103,"201051344001093","219011344069620",29.82,17.00,0,331.53,358.58,32.4,29.3,0.247,404445.6,404445.6,34813,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985136,495132.00
05/11/2016 12:45,2,1.066,ACTIVE,212.38,347.46,59.965,1462985103,"201051344000900","219011344069620",29.82,17.00,0,333.33,361.29,32.2,29.2,0.252,410518.0,410518.0,29760,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985137,495133.00
05/11/2016 12:45,2,1.094,ACTIVE,212.61,347.16,59.959,1462985103,"201051344000648","219011344069620",29.78,16.70,0,333.33,361.59,33.0,30.0,0.261,402740.9,402740.9,30059,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985138,495134.00
05/11/2016 12:45,2,1.088,ACTIVE,212.38,347.46,59.938,1462985103,"201051344000569","219011344069620",30.22,17.00,0,334.24,361.59,33.3,30.2,0.261,411683.4,411683.4,29696,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985139,495135.00
05/11/2016 12:45,2,1.094,ACTIVE,212.38,347.16,59.954,1462985103,"201051344000983","219011344069620",30.12,17.00,0,332.73,361.59,33.5,30.4,0.265,403317.9,403317.9,30165,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985140,495136.00
05/11/2016 12:45,2,1.102,ACTIVE,212.38,347.16,59.938,1462985103,"201051344001158","219011344069620",29.32,16.00,0,332.43,361.89,32.8,29.7,0.261,397812.0,397812.0,30428,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985140,495137.00
05/11/2016 12:45,2,1.100,ACTIVE,212.83,348.96,59.975,1462985103,"201051344000576","219011344069620",29.52,17.00,0,333.93,363.69,32.9,29.8,0.256,404703.6,404703.6,29839,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985141,495138.00
05/11/2016 12:45,2,0.963,ACTIVE,211.25,347.46,59.954,1462985103,"274151322000087","219011344069620",28.78,24.50,0,330.33,353.47,28.1,25.2,0.164,637885.0,637885.0,23644,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462985142,495139.00
05/11/2016 13:00,2,2.455,ACTIVE,214.41,363.69,59.996,1462986003,"201051344000645","219011344069620",29.94,18.00,0,335.74,394.65,74.5,69.9,0.601,404387.1,404387.1,29980,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986004,495140.00
05/11/2016 13:00,2,2.207,ACTIVE,212.38,356.18,60.007,1462986003,"274151322000085","219011344069620",29.40,21.30,0,335.74,373.31,65.7,61.5,0.460,666285.3,666285.3,23574,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986005,495141.00
05/11/2016 13:00,2,2.447,ACTIVE,214.19,360.38,59.938,1462986003,"201051344000633","219011344069620",30.20,16.70,0,334.84,397.66,74.9,70.4,0.654,395343.1,395343.1,30450,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986006,495142.00
05/11/2016 13:00,2,2.439,ACTIVE,214.41,363.99,60.002,1462986003,"201051344000469","219011344069620",30.38,15.50,0,333.33,395.25,75.1,70.5,0.636,396712.6,396712.6,30388,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986007,495143.00
05/11/2016 13:00,2,2.426,ACTIVE,212.83,360.69,60.023,1462986003,"201051344000646","219011344069620",30.10,16.70,0,330.63,388.34,74.0,69.5,0.623,400499.1,400499.1,34950,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986008,495144.00
05/11/2016 13:00,2,2.273,ACTIVE,211.70,354.07,59.986,1462986003,"274151322000052","219011344069620",29.90,20.70,0,334.24,374.21,68.8,64.5,0.477,678095.5,678095.5,23795,0,0,0,L,1151911521,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986009,495145.00
05/11/2016 13:00,2,2.457,ACTIVE,213.51,360.38,59.959,1462986003,"201051344000585","219011344069620",30.40,17.30,0,332.73,392.55,75.7,71.1,0.628,406884.1,406884.1,34954,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986010,495146.00
05/11/2016 13:00,2,2.354,ACTIVE,212.61,357.98,59.891,1462986003,"201051344001230","219011344069620",30.43,16.00,0,331.53,385.63,72.6,68.2,0.601,404213.1,404213.1,34750,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986011,495147.00
05/11/2016 13:00,2,2.420,ACTIVE,213.51,360.99,59.970,1462986003,"201051344000582","219011344069620",29.86,16.70,0,333.03,389.54,73.2,68.7,0.597,397728.3,397728.3,34924,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986011,495148.00
05/11/2016 13:00,2,2.439,ACTIVE,212.61,358.58,60.012,1462986003,"201051344000955","219011344069620",30.28,17.30,0,330.93,387.74,74.9,70.3,0.628,409753.3,409753.3,34856,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986012,495149.00
05/11/2016 13:00,2,1.506,ACTIVE,211.48,428.91,59.970,1462986003,"274151322000094","219011344069620",40.30,22.00,0,333.93,453.86,61.3,57.2,0.420,546385.5,546385.5,24779,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986013,495150.00
05/11/2016 13:00,2,2.463,ACTIVE,214.41,364.89,59.938,1462986003,"201051344000579","219011344069620",30.65,16.30,0,335.14,395.55,76.5,71.9,0.663,410468.1,410468.1,10462,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986014,495151.00
05/11/2016 13:00,2,2.430,ACTIVE,212.61,358.58,59.970,1462986003,"201051344000890","219011344069620",30.45,16.70,0,331.83,388.64,75.0,70.4,0.610,406907.2,406907.2,34875,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986015,495152.00
05/11/2016 13:00,2,2.414,ACTIVE,213.06,359.48,59.991,1462986003,"201051344000438","219011344069620",30.75,16.70,0,332.13,389.54,75.2,70.7,0.632,409052.0,409052.0,34886,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986016,495153.00
05/11/2016 13:00,2,2.430,ACTIVE,213.06,358.88,60.028,1462986003,"201051344000417","219011344069620",30.28,17.00,0,332.13,388.64,74.5,70.0,0.628,401793.3,401793.3,35040,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986017,495154.00
05/11/2016 13:00,2,2.273,ACTIVE,211.48,354.97,59.965,1462986003,"274151322000083","219011344069620",29.86,21.00,0,334.84,374.51,68.7,64.4,0.495,672018.8,672018.8,23865,0,0,0,L,1151911521,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986018,495155.00
05/11/2016 13:00,2,2.391,ACTIVE,212.38,363.99,59.954,1462986003,"274151322000076","219011344069620",30.53,20.70,0,335.74,377.82,73.9,69.4,0.526,715352.0,715352.0,23859,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986019,495156.00
05/11/2016 13:00,2,2.471,ACTIVE,213.96,360.69,60.012,1462986003,"201051344000868","219011344069620",30.12,16.70,0,334.54,394.95,75.4,70.9,0.623,395724.4,395724.4,30116,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986020,495157.00
05/11/2016 13:00,2,2.393,ACTIVE,211.48,350.77,59.975,1462986003,"274151322000095","219011344069620",30.20,20.70,0,334.84,376.01,73.2,68.7,0.504,708090.9,708090.9,23765,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986021,495158.00
05/11/2016 13:00,2,2.475,ACTIVE,214.19,362.49,59.907,1462986003,"201051344000988","219011344069620",30.20,16.70,0,334.24,395.85,75.7,71.1,0.658,393019.4,393019.4,30410,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986022,495159.00
05/11/2016 13:00,2,2.490,ACTIVE,213.29,360.99,59.886,1462986003,"201051344001025","219011344069620",30.06,17.00,0,332.73,389.54,75.8,71.3,0.614,406743.5,406743.5,34926,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986023,495160.00
05/11/2016 13:00,2,2.469,ACTIVE,213.96,360.69,59.922,1462986003,"201051344000458","219011344069620",30.22,18.00,0,334.84,396.15,75.6,71.0,0.650,403712.1,403712.1,30332,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986024,495161.00
05/11/2016 13:00,2,2.453,ACTIVE,214.64,365.80,59.975,1462986003,"201051344000853","219011344069620",30.51,16.70,0,336.04,393.75,75.8,71.3,0.632,402219.8,402219.8,29932,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986024,495162.00
05/11/2016 13:00,2,2.400,ACTIVE,213.06,359.78,60.002,1462986003,"201051344000685","219011344069620",30.67,16.30,0,332.13,388.34,74.6,70.1,0.636,408550.9,408550.9,34766,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986025,495163.00
05/11/2016 13:00,2,2.410,ACTIVE,213.51,360.69,59.996,1462986003,"201051344000917","219011344069620",30.20,17.80,0,331.83,388.64,73.7,69.2,0.614,405424.6,405424.6,34763,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986026,495164.00
05/11/2016 13:00,2,2.420,ACTIVE,212.83,359.18,60.028,1462986003,"201051344001145","219011344069620",30.18,15.80,0,333.33,388.34,74.0,69.5,0.614,410634.8,410634.8,34621,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986027,495165.00
05/11/2016 13:00,2,2.484,ACTIVE,213.29,360.08,60.023,1462986003,"201051344000651","219011344069620",30.12,17.50,0,332.73,391.04,75.9,71.3,0.623,402800.4,402800.4,34984,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986028,495166.00
05/11/2016 13:00,2,2.227,ACTIVE,211.25,351.07,59.965,1462986003,"274151322000088","219011344069620",29.58,20.30,0,334.84,373.61,66.7,62.5,0.442,650024.1,650024.1,23536,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986029,495167.00
05/11/2016 13:00,2,1.541,ACTIVE,211.93,439.43,59.949,1462986003,"274151322000068","219011344069620",40.33,22.80,0,333.63,459.87,62.9,58.8,0.424,546131.9,546131.9,24986,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986030,495168.00
05/11/2016 13:00,2,2.441,ACTIVE,213.06,357.98,59.944,1462986003,"201051344001135","219011344069620",30.38,17.30,0,332.13,389.54,75.2,70.6,0.623,398929.3,398929.3,34930,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986031,495169.00
05/11/2016 13:00,2,2.508,ACTIVE,213.29,362.19,59.970,1462986003,"201051344000594","219011344069620",30.40,16.30,0,333.93,392.85,77.2,72.6,0.636,407271.3,407271.3,30375,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986032,495170.00
05/11/2016 13:00,2,2.453,ACTIVE,213.29,359.78,59.891,1462986003,"201051344001203","219011344069620",30.36,17.30,0,332.73,392.25,75.4,70.9,0.628,405787.0,405787.0,34944,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986033,495171.00
05/11/2016 13:00,2,2.260,ACTIVE,211.48,357.68,59.975,1462986003,"274151322000054","219011344069620",29.68,21.30,0,334.84,374.81,68.0,63.7,0.460,664093.2,664093.2,23565,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986034,495172.00
05/11/2016 13:00,2,2.461,ACTIVE,213.74,360.08,59.954,1462986003,"201051344000867","219011344069620",30.51,17.80,0,334.24,394.05,76.1,71.5,0.628,394998.2,394998.2,30375,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986035,495173.00
05/11/2016 13:00,2,2.379,ACTIVE,213.06,359.78,59.901,1462986003,"201051344001093","219011344069620",30.87,17.30,0,332.73,388.64,74.3,69.8,0.601,404457.3,404457.3,34814,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986036,495174.00
05/11/2016 13:00,2,2.465,ACTIVE,213.96,360.38,59.944,1462986003,"201051344000900","219011344069620",30.32,17.00,0,334.54,396.45,75.7,71.2,0.623,410529.8,410529.8,29761,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986037,495175.00
05/11/2016 13:00,2,2.471,ACTIVE,213.96,360.99,59.975,1462986003,"201051344000648","219011344069620",30.26,16.70,0,335.14,396.15,75.7,71.1,0.597,402752.8,402752.8,30060,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986038,495176.00
05/11/2016 13:00,2,2.508,ACTIVE,214.19,362.49,59.981,1462986003,"201051344000569","219011344069620",30.08,17.00,0,334.54,396.15,76.4,71.8,0.619,411695.5,411695.5,29697,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986038,495177.00
05/11/2016 13:00,2,2.475,ACTIVE,214.19,361.89,59.981,1462986003,"201051344000983","219011344069620",30.53,17.30,0,334.84,396.15,76.5,72.0,0.628,403330.0,403330.0,30166,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986039,495178.00
05/11/2016 13:00,2,2.502,ACTIVE,214.19,360.99,59.922,1462986003,"201051344001158","219011344069620",30.06,16.00,0,333.63,397.05,76.2,71.6,0.628,397824.0,397824.0,30429,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986040,495179.00
05/11/2016 13:00,2,2.473,ACTIVE,214.41,359.48,59.933,1462986003,"201051344000576","219011344069620",30.30,17.30,0,334.54,394.95,75.8,71.3,0.641,404715.5,404715.5,29840,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986041,495180.00
05/11/2016 13:00,2,2.242,ACTIVE,211.93,348.96,59.975,1462986003,"274151322000087","219011344069620",29.64,24.00,0,335.14,374.51,67.3,63.1,0.468,637895.4,637895.4,23645,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986042,495181.00
05/11/2016 13:15,2,4.531,ACTIVE,216.90,359.78,59.981,1462986903,"201051344000645","219011344069620",29.50,21.30,0,335.74,397.96,135.3,128.7,0.610,404410.6,404410.6,29981,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986904,495182.00
05/11/2016 13:15,2,4.076,ACTIVE,213.29,353.47,59.975,1462986903,"274151322000085","219011344069620",28.69,24.30,0,334.54,380.82,118.4,112.4,0.455,666306.1,666306.1,23575,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986905,495183.00
05/11/2016 13:15,2,4.438,ACTIVE,216.45,358.88,59.970,1462986903,"201051344000633","219011344069620",30.32,19.80,0,335.14,398.86,136.2,129.6,0.636,395366.8,395366.8,30451,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986906,495184.00
05/11/2016 13:15,2,4.506,ACTIVE,217.35,358.28,59.986,1462986903,"201051344000469","219011344069620",29.78,19.50,0,333.93,398.56,135.9,129.3,0.641,396736.4,396736.4,30389,0,0,0,L,1122011218,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986907,495185.00
05/11/2016 13:15,2,4.414,ACTIVE,214.87,355.28,59.975,1462986903,"201051344000646","219011344069620",29.94,20.00,0,333.33,393.15,133.8,127.2,0.636,400522.5,400522.5,34951,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986908,495186.00
05/11/2016 13:15,2,4.117,ACTIVE,213.06,348.66,59.954,1462986903,"274151322000052","219011344069620",29.90,24.80,0,333.33,381.42,124.7,118.4,0.491,678117.3,678117.3,23796,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986909,495187.00
05/11/2016 13:15,2,4.494,ACTIVE,215.77,355.88,59.975,1462986903,"201051344000585","219011344069620",29.88,20.70,0,334.24,396.15,136.0,129.4,0.628,406908.0,406908.0,34955,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986910,495188.00
05/11/2016 13:15,2,4.381,ACTIVE,214.64,353.47,59.970,1462986903,"201051344001230","219011344069620",30.26,18.70,0,333.33,391.04,134.2,127.6,0.623,404236.3,404236.3,34751,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986911,495189.00
05/11/2016 13:15,2,4.404,ACTIVE,215.77,355.58,59.981,1462986903,"201051344000582","219011344069620",30.06,20.30,0,333.93,397.35,134.1,127.5,0.610,397751.6,397751.6,34925,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986912,495190.00
05/11/2016 13:15,2,4.465,ACTIVE,214.64,353.77,59.986,1462986903,"201051344000955","219011344069620",30.18,20.70,0,333.63,391.94,136.4,129.8,0.641,409777.0,409777.0,34857,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986913,495191.00
05/11/2016 13:15,2,2.863,ACTIVE,212.83,417.19,59.944,1462986903,"274151322000094","219011344069620",39.06,26.00,0,403.67,474.00,113.7,107.8,0.442,546404.9,546404.9,24780,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986913,495192.00
05/11/2016 13:15,2,4.580,ACTIVE,217.35,360.08,59.981,1462986903,"201051344000579","219011344069620",30.22,20.00,0,334.24,399.46,140.2,133.4,0.667,410492.4,410492.4,10463,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986914,495193.00
05/11/2016 13:15,2,4.533,ACTIVE,214.87,354.37,59.991,1462986903,"201051344000890","219011344069620",29.90,20.00,0,333.93,392.25,137.3,130.6,0.623,406930.9,406930.9,34876,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986915,495194.00
05/11/2016 13:15,2,4.469,ACTIVE,215.09,355.28,59.986,1462986903,"201051344000438","219011344069620",30.34,19.80,0,334.24,396.15,137.3,130.6,0.645,409075.8,409075.8,34887,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986916,495195.00
05/11/2016 13:15,2,4.430,ACTIVE,215.09,355.28,59.991,1462986903,"201051344000417","219011344069620",29.88,20.30,0,333.63,392.55,134.1,127.5,0.636,401816.8,401816.8,35041,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986917,495196.00
05/11/2016 13:15,2,4.154,ACTIVE,212.83,354.07,59.959,1462986903,"274151322000083","219011344069620",29.50,25.50,0,333.33,381.12,124.1,117.9,0.491,672040.6,672040.6,23866,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986918,495197.00
05/11/2016 13:15,2,4.357,ACTIVE,213.74,354.97,59.949,1462986903,"274151322000076","219011344069620",30.30,25.50,0,336.34,384.43,133.6,127.1,0.526,715375.5,715375.5,23860,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986919,495198.00
05/11/2016 13:15,2,4.529,ACTIVE,216.00,358.28,59.981,1462986903,"201051344000868","219011344069620",29.64,19.50,0,335.44,397.66,135.9,129.3,0.628,395748.3,395748.3,30117,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986920,495199.00
05/11/2016 13:15,2,4.355,ACTIVE,212.83,358.88,59.949,1462986903,"274151322000095","219011344069620",30.06,25.50,0,333.63,380.52,132.4,125.9,0.504,708114.2,708114.2,23766,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986921,495200.00
05/11/2016 13:15,2,4.559,ACTIVE,216.90,360.38,59.933,1462986903,"201051344000988","219011344069620",29.62,20.30,0,333.93,401.56,136.8,130.1,0.623,393043.5,393043.5,30411,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986922,495201.00
05/11/2016 13:15,2,4.510,ACTIVE,215.32,354.97,59.996,1462986903,"201051344001025","219011344069620",29.92,21.00,0,334.54,396.15,136.6,129.9,0.619,406767.5,406767.5,34927,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986923,495202.00
05/11/2016 13:15,2,4.533,ACTIVE,216.90,357.98,59.975,1462986903,"201051344000458","219011344069620",29.72,21.80,0,336.34,398.26,136.4,129.8,0.645,403736.1,403736.1,30333,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986924,495203.00
05/11/2016 13:15,2,4.484,ACTIVE,217.58,360.69,59.986,1462986903,"201051344000853","219011344069620",30.12,20.70,0,336.34,401.26,136.8,130.1,0.641,402243.8,402243.8,29933,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986925,495204.00
05/11/2016 13:15,2,4.480,ACTIVE,214.87,354.97,59.991,1462986903,"201051344000685","219011344069620",30.06,19.50,0,334.24,392.55,136.4,129.8,0.663,408574.7,408574.7,34767,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986926,495205.00
05/11/2016 13:15,2,4.439,ACTIVE,215.54,356.48,59.975,1462986903,"201051344000917","219011344069620",30.14,21.30,0,333.33,396.75,135.4,128.8,0.636,405448.1,405448.1,34764,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986926,495206.00
05/11/2016 13:15,2,4.432,ACTIVE,214.87,355.28,59.991,1462986903,"201051344001145","219011344069620",30.42,19.00,0,334.24,395.85,136.4,129.7,0.636,410658.5,410658.5,34622,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986927,495207.00
05/11/2016 13:15,2,4.582,ACTIVE,215.77,355.88,60.007,1462986903,"201051344000651","219011344069620",29.78,21.00,0,334.24,397.05,138.2,131.4,0.632,402824.5,402824.5,34985,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986928,495208.00
05/11/2016 13:15,2,4.205,ACTIVE,212.83,361.89,59.954,1462986903,"274151322000088","219011344069620",28.61,24.00,0,333.03,380.52,121.8,115.7,0.455,650045.3,650045.3,23537,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986929,495209.00
05/11/2016 13:15,2,2.885,ACTIVE,213.74,424.41,59.954,1462986903,"274151322000068","219011344069620",39.84,27.50,0,400.06,465.28,117.2,111.2,0.446,546151.7,546151.7,24987,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986930,495210.00
05/11/2016 13:15,2,4.498,ACTIVE,215.32,355.28,59.959,1462986903,"201051344001135","219011344069620",30.28,21.00,0,334.54,395.85,137.9,131.2,0.645,398953.1,398953.1,34931,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986931,495211.00
05/11/2016 13:15,2,4.719,ACTIVE,215.54,357.08,59.970,1462986903,"201051344000594","219011344069620",30.06,20.70,0,334.24,398.86,143.6,136.7,0.667,407295.8,407295.8,30376,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986932,495212.00
05/11/2016 13:15,2,4.670,ACTIVE,216.00,356.78,60.002,1462986903,"201051344001203","219011344069620",29.92,20.70,0,334.84,397.96,141.5,134.7,0.663,405811.1,405811.1,34945,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986933,495213.00
05/11/2016 13:15,2,4.318,ACTIVE,213.06,363.99,59.991,1462986903,"274151322000054","219011344069620",29.04,26.00,0,333.03,381.42,126.9,120.5,0.486,664114.7,664114.7,23566,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986934,495214.00
05/11/2016 13:15,2,4.775,ACTIVE,216.67,357.68,59.996,1462986903,"201051344000867","219011344069620",29.84,21.30,0,335.74,396.75,144.4,137.4,0.658,395022.4,395022.4,30376,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986935,495215.00
05/11/2016 13:15,2,4.742,ACTIVE,215.54,357.68,59.991,1462986903,"201051344001093","219011344069620",30.02,20.00,0,334.24,396.75,144.1,137.2,0.658,404481.1,404481.1,34815,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986936,495216.00
05/11/2016 13:15,2,4.861,ACTIVE,216.90,361.59,59.949,1462986903,"201051344000900","219011344069620",29.84,21.00,0,335.74,398.86,146.9,139.8,0.681,410553.9,410553.9,29762,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986937,495217.00
05/11/2016 13:15,2,4.773,ACTIVE,217.13,360.99,59.996,1462986903,"201051344000648","219011344069620",30.36,20.00,0,335.14,398.56,146.9,139.9,0.676,402776.8,402776.8,30061,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986938,495218.00
05/11/2016 13:15,2,4.941,ACTIVE,217.35,360.99,60.007,1462986903,"201051344000569","219011344069620",29.86,20.70,0,334.54,400.06,149.4,142.3,0.694,411719.7,411719.7,29698,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986939,495219.00
05/11/2016 13:15,2,4.980,ACTIVE,217.58,360.99,59.959,1462986903,"201051344000983","219011344069620",29.94,20.70,0,336.34,398.86,151.0,143.8,0.712,403354.3,403354.3,30167,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986940,495220.00
05/11/2016 13:15,2,5.061,ACTIVE,217.80,361.89,60.002,1462986903,"201051344001158","219011344069620",29.70,20.30,0,334.54,400.96,152.3,145.0,0.716,397848.2,397848.2,30430,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986941,495221.00
05/11/2016 13:15,2,5.119,ACTIVE,217.80,362.79,59.954,1462986903,"201051344000576","219011344069620",29.64,20.30,0,334.24,399.76,153.6,146.3,0.698,404739.6,404739.6,29841,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986941,495222.00
05/11/2016 13:15,2,4.764,ACTIVE,213.51,348.66,59.949,1462986903,"274151322000087","219011344069620",28.88,27.80,0,333.63,380.52,139.4,132.7,0.535,637916.8,637916.8,23646,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462986942,495223.00
05/11/2016 13:30,2,3.664,ACTIVE,216.45,355.88,59.959,1462987803,"201051344000645","219011344069620",29.36,23.50,0,338.74,412.38,108.9,103.2,0.491,404439.8,404439.8,29982,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987804,495224.00
05/11/2016 13:30,2,3.324,ACTIVE,213.51,358.58,59.954,1462987803,"274151322000085","219011344069620",28.27,27.00,0,334.84,385.33,95.1,89.9,0.362,666331.5,666331.5,23576,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987805,495225.00
05/11/2016 13:30,2,3.611,ACTIVE,216.00,355.88,59.981,1462987803,"201051344000633","219011344069620",30.10,22.30,0,337.24,412.68,110.0,104.3,0.517,395396.3,395396.3,30452,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987806,495226.00
05/11/2016 13:30,2,3.645,ACTIVE,216.45,356.18,59.975,1462987803,"201051344000469","219011344069620",29.74,21.80,0,337.84,413.29,109.8,104.0,0.517,396765.7,396765.7,30390,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987807,495227.00
05/11/2016 13:30,2,3.611,ACTIVE,214.41,352.87,59.949,1462987803,"201051344000646","219011344069620",29.62,21.80,0,333.03,408.18,108.4,102.7,0.517,400551.4,400551.4,34952,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987808,495228.00
05/11/2016 13:30,2,3.404,ACTIVE,213.06,347.46,59.970,1462987803,"274151322000052","219011344069620",29.28,27.50,0,332.43,391.34,101.0,95.5,0.393,678144.2,678144.2,23797,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987809,495229.00
05/11/2016 13:30,2,3.656,ACTIVE,214.87,353.17,59.975,1462987803,"201051344000585","219011344069620",29.70,23.00,0,334.54,407.27,110.0,104.2,0.513,406937.3,406937.3,34956,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987810,495230.00
05/11/2016 13:30,2,3.549,ACTIVE,214.19,350.77,59.975,1462987803,"201051344001230","219011344069620",29.84,21.30,0,332.13,408.18,107.3,101.6,0.495,404265.0,404265.0,34752,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987811,495231.00
05/11/2016 13:30,2,3.584,ACTIVE,215.32,352.27,59.991,1462987803,"201051344000582","219011344069620",29.56,22.80,0,335.44,408.18,107.3,101.6,0.491,397780.3,397780.3,34926,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987812,495232.00
05/11/2016 13:30,2,3.539,ACTIVE,214.41,351.67,59.970,1462987803,"201051344000955","219011344069620",30.42,22.80,0,331.83,408.48,109.0,103.3,0.517,409806.1,409806.1,34858,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987813,495233.00
05/11/2016 13:30,2,2.203,ACTIVE,213.06,436.73,59.975,1462987803,"274151322000094","219011344069620",40.20,28.30,0,405.47,463.18,89.7,84.6,0.349,546428.8,546428.8,24781,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987814,495234.00
05/11/2016 13:30,2,3.664,ACTIVE,216.22,354.37,59.959,1462987803,"201051344000579","219011344069620",30.10,22.00,0,338.14,413.59,111.7,105.9,0.526,410522.2,410522.2,10464,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987814,495235.00
05/11/2016 13:30,2,3.613,ACTIVE,214.19,350.77,59.991,1462987803,"201051344000890","219011344069620",29.82,22.50,0,333.93,408.78,109.1,103.4,0.491,406960.0,406960.0,34877,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987815,495236.00
05/11/2016 13:30,2,3.633,ACTIVE,214.64,352.57,59.959,1462987803,"201051344000438","219011344069620",29.70,22.50,0,334.54,408.18,109.3,103.5,0.517,409105.0,409105.0,34888,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987816,495237.00
05/11/2016 13:30,2,3.580,ACTIVE,214.41,351.67,59.949,1462987803,"201051344000417","219011344069620",29.68,22.30,0,334.24,407.87,107.5,101.9,0.513,401845.4,401845.4,35042,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987817,495238.00
05/11/2016 13:30,2,3.352,ACTIVE,212.38,355.58,59.986,1462987803,"274151322000083","219011344069620",29.40,28.30,0,333.03,390.14,100.0,94.5,0.393,672067.2,672067.2,23867,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987818,495239.00
05/11/2016 13:30,2,3.541,ACTIVE,213.51,358.88,59.959,1462987803,"274151322000076","219011344069620",30.00,28.50,0,336.64,394.35,107.5,101.8,0.429,715404.1,715404.1,23861,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987819,495240.00
05/11/2016 13:30,2,3.686,ACTIVE,215.32,353.47,60.023,1462987803,"201051344000868","219011344069620",29.22,22.30,0,337.84,410.58,109.0,103.3,0.508,395777.4,395777.4,30118,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987820,495241.00
05/11/2016 13:30,2,3.529,ACTIVE,212.61,348.96,59.970,1462987803,"274151322000095","219011344069620",29.74,27.50,0,332.43,389.24,106.3,100.7,0.402,708142.6,708142.6,23767,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987821,495242.00
05/11/2016 13:30,2,3.693,ACTIVE,216.00,355.28,59.996,1462987803,"201051344000988","219011344069620",29.28,22.80,0,337.54,413.59,109.6,103.8,0.530,393072.7,393072.7,30412,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987822,495243.00
05/11/2016 13:30,2,3.662,ACTIVE,214.64,351.07,59.933,1462987803,"201051344001025","219011344069620",29.54,23.30,0,334.54,408.18,109.6,103.8,0.499,406796.7,406796.7,34928,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987823,495244.00
05/11/2016 13:30,2,3.604,ACTIVE,216.22,353.47,59.949,1462987803,"201051344000458","219011344069620",29.90,24.30,0,338.74,413.29,109.0,103.3,0.526,403765.3,403765.3,30334,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987823,495245.00
05/11/2016 13:30,2,3.654,ACTIVE,216.67,356.18,59.970,1462987803,"201051344000853","219011344069620",29.48,22.80,0,339.34,412.08,109.2,103.4,0.508,402273.0,402273.0,29934,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987824,495246.00
05/11/2016 13:30,2,3.621,ACTIVE,214.64,352.27,59.981,1462987803,"201051344000685","219011344069620",29.58,21.80,0,334.24,408.18,108.5,102.8,0.526,408603.7,408603.7,34768,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987825,495247.00
05/11/2016 13:30,2,3.545,ACTIVE,214.87,351.67,60.007,1462987803,"201051344000917","219011344069620",29.84,23.80,0,334.24,406.97,107.2,101.5,0.495,405476.8,405476.8,34765,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987826,495248.00
05/11/2016 13:30,2,3.566,ACTIVE,214.41,350.77,59.970,1462987803,"201051344001145","219011344069620",29.86,21.30,0,335.14,408.78,107.8,102.2,0.508,410687.3,410687.3,34623,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987827,495249.00
05/11/2016 13:30,2,3.609,ACTIVE,215.32,352.27,59.944,1462987803,"201051344000651","219011344069620",29.88,23.80,0,337.84,406.67,109.2,103.5,0.504,402853.6,402853.6,34986,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987828,495250.00
05/11/2016 13:30,2,3.287,ACTIVE,212.83,346.56,59.959,1462987803,"274151322000088","219011344069620",28.63,26.80,0,333.63,385.93,95.2,89.9,0.358,650070.6,650070.6,23538,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987829,495251.00
05/11/2016 13:30,2,2.297,ACTIVE,213.74,425.91,59.965,1462987803,"274151322000068","219011344069620",39.00,30.30,0,401.86,459.87,91.1,86.0,0.340,546175.7,546175.7,24988,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987830,495252.00
05/11/2016 13:30,2,3.580,ACTIVE,214.87,350.77,59.981,1462987803,"201051344001135","219011344069620",29.86,23.30,0,333.93,407.57,108.3,102.6,0.504,398981.8,398981.8,34932,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987831,495253.00
05/11/2016 13:30,2,3.678,ACTIVE,214.87,354.07,59.954,1462987803,"201051344000594","219011344069620",30.00,22.00,0,336.94,409.38,111.7,105.9,0.517,407325.6,407325.6,30377,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987832,495254.00
05/11/2016 13:30,2,3.586,ACTIVE,214.87,351.37,59.996,1462987803,"201051344001203","219011344069620",30.02,22.80,0,336.64,408.78,109.0,103.2,0.508,405840.0,405840.0,34946,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987833,495255.00
05/11/2016 13:30,2,3.332,ACTIVE,212.83,343.55,59.970,1462987803,"274151322000054","219011344069620",28.61,28.00,0,333.63,386.53,96.6,91.3,0.367,664140.3,664140.3,23567,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987834,495256.00
05/11/2016 13:30,2,3.652,ACTIVE,215.54,353.47,59.981,1462987803,"201051344000867","219011344069620",29.62,23.50,0,337.54,411.78,109.5,103.8,0.491,395051.4,395051.4,30377,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987835,495257.00
