ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 13:30,2,3.529,ACTIVE,215.09,352.57,59.986,1462987803,"201051344001093","219011344069620",30.14,22.30,0,334.54,406.37,107.8,102.2,0.495,404509.7,404509.7,34816,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987836,495258.00
05/11/2016 13:30,2,3.615,ACTIVE,215.77,355.28,59.991,1462987803,"201051344000900","219011344069620",29.84,23.00,0,337.84,412.68,109.3,103.6,0.504,410583.0,410583.0,29763,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987837,495259.00
05/11/2016 13:30,2,3.598,ACTIVE,216.00,354.07,59.954,1462987803,"201051344000648","219011344069620",29.78,22.50,0,338.44,412.08,108.5,102.8,0.504,402805.6,402805.6,30062,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987838,495260.00
05/11/2016 13:30,2,3.654,ACTIVE,216.22,354.97,59.986,1462987803,"201051344000569","219011344069620",29.40,23.30,0,338.14,411.78,108.8,103.1,0.495,411748.6,411748.6,29699,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987839,495261.00
05/11/2016 13:30,2,3.641,ACTIVE,216.45,354.07,59.975,1462987803,"201051344000983","219011344069620",29.76,23.80,0,336.64,412.08,109.7,104.0,0.521,403383.3,403383.3,30168,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987840,495262.00
05/11/2016 13:30,2,3.684,ACTIVE,216.45,355.28,59.970,1462987803,"201051344001158","219011344069620",29.46,22.80,0,338.14,412.68,110.0,104.2,0.517,397877.2,397877.2,30431,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987841,495263.00
05/11/2016 13:30,2,3.611,ACTIVE,216.67,355.58,59.975,1462987803,"201051344000576","219011344069620",29.64,23.00,0,337.84,411.78,108.4,102.7,0.504,404768.3,404768.3,29842,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987841,495264.00
05/11/2016 13:30,2,3.305,ACTIVE,213.06,352.57,59.970,1462987803,"274151322000087","219011344069620",28.65,30.00,0,333.63,385.63,95.8,90.5,0.367,637942.0,637942.0,23647,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462987842,495265.00
05/11/2016 13:45,2,3.283,ACTIVE,215.77,353.17,59.965,1462988704,"201051344000645","219011344069620",29.76,24.50,0,339.04,383.83,99.0,93.6,0.451,404464.5,404464.5,29983,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988705,495266.00
05/11/2016 13:45,2,2.979,ACTIVE,212.61,350.17,59.959,1462988704,"274151322000085","219011344069620",28.49,28.00,0,333.93,366.10,85.9,81.0,0.327,666352.9,666352.9,23577,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988706,495267.00
05/11/2016 13:45,2,3.314,ACTIVE,215.32,354.07,59.996,1462988704,"201051344000633","219011344069620",29.72,23.50,0,338.74,383.83,99.7,94.3,0.477,395421.1,395421.1,30453,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988707,495268.00
05/11/2016 13:45,2,3.250,ACTIVE,215.54,353.17,59.933,1462988704,"201051344000469","219011344069620",30.22,22.30,0,338.14,383.83,99.5,94.1,0.473,396790.5,396790.5,30391,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988708,495269.00
05/11/2016 13:45,2,3.260,ACTIVE,213.74,349.86,59.965,1462988704,"201051344000646","219011344069620",29.74,23.00,0,333.63,378.12,98.2,92.9,0.468,400575.9,400575.9,34953,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988709,495270.00
05/11/2016 13:45,2,3.047,ACTIVE,212.38,355.58,59.975,1462988704,"274151322000052","219011344069620",29.60,29.00,0,333.93,367.90,91.4,86.3,0.354,678167.0,678167.0,23798,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988710,495271.00
05/11/2016 13:45,2,3.260,ACTIVE,214.41,351.37,59.933,1462988704,"201051344000585","219011344069620",30.22,23.50,0,333.93,379.32,99.7,94.3,0.468,406962.1,406962.1,34957,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988711,495272.00
05/11/2016 13:45,2,3.139,ACTIVE,213.74,348.36,59.928,1462988704,"201051344001230","219011344069620",30.28,21.80,0,333.63,377.52,96.2,90.9,0.455,404289.1,404289.1,34753,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988712,495273.00
05/11/2016 13:45,2,3.213,ACTIVE,214.64,350.47,59.917,1462988704,"201051344000582","219011344069620",29.76,23.30,0,334.24,379.32,96.8,91.5,0.442,397804.4,397804.4,34927,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988713,495274.00
05/11/2016 13:45,2,3.240,ACTIVE,213.74,349.86,59.970,1462988704,"201051344000955","219011344069620",30.14,23.50,0,332.73,377.52,98.9,93.6,0.473,409830.8,409830.8,34859,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988714,495275.00
05/11/2016 13:45,2,1.916,ACTIVE,212.38,441.84,59.981,1462988704,"274151322000094","219011344069620",41.11,29.80,0,403.67,476.41,80.1,75.4,0.309,546448.9,546448.9,24782,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988714,495276.00
05/11/2016 13:45,2,3.332,ACTIVE,215.54,353.77,59.959,1462988704,"201051344000579","219011344069620",29.98,22.80,0,339.34,384.73,101.2,95.7,0.477,410547.4,410547.4,10465,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988715,495277.00
05/11/2016 13:45,2,3.232,ACTIVE,213.74,350.17,59.970,1462988704,"201051344000890","219011344069620",30.12,22.50,0,333.93,377.82,98.7,93.3,0.460,406984.7,406984.7,34878,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988716,495278.00
05/11/2016 13:45,2,3.234,ACTIVE,214.41,350.77,60.007,1462988704,"201051344000438","219011344069620",30.24,23.30,0,334.54,378.72,99.0,93.6,0.464,409129.7,409129.7,34889,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988717,495279.00
05/11/2016 13:45,2,3.207,ACTIVE,214.19,350.47,59.991,1462988704,"201051344000417","219011344069620",30.00,22.80,0,333.93,378.12,97.4,92.1,0.464,401869.7,401869.7,35043,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988718,495280.00
05/11/2016 13:45,2,3.025,ACTIVE,212.16,344.45,59.975,1462988704,"274151322000083","219011344069620",29.42,29.30,0,333.93,367.60,90.2,85.1,0.354,672089.6,672089.6,23868,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988719,495281.00
05/11/2016 13:45,2,3.162,ACTIVE,213.06,356.18,59.959,1462988704,"274151322000076","219011344069620",30.34,29.50,0,334.84,369.10,97.1,91.8,0.384,715428.4,715428.4,23862,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988720,495282.00
05/11/2016 13:45,2,3.305,ACTIVE,214.87,352.27,60.002,1462988704,"201051344000868","219011344069620",29.56,22.80,0,337.84,382.33,98.9,93.6,0.455,395802.1,395802.1,30119,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988721,495283.00
05/11/2016 13:45,2,3.150,ACTIVE,212.38,353.77,59.965,1462988704,"274151322000095","219011344069620",30.08,29.00,0,333.93,369.10,96.0,90.7,0.362,708166.5,708166.5,23768,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988722,495284.00
05/11/2016 13:45,2,3.293,ACTIVE,215.32,354.07,59.938,1462988704,"201051344000988","219011344069620",29.78,23.80,0,338.44,384.13,99.4,94.0,0.473,393097.5,393097.5,30413,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988723,495285.00
05/11/2016 13:45,2,3.234,ACTIVE,214.19,350.77,59.944,1462988704,"201051344001025","219011344069620",30.20,24.00,0,334.24,379.02,99.0,93.7,0.451,406821.5,406821.5,34929,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988723,495286.00
05/11/2016 13:45,2,3.254,ACTIVE,215.54,352.27,59.944,1462988704,"201051344000458","219011344069620",30.06,25.50,0,339.65,383.53,99.1,93.7,0.477,403790.0,403790.0,30335,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988724,495287.00
05/11/2016 13:45,2,3.289,ACTIVE,216.00,354.67,59.996,1462988704,"201051344000853","219011344069620",29.70,23.50,0,339.34,383.23,99.0,93.6,0.464,402297.7,402297.7,29935,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988725,495288.00
05/11/2016 13:45,2,3.219,ACTIVE,213.96,351.37,60.012,1462988704,"201051344000685","219011344069620",30.02,22.30,0,334.24,379.32,98.0,92.6,0.477,408628.2,408628.2,34769,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988726,495289.00
05/11/2016 13:45,2,3.127,ACTIVE,214.41,350.77,59.991,1462988704,"201051344000917","219011344069620",30.28,24.30,0,333.33,378.72,95.8,90.6,0.451,405500.8,405500.8,34766,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988727,495290.00
05/11/2016 13:45,2,3.189,ACTIVE,214.19,350.77,59.991,1462988704,"201051344001145","219011344069620",29.86,21.80,0,334.54,378.72,96.5,91.2,0.446,410711.5,410711.5,34624,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988728,495291.00
05/11/2016 13:45,2,3.236,ACTIVE,214.64,351.97,60.002,1462988704,"201051344000651","219011344069620",30.06,24.50,0,334.54,379.02,98.5,93.2,0.451,402878.2,402878.2,34987,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988729,495292.00
05/11/2016 13:45,2,2.965,ACTIVE,211.93,344.76,59.944,1462988704,"274151322000088","219011344069620",28.57,28.50,0,333.63,366.40,85.8,80.9,0.327,650092.0,650092.0,23539,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988730,495293.00
05/11/2016 13:45,2,2.000,ACTIVE,213.29,434.02,59.949,1462988704,"274151322000068","219011344069620",40.10,31.80,0,401.86,455.37,81.2,76.4,0.305,546195.9,546195.9,24989,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988731,495294.00
05/11/2016 13:45,2,3.244,ACTIVE,214.19,350.17,59.996,1462988704,"201051344001135","219011344069620",29.72,24.00,0,334.54,377.82,97.7,92.4,0.451,399006.2,399006.2,34933,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988732,495295.00
05/11/2016 13:45,2,3.305,ACTIVE,214.41,351.67,59.933,1462988704,"201051344000594","219011344069620",30.16,22.50,0,336.94,380.82,100.9,95.5,0.460,407350.8,407350.8,30378,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988733,495296.00
05/11/2016 13:45,2,3.248,ACTIVE,214.41,349.56,59.986,1462988704,"201051344001203","219011344069620",29.82,23.50,0,334.54,379.32,98.1,92.7,0.460,405864.6,405864.6,34947,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988733,495297.00
05/11/2016 13:45,2,2.986,ACTIVE,212.38,351.37,59.922,1462988704,"274151322000054","219011344069620",28.71,29.30,0,333.93,366.70,86.8,81.9,0.327,664161.9,664161.9,23568,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988734,495298.00
05/11/2016 13:45,2,3.279,ACTIVE,214.87,350.77,59.981,1462988704,"201051344000867","219011344069620",29.74,24.30,0,338.44,382.03,98.8,93.5,0.451,395076.1,395076.1,30378,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988735,495299.00
05/11/2016 13:45,2,3.158,ACTIVE,214.41,350.77,59.986,1462988704,"201051344001093","219011344069620",30.02,22.80,0,333.93,379.02,96.0,90.8,0.433,404533.9,404533.9,34817,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988736,495300.00
05/11/2016 13:45,2,3.252,ACTIVE,215.09,352.87,59.986,1462988704,"201051344000900","219011344069620",29.92,24.30,0,338.74,383.83,98.5,93.2,0.460,410607.6,410607.6,29764,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988737,495301.00
05/11/2016 13:45,2,3.207,ACTIVE,215.32,351.67,59.944,1462988704,"201051344000648","219011344069620",30.10,22.80,0,339.04,383.83,97.7,92.3,0.455,402830.0,402830.0,30063,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988738,495302.00
05/11/2016 13:45,2,3.236,ACTIVE,215.32,352.57,59.933,1462988704,"201051344000569","219011344069620",29.96,24.30,0,339.04,383.23,98.2,92.9,0.460,411773.0,411773.0,29700,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988739,495303.00
05/11/2016 13:45,2,3.209,ACTIVE,215.54,353.17,59.975,1462988704,"201051344000983","219011344069620",30.38,24.30,0,339.34,383.23,98.8,93.4,0.464,403408.0,403408.0,30169,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988740,495304.00
05/11/2016 13:45,2,3.240,ACTIVE,215.77,353.17,59.981,1462988704,"201051344001158","219011344069620",30.00,22.80,0,339.04,383.53,98.4,93.1,0.460,397901.8,397901.8,30432,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988741,495305.00
05/11/2016 13:45,2,3.215,ACTIVE,215.77,353.77,59.981,1462988704,"201051344000576","219011344069620",29.88,23.80,0,337.84,383.53,97.4,92.1,0.451,404792.6,404792.6,29843,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988742,495306.00
05/11/2016 13:45,2,2.928,ACTIVE,212.38,345.66,59.949,1462988704,"274151322000087","219011344069620",28.75,30.80,0,334.24,366.10,85.2,80.3,0.336,637963.3,637963.3,23648,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462988743,495307.00
05/11/2016 14:00,2,2.828,ACTIVE,215.32,353.17,59.981,1462989603,"201051344000645","219011344069620",29.44,25.30,0,339.34,377.52,84.3,79.5,0.380,404484.8,404484.8,29984,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989604,495308.00
05/11/2016 14:00,2,2.520,ACTIVE,212.83,359.18,59.965,1462989603,"274151322000085","219011344069620",28.84,26.30,0,330.03,379.62,73.6,69.1,0.508,666370.5,666370.5,23578,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989605,495309.00
05/11/2016 14:00,2,2.834,ACTIVE,215.09,353.77,59.986,1462989603,"201051344000633","219011344069620",29.62,23.00,0,338.44,377.82,85.0,80.1,0.398,395441.6,395441.6,30454,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989606,495310.00
05/11/2016 14:00,2,2.797,ACTIVE,215.32,353.77,59.981,1462989603,"201051344000469","219011344069620",30.06,22.30,0,337.54,377.82,85.1,80.2,0.402,396810.9,396810.9,30392,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989607,495311.00
05/11/2016 14:00,2,2.783,ACTIVE,213.51,348.66,60.034,1462989603,"201051344000646","219011344069620",29.82,23.00,0,333.03,373.01,84.1,79.2,0.398,400596.0,400596.0,34954,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989608,495312.00
05/11/2016 14:00,2,2.611,ACTIVE,212.61,352.87,59.970,1462989603,"274151322000052","219011344069620",29.74,26.50,0,327.32,381.12,78.7,74.0,0.561,678185.7,678185.7,23799,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989609,495313.00
05/11/2016 14:00,2,2.844,ACTIVE,214.41,350.47,60.034,1462989603,"201051344000585","219011344069620",29.80,24.00,0,334.84,373.61,85.8,80.9,0.402,406982.7,406982.7,34958,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989609,495314.00
05/11/2016 14:00,2,2.676,ACTIVE,213.74,348.06,59.975,1462989603,"201051344001230","219011344069620",30.32,21.80,0,318.61,390.44,82.2,77.4,0.384,404308.8,404308.8,34754,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989610,495315.00
05/11/2016 14:00,2,2.740,ACTIVE,214.64,350.17,59.965,1462989603,"201051344000582","219011344069620",29.98,23.30,0,334.24,373.31,83.2,78.4,0.384,397824.3,397824.3,34928,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989611,495316.00
05/11/2016 14:00,2,2.793,ACTIVE,213.74,348.96,60.012,1462989603,"201051344000955","219011344069620",30.10,23.80,0,333.33,373.31,85.1,80.2,0.402,409851.2,409851.2,34860,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989612,495317.00
05/11/2016 14:00,2,1.670,ACTIVE,212.61,439.74,59.991,1462989603,"274151322000094","219011344069620",40.47,27.00,0,397.05,468.89,69.0,64.6,0.477,546465.3,546465.3,24783,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989613,495318.00
05/11/2016 14:00,2,2.844,ACTIVE,215.32,351.97,59.975,1462989603,"201051344000579","219011344069620",30.26,22.80,0,339.04,378.12,87.1,82.2,0.411,410568.3,410568.3,10466,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989614,495319.00
05/11/2016 14:00,2,2.820,ACTIVE,213.74,349.26,59.975,1462989603,"201051344000890","219011344069620",29.80,22.50,0,334.54,373.31,85.1,80.2,0.389,407005.0,407005.0,34879,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989615,495320.00
05/11/2016 14:00,2,2.785,ACTIVE,214.19,349.26,59.975,1462989603,"201051344000438","219011344069620",30.30,23.00,0,334.84,373.61,85.5,80.6,0.402,409150.1,409150.1,34890,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989616,495321.00
05/11/2016 14:00,2,2.760,ACTIVE,214.19,349.56,59.986,1462989603,"201051344000417","219011344069620",30.10,23.30,0,334.24,372.11,84.2,79.3,0.402,401889.8,401889.8,35044,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989617,495322.00
05/11/2016 14:00,2,2.602,ACTIVE,212.83,358.88,59.986,1462989603,"274151322000083","219011344069620",29.60,27.00,0,329.73,381.42,78.0,73.4,0.552,672108.1,672108.1,23869,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989618,495323.00
05/11/2016 14:00,2,2.775,ACTIVE,213.74,349.26,60.023,1462989603,"274151322000076","219011344069620",30.14,29.00,0,335.44,365.19,84.7,79.8,0.327,715448.5,715448.5,23863,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989619,495324.00
05/11/2016 14:00,2,2.846,ACTIVE,214.87,352.27,59.986,1462989603,"201051344000868","219011344069620",29.66,23.00,0,337.84,374.81,85.5,80.6,0.393,395822.4,395822.4,30120,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989620,495325.00
05/11/2016 14:00,2,2.756,ACTIVE,212.83,353.77,59.981,1462989603,"274151322000095","219011344069620",29.82,28.30,0,331.53,381.42,83.2,78.3,0.314,708186.2,708186.2,23769,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989621,495326.00
05/11/2016 14:00,2,2.859,ACTIVE,215.32,353.77,60.012,1462989603,"201051344000988","219011344069620",29.66,23.30,0,337.54,379.62,85.9,81.0,0.402,393117.9,393117.9,30414,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989622,495327.00
05/11/2016 14:00,2,2.830,ACTIVE,214.19,349.26,59.933,1462989603,"201051344001025","219011344069620",30.02,24.80,0,334.54,372.71,86.2,81.3,0.393,406841.9,406841.9,34930,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989623,495328.00
05/11/2016 14:00,2,2.836,ACTIVE,215.32,351.37,59.965,1462989603,"201051344000458","219011344069620",29.92,25.50,0,338.74,376.62,85.9,81.0,0.415,403810.3,403810.3,30336,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989624,495329.00
05/11/2016 14:00,2,2.846,ACTIVE,215.77,351.67,59.959,1462989603,"201051344000853","219011344069620",29.84,23.50,0,340.25,377.52,86.0,81.1,0.398,402318.0,402318.0,29936,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989625,495330.00
05/11/2016 14:00,2,2.777,ACTIVE,214.19,349.86,59.949,1462989603,"201051344000685","219011344069620",30.20,22.50,0,334.84,373.31,85.0,80.1,0.415,408648.3,408648.3,34770,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989626,495331.00
05/11/2016 14:00,2,2.711,ACTIVE,214.41,349.56,59.975,1462989603,"201051344000917","219011344069620",30.32,24.00,0,320.71,391.34,83.3,78.5,0.384,405520.5,405520.5,34767,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989627,495332.00
05/11/2016 14:00,2,2.756,ACTIVE,214.19,350.77,59.928,1462989603,"201051344001145","219011344069620",30.02,21.80,0,335.14,372.41,83.8,79.0,0.389,410731.3,410731.3,34625,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989628,495333.00
05/11/2016 14:00,2,2.812,ACTIVE,214.64,350.17,59.928,1462989603,"201051344000651","219011344069620",30.18,24.80,0,336.34,373.01,86.0,81.1,0.393,402898.5,402898.5,34988,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989629,495334.00
05/11/2016 14:00,2,2.582,ACTIVE,212.61,351.37,59.970,1462989603,"274151322000088","219011344069620",28.82,25.80,0,328.82,379.62,75.3,70.8,0.517,650109.6,650109.6,23540,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989629,495335.00
05/11/2016 14:00,2,1.760,ACTIVE,213.51,430.72,59.975,1462989603,"274151322000068","219011344069620",39.86,28.00,0,395.55,471.60,71.6,67.2,0.499,546212.5,546212.5,24990,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989630,495336.00
05/11/2016 14:00,2,2.832,ACTIVE,214.19,348.66,60.007,1462989603,"201051344001135","219011344069620",29.82,23.80,0,333.93,372.41,85.6,80.7,0.398,399026.3,399026.3,34934,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989631,495337.00
05/11/2016 14:00,2,2.893,ACTIVE,214.41,350.77,59.981,1462989603,"201051344000594","219011344069620",30.00,22.50,0,335.44,375.11,87.9,82.9,0.407,407371.5,407371.5,30379,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989632,495338.00
05/11/2016 14:00,2,2.812,ACTIVE,214.41,349.56,59.986,1462989603,"201051344001203","219011344069620",30.12,24.00,0,336.34,373.91,85.8,80.9,0.402,405884.8,405884.8,34948,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989633,495339.00
05/11/2016 14:00,2,2.633,ACTIVE,212.61,367.90,59.965,1462989603,"274151322000054","219011344069620",28.77,27.00,0,328.22,381.42,76.8,72.2,0.521,664179.8,664179.8,23569,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989634,495340.00
05/11/2016 14:00,2,2.846,ACTIVE,214.87,350.17,60.002,1462989603,"201051344000867","219011344069620",30.00,24.30,0,337.84,374.21,86.4,81.5,0.398,395096.4,395096.4,30379,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989635,495341.00
05/11/2016 14:00,2,2.770,ACTIVE,214.19,350.47,59.970,1462989603,"201051344001093","219011344069620",30.04,23.00,0,334.54,373.31,84.3,79.4,0.384,404553.6,404553.6,34818,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989636,495342.00
05/11/2016 14:00,2,2.857,ACTIVE,215.09,352.57,59.975,1462989603,"201051344000900","219011344069620",29.82,23.50,0,338.44,376.92,86.3,81.4,0.393,410627.9,410627.9,29765,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989637,495343.00
05/11/2016 14:00,2,2.852,ACTIVE,215.32,352.27,59.981,1462989603,"201051344000648","219011344069620",29.68,23.80,0,338.44,377.82,85.7,80.8,0.398,402850.2,402850.2,30064,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989638,495344.00
05/11/2016 14:00,2,2.832,ACTIVE,215.09,352.27,59.970,1462989603,"201051344000569","219011344069620",30.06,24.00,0,339.04,376.62,86.2,81.3,0.402,411793.3,411793.3,29701,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989639,495345.00
05/11/2016 14:00,2,2.879,ACTIVE,215.32,351.97,59.981,1462989603,"201051344000983","219011344069620",29.86,24.00,0,338.14,375.71,87.0,82.1,0.415,403428.3,403428.3,30170,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989639,495346.00
05/11/2016 14:00,2,2.854,ACTIVE,215.32,351.67,60.012,1462989603,"201051344001158","219011344069620",29.96,22.80,0,338.74,378.12,86.7,81.7,0.407,397922.1,397922.1,30433,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989640,495347.00
05/11/2016 14:00,2,2.822,ACTIVE,215.32,353.47,59.981,1462989603,"201051344000576","219011344069620",29.96,23.80,0,339.04,378.12,85.7,80.8,0.398,404812.6,404812.6,29844,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989641,495348.00
05/11/2016 14:00,2,2.594,ACTIVE,212.61,357.38,59.970,1462989603,"274151322000087","219011344069620",28.78,28.00,0,327.92,379.92,75.6,71.0,0.517,637980.8,637980.8,23649,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462989642,495349.00
05/11/2016 14:15,2,3.031,ACTIVE,215.54,352.27,59.959,1462990503,"201051344000645","219011344069620",29.54,25.30,0,339.65,376.01,90.7,85.7,0.415,404505.7,404505.7,29985,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990505,495350.00
05/11/2016 14:15,2,2.762,ACTIVE,212.83,344.45,59.954,1462990503,"274151322000085","219011344069620",28.49,28.30,0,335.74,382.03,79.6,74.9,0.301,666388.7,666388.7,23579,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990506,495351.00
05/11/2016 14:15,2,3.008,ACTIVE,215.09,353.47,59.954,1462990503,"201051344000633","219011344069620",30.02,23.30,0,338.44,376.31,91.5,86.3,0.429,395462.7,395462.7,30455,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990506,495352.00
05/11/2016 14:15,2,3.016,ACTIVE,215.32,353.17,59.991,1462990503,"201051344000469","219011344069620",29.90,22.00,0,338.44,376.01,91.4,86.3,0.438,396832.1,396832.1,30393,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990507,495353.00
05/11/2016 14:15,2,2.984,ACTIVE,213.96,350.17,59.970,1462990503,"201051344000646","219011344069620",29.88,23.00,0,334.24,370.90,90.3,85.2,0.420,400616.9,400616.9,34955,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990508,495354.00
05/11/2016 14:15,2,2.826,ACTIVE,212.38,354.97,59.959,1462990503,"274151322000052","219011344069620",29.50,28.50,0,334.54,382.33,84.4,79.6,0.331,678205.2,678205.2,23800,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990509,495355.00
05/11/2016 14:15,2,3.064,ACTIVE,214.64,350.77,59.965,1462990503,"201051344000585","219011344069620",29.62,24.00,0,335.14,371.81,92.0,86.8,0.429,407003.9,407003.9,34959,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990510,495356.00
05/11/2016 14:15,2,2.908,ACTIVE,213.96,348.96,59.959,1462990503,"201051344001230","219011344069620",30.08,21.80,0,333.33,370.00,88.7,83.7,0.411,404329.2,404329.2,34755,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990511,495357.00
05/11/2016 14:15,2,2.961,ACTIVE,214.64,350.77,59.991,1462990503,"201051344000582","219011344069620",29.80,23.50,0,335.14,371.51,89.4,84.4,0.411,397844.9,397844.9,34929,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990512,495358.00
05/11/2016 14:15,2,3.014,ACTIVE,213.96,349.86,59.965,1462990503,"201051344000955","219011344069620",29.84,23.50,0,333.33,370.60,91.1,86.0,0.429,409872.2,409872.2,34861,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990513,495359.00
05/11/2016 14:15,2,1.781,ACTIVE,212.61,434.93,59.959,1462990503,"274151322000094","219011344069620",40.85,27.00,0,399.46,467.09,73.1,68.7,0.513,546482.3,546482.3,24784,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990514,495360.00
05/11/2016 14:15,2,3.061,ACTIVE,215.54,352.87,59.986,1462990503,"201051344000579","219011344069620",30.06,22.50,0,339.65,376.31,93.2,88.0,0.442,410589.8,410589.8,10467,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990515,495361.00
05/11/2016 14:15,2,3.006,ACTIVE,213.74,349.26,59.944,1462990503,"201051344000890","219011344069620",29.98,23.30,0,334.84,370.90,91.2,86.1,0.415,407026.0,407026.0,34880,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990516,495362.00
05/11/2016 14:15,2,2.998,ACTIVE,214.64,351.07,59.991,1462990503,"201051344000438","219011344069620",30.12,23.80,0,335.14,371.81,91.4,86.3,0.433,409171.2,409171.2,34891,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990517,495363.00
05/11/2016 14:15,2,2.980,ACTIVE,214.19,351.07,59.965,1462990503,"201051344000417","219011344069620",29.86,23.50,0,334.24,370.60,90.2,85.1,0.429,401910.6,401910.6,35045,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990518,495364.00
05/11/2016 14:15,2,2.811,ACTIVE,212.38,348.96,59.944,1462990503,"274151322000083","219011344069620",29.50,29.80,0,330.33,382.33,84.0,79.1,0.331,672127.3,672127.3,23870,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990518,495365.00
05/11/2016 14:15,2,2.977,ACTIVE,213.29,351.67,59.965,1462990503,"274151322000076","219011344069620",30.08,29.30,0,338.44,365.80,90.6,85.5,0.362,715469.3,715469.3,23864,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990519,495366.00
05/11/2016 14:15,2,3.051,ACTIVE,214.64,351.97,59.970,1462990503,"201051344000868","219011344069620",29.62,23.50,0,338.74,372.71,91.5,86.4,0.424,395843.4,395843.4,30121,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990520,495367.00
05/11/2016 14:15,2,2.980,ACTIVE,212.38,356.48,59.965,1462990503,"274151322000095","219011344069620",29.68,30.00,0,334.54,364.29,89.6,84.6,0.340,708206.7,708206.7,23770,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990521,495368.00
05/11/2016 14:15,2,3.076,ACTIVE,215.32,353.77,59.996,1462990503,"201051344000988","219011344069620",29.56,23.50,0,338.74,376.62,92.1,87.0,0.433,393139.0,393139.0,30415,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990522,495369.00
05/11/2016 14:15,2,3.070,ACTIVE,214.41,349.86,59.970,1462990503,"201051344001025","219011344069620",29.66,24.30,0,334.84,371.51,92.2,87.1,0.420,406863.0,406863.0,34931,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990523,495370.00
05/11/2016 14:15,2,3.004,ACTIVE,215.32,352.57,59.970,1462990503,"201051344000458","219011344069620",30.22,26.00,0,339.34,375.11,91.9,86.8,0.451,403831.4,403831.4,30337,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990524,495371.00
05/11/2016 14:15,2,3.061,ACTIVE,216.00,354.07,59.965,1462990503,"201051344000853","219011344069620",29.68,24.30,0,340.25,376.01,92.0,86.9,0.438,402339.1,402339.1,29937,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990525,495372.00
05/11/2016 14:15,2,3.018,ACTIVE,214.19,350.47,59.996,1462990503,"201051344000685","219011344069620",29.84,22.50,0,335.14,371.21,91.1,86.0,0.446,408669.1,408669.1,34771,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990526,495373.00
05/11/2016 14:15,2,2.963,ACTIVE,214.64,350.17,59.970,1462990503,"201051344000917","219011344069620",29.86,24.80,0,333.93,370.90,89.6,84.5,0.420,405540.9,405540.9,34768,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990527,495374.00
05/11/2016 14:15,2,2.971,ACTIVE,214.19,349.86,59.970,1462990503,"201051344001145","219011344069620",30.00,22.00,0,335.14,370.90,90.3,85.2,0.420,410751.9,410751.9,34626,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990527,495375.00
05/11/2016 14:15,2,3.053,ACTIVE,214.87,351.37,59.975,1462990503,"201051344000651","219011344069620",29.78,25.00,0,337.54,372.41,92.1,87.0,0.424,402919.6,402919.6,34989,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990528,495376.00
05/11/2016 14:15,2,2.787,ACTIVE,212.38,354.97,59.970,1462990503,"274151322000088","219011344069620",28.75,27.80,0,329.13,382.33,81.1,76.3,0.296,650128.0,650128.0,23541,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990529,495377.00
05/11/2016 14:15,2,1.908,ACTIVE,213.51,425.61,59.986,1462990503,"274151322000068","219011344069620",39.74,27.80,0,406.37,467.39,76.5,71.9,0.526,546229.7,546229.7,24991,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990530,495378.00
05/11/2016 14:15,2,3.080,ACTIVE,214.41,349.86,59.975,1462990503,"201051344001135","219011344069620",29.32,24.30,0,334.84,370.60,91.5,86.4,0.424,399047.2,399047.2,34935,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990531,495379.00
05/11/2016 14:15,2,3.096,ACTIVE,214.19,352.27,59.975,1462990503,"201051344000594","219011344069620",30.06,22.80,0,334.84,373.31,94.3,89.1,0.433,407393.0,407393.0,30380,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990532,495380.00
05/11/2016 14:15,2,3.070,ACTIVE,214.64,350.47,59.975,1462990503,"201051344001203","219011344069620",29.66,24.00,0,336.34,372.11,92.2,87.1,0.433,405905.8,405905.8,34949,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990533,495381.00
05/11/2016 14:15,2,2.844,ACTIVE,212.61,353.47,59.975,1462990503,"274151322000054","219011344069620",28.67,29.30,0,330.63,382.93,82.6,77.8,0.318,664198.5,664198.5,23570,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990534,495382.00
05/11/2016 14:15,2,3.045,ACTIVE,215.09,352.57,59.981,1462990503,"201051344000867","219011344069620",30.06,24.30,0,338.14,373.01,92.7,87.5,0.424,395117.5,395117.5,30380,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990535,495383.00
05/11/2016 14:15,2,2.967,ACTIVE,214.87,350.77,59.965,1462990503,"201051344001093","219011344069620",30.10,23.30,0,334.84,370.90,90.5,85.4,0.411,404574.1,404574.1,34819,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990536,495384.00
05/11/2016 14:15,2,3.066,ACTIVE,215.32,352.87,59.944,1462990503,"201051344000900","219011344069620",29.84,24.00,0,338.44,375.41,92.6,87.5,0.433,410648.9,410648.9,29766,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990537,495385.00
05/11/2016 14:15,2,3.051,ACTIVE,215.32,352.27,59.965,1462990503,"201051344000648","219011344069620",29.84,23.50,0,339.65,375.71,92.2,87.1,0.433,402871.0,402871.0,30065,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990538,495386.00
05/11/2016 14:15,2,3.090,ACTIVE,215.32,352.57,59.970,1462990503,"201051344000569","219011344069620",29.58,24.30,0,338.44,375.11,92.5,87.4,0.433,411814.3,411814.3,29702,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990539,495387.00
05/11/2016 14:15,2,3.064,ACTIVE,215.54,352.87,59.928,1462990503,"201051344000983","219011344069620",30.08,24.30,0,339.34,375.11,93.4,88.2,0.438,403449.5,403449.5,30171,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990540,495388.00
05/11/2016 14:15,2,3.115,ACTIVE,215.54,352.87,59.975,1462990503,"201051344001158","219011344069620",29.52,23.30,0,339.34,376.01,93.1,88.0,0.438,397943.2,397943.2,30434,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990541,495389.00
05/11/2016 14:15,2,3.070,ACTIVE,215.77,354.07,59.959,1462990503,"201051344000576","219011344069620",29.62,24.30,0,339.34,376.01,92.1,87.0,0.415,404833.5,404833.5,29845,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990542,495390.00
05/11/2016 14:15,2,2.820,ACTIVE,212.61,347.76,59.965,1462990503,"274151322000087","219011344069620",28.69,29.50,0,335.74,382.03,82.0,77.2,0.309,637999.2,637999.2,23650,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462990543,495391.00
05/11/2016 14:30,2,4.717,ACTIVE,217.35,359.18,59.933,1462991404,"201051344000645","219011344069620",28.53,28.30,0,334.24,427.71,136.3,129.6,0.623,404541.4,404541.4,29986,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991405,495392.00
05/11/2016 14:30,2,4.291,ACTIVE,213.96,354.07,59.959,1462991404,"274151322000085","219011344069620",27.41,32.00,0,334.84,408.48,119.2,113.1,0.455,666420.7,666420.7,23580,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991406,495393.00
05/11/2016 14:30,2,4.691,ACTIVE,216.67,359.48,59.965,1462991404,"201051344000633","219011344069620",28.94,26.30,0,331.83,428.01,137.4,130.7,0.650,395498.6,395498.6,30456,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991407,495394.00
05/11/2016 14:30,2,4.643,ACTIVE,217.58,360.69,59.975,1462991404,"201051344000469","219011344069620",29.02,25.50,0,334.24,427.41,136.5,129.9,0.650,396867.9,396867.9,30394,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991408,495395.00
05/11/2016 14:30,2,4.633,ACTIVE,215.09,356.78,59.975,1462991404,"201051344000646","219011344069620",28.77,25.80,0,331.23,426.21,134.9,128.2,0.636,400652.4,400652.4,34956,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991409,495396.00
05/11/2016 14:30,2,4.367,ACTIVE,213.51,357.08,59.965,1462991404,"274151322000052","219011344069620",28.59,32.60,0,333.93,406.97,126.4,120.1,0.499,678239.0,678239.0,23801,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991410,495397.00
05/11/2016 14:30,2,4.664,ACTIVE,216.45,357.98,60.012,1462991404,"201051344000585","219011344069620",28.86,26.30,0,336.04,426.81,136.3,129.6,0.619,407039.9,407039.9,34960,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991410,495398.00
05/11/2016 14:30,2,4.551,ACTIVE,215.09,356.48,59.986,1462991404,"201051344001230","219011344069620",28.78,24.80,0,333.33,428.31,132.7,126.2,0.605,404364.5,404364.5,34756,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991411,495399.00
05/11/2016 14:30,2,4.580,ACTIVE,216.22,357.38,59.965,1462991404,"201051344000582","219011344069620",28.63,26.80,0,335.14,428.31,132.6,126.1,0.605,397880.3,397880.3,34930,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991412,495400.00
