ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 14:30,2,4.572,ACTIVE,215.09,356.18,59.965,1462991404,"201051344000955","219011344069620",29.10,26.80,0,332.73,426.81,134.8,128.1,0.641,409908.0,409908.0,34862,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991413,495401.00
05/11/2016 14:30,2,2.814,ALERT,213.51,430.42,59.959,1462991404,"274151322000094","219011344069620",39.32,31.80,0,303.58,534.72,111.4,105.6,0.438,546508.3,546508.3,24785,0,0,0,L,1151911521,0,122.23,123.36,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991415,495402.00
05/11/2016 14:30,2,4.598,ACTIVE,217.35,359.78,59.970,1462991404,"201051344000579","219011344069620",29.60,25.80,0,338.74,429.82,137.8,131.0,0.658,410626.2,410626.2,10468,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991416,495403.00
05/11/2016 14:30,2,4.551,ACTIVE,215.09,355.28,59.970,1462991404,"201051344000890","219011344069620",29.14,26.00,0,332.13,426.81,134.3,127.7,0.614,407061.8,407061.8,34881,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991417,495404.00
05/11/2016 14:30,2,4.580,ACTIVE,215.54,358.58,59.965,1462991404,"201051344000438","219011344069620",29.12,26.50,0,335.14,426.81,135.1,128.5,0.636,409207.1,409207.1,34892,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991418,495405.00
05/11/2016 14:30,2,4.441,ACTIVE,215.32,356.18,59.970,1462991404,"201051344000417","219011344069620",29.26,25.50,0,332.13,426.21,131.6,125.0,0.636,401946.0,401946.0,35046,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991419,495406.00
05/11/2016 14:30,2,4.305,ACTIVE,213.51,363.69,59.965,1462991404,"274151322000083","219011344069620",28.65,33.30,0,334.54,407.27,124.9,118.6,0.499,672161.0,672161.0,23871,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991420,495407.00
05/11/2016 14:30,2,4.520,ACTIVE,214.19,362.79,59.959,1462991404,"274151322000076","219011344069620",29.14,34.00,0,334.84,411.78,133.5,126.9,0.530,715505.1,715505.1,23865,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991421,495408.00
05/11/2016 14:30,2,4.568,ACTIVE,216.45,357.98,59.970,1462991404,"201051344000868","219011344069620",28.77,25.80,0,333.63,428.31,133.1,126.5,0.605,395879.3,395879.3,30122,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991421,495409.00
05/11/2016 14:30,2,4.465,ACTIVE,213.06,355.58,59.959,1462991404,"274151322000095","219011344069620",29.14,34.00,0,334.24,412.08,131.6,125.1,0.499,708242.3,708242.3,23771,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991422,495410.00
05/11/2016 14:30,2,4.613,ACTIVE,217.35,360.69,59.965,1462991404,"201051344000988","219011344069620",28.51,26.00,0,331.83,430.12,133.2,126.7,0.628,393175.0,393175.0,30416,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991423,495411.00
05/11/2016 14:30,2,4.586,ACTIVE,216.00,356.18,59.938,1462991404,"201051344001025","219011344069620",28.71,26.50,0,335.44,426.81,133.4,126.8,0.605,406899.1,406899.1,34932,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991424,495412.00
05/11/2016 14:30,2,4.541,ACTIVE,217.35,359.18,59.965,1462991404,"201051344000458","219011344069620",28.94,28.30,0,331.23,428.31,133.1,126.5,0.641,403867.4,403867.4,30338,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991425,495413.00
05/11/2016 14:30,2,4.537,ACTIVE,217.80,360.38,59.949,1462991404,"201051344000853","219011344069620",28.69,26.50,0,336.34,431.32,131.9,125.4,0.628,402375.1,402375.1,29938,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991426,495414.00
05/11/2016 14:30,2,4.473,ACTIVE,215.32,357.08,59.959,1462991404,"201051344000685","219011344069620",29.16,25.30,0,332.43,425.01,132.1,125.6,0.641,408705.1,408705.1,34772,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991427,495415.00
05/11/2016 14:30,2,4.418,ACTIVE,216.22,355.58,59.970,1462991404,"201051344000917","219011344069620",28.98,27.80,0,336.04,427.11,129.7,123.3,0.610,405576.5,405576.5,34769,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991428,495416.00
05/11/2016 14:30,2,4.395,ACTIVE,215.32,356.18,59.981,1462991404,"201051344001145","219011344069620",29.40,25.00,0,332.13,427.41,130.8,124.3,0.619,410787.7,410787.7,34627,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991429,495417.00
05/11/2016 14:30,2,4.486,ACTIVE,216.22,357.08,59.959,1462991404,"201051344000651","219011344069620",28.82,28.00,0,335.44,427.11,131.0,124.5,0.605,402955.6,402955.6,34990,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991430,495418.00
05/11/2016 14:30,2,4.102,ACTIVE,213.51,360.69,59.965,1462991404,"274151322000088","219011344069620",27.69,31.50,0,334.54,406.97,115.1,109.1,0.433,650160.5,650160.5,23542,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991430,495419.00
05/11/2016 14:30,2,2.811,ALERT,214.41,420.80,59.981,1462991404,"274151322000068","219011344069620",38.41,32.80,0,303.58,529.01,109.5,103.7,0.420,546255.3,546255.3,24992,0,0,0,L,1151911521,0,122.91,123.36,0001,28,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991432,495420.00
05/11/2016 14:30,2,4.426,ACTIVE,216.00,356.18,59.970,1462991404,"201051344001135","219011344069620",28.80,27.50,0,335.44,427.11,129.1,122.7,0.601,399083.1,399083.1,34936,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991433,495421.00
05/11/2016 14:30,2,4.500,ACTIVE,216.00,357.68,59.954,1462991404,"201051344000594","219011344069620",29.40,25.30,0,335.74,431.32,134.1,127.5,0.614,407429.7,407429.7,30381,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991434,495422.00
05/11/2016 14:30,2,4.482,ACTIVE,216.22,357.08,59.975,1462991404,"201051344001203","219011344069620",28.61,26.80,0,336.34,427.41,129.8,123.4,0.601,405941.9,405941.9,34950,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991435,495423.00
05/11/2016 14:30,2,4.100,ACTIVE,213.51,353.17,59.986,1462991404,"274151322000054","219011344069620",27.75,32.80,0,334.24,408.48,115.3,109.4,0.446,664231.4,664231.4,23571,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991436,495424.00
05/11/2016 14:30,2,4.482,ACTIVE,216.67,355.58,59.959,1462991404,"201051344000867","219011344069620",28.65,27.30,0,332.43,428.31,130.0,123.6,0.605,395153.7,395153.7,30381,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991437,495425.00
05/11/2016 14:30,2,4.342,ACTIVE,216.00,355.88,59.975,1462991404,"201051344001093","219011344069620",28.98,25.80,0,334.84,428.31,127.5,121.1,0.579,404609.8,404609.8,34820,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991438,495426.00
05/11/2016 14:30,2,4.451,ACTIVE,216.90,358.28,59.959,1462991404,"201051344000900","219011344069620",28.92,27.00,0,334.54,427.41,130.4,124.0,0.605,410685.1,410685.1,29767,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991439,495427.00
05/11/2016 14:30,2,4.402,ACTIVE,216.90,357.68,59.996,1462991404,"201051344000648","219011344069620",28.90,26.80,0,335.74,428.31,128.8,122.4,0.601,402907.0,402907.0,30066,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991440,495428.00
05/11/2016 14:30,2,4.461,ACTIVE,217.13,358.58,59.959,1462991404,"201051344000569","219011344069620",28.43,27.00,0,332.43,427.71,128.5,122.1,0.601,411850.3,411850.3,29703,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991441,495429.00
05/11/2016 14:30,2,4.391,ACTIVE,217.13,357.98,59.965,1462991404,"201051344000983","219011344069620",29.14,27.80,0,335.14,428.31,129.5,123.1,0.619,403485.8,403485.8,30172,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991441,495430.00
05/11/2016 14:30,2,4.436,ACTIVE,217.35,358.58,59.954,1462991404,"201051344001158","219011344069620",28.73,25.50,0,334.84,427.11,129.1,122.7,0.605,397979.3,397979.3,30435,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991442,495431.00
05/11/2016 14:30,2,4.369,ACTIVE,217.13,358.58,59.981,1462991404,"201051344000576","219011344069620",28.88,27.80,0,333.93,429.52,127.7,121.3,0.588,404869.4,404869.4,29846,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991443,495432.00
05/11/2016 14:30,2,4.023,ACTIVE,213.74,362.49,59.944,1462991404,"274151322000087","219011344069620",27.75,35.20,0,330.33,406.97,113.2,107.3,0.420,638031.8,638031.8,23651,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462991444,495433.00
05/11/2016 14:45,2,3.273,ACTIVE,216.45,354.37,59.986,1462992304,"201051344000645","219011344069620",28.92,29.30,0,339.04,393.45,95.9,90.7,0.433,404569.6,404569.6,29987,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992305,495434.00
05/11/2016 14:45,2,2.965,ACTIVE,213.51,348.96,59.981,1462992304,"274151322000085","219011344069620",27.85,32.60,0,337.54,376.01,83.5,78.7,0.314,666445.3,666445.3,23581,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992306,495435.00
05/11/2016 14:45,2,3.281,ACTIVE,216.00,355.58,59.991,1462992304,"201051344000633","219011344069620",29.18,27.00,0,338.44,394.05,97.1,91.8,0.464,395527.3,395527.3,30457,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992306,495436.00
05/11/2016 14:45,2,3.264,ACTIVE,216.45,354.67,59.991,1462992304,"201051344000469","219011344069620",29.22,25.30,0,338.44,394.05,96.7,91.4,0.464,396896.3,396896.3,30395,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992307,495437.00
05/11/2016 14:45,2,3.219,ACTIVE,214.41,351.37,60.034,1462992304,"201051344000646","219011344069620",29.28,26.30,0,334.24,394.35,95.5,90.3,0.455,400680.6,400680.6,34957,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992308,495438.00
05/11/2016 14:45,2,3.045,ACTIVE,213.29,342.35,59.981,1462992304,"274151322000052","219011344069620",29.00,33.50,0,336.34,378.72,89.5,84.5,0.340,678265.3,678265.3,23802,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992309,495439.00
05/11/2016 14:45,2,3.277,ACTIVE,215.32,352.57,59.996,1462992304,"201051344000585","219011344069620",29.32,28.00,0,337.54,394.35,97.4,92.1,0.451,407068.5,407068.5,34961,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992310,495440.00
05/11/2016 14:45,2,3.174,ACTIVE,214.41,350.17,59.996,1462992304,"201051344001230","219011344069620",29.14,25.30,0,333.93,389.84,93.8,88.6,0.433,404392.3,404392.3,34757,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992311,495441.00
05/11/2016 14:45,2,3.176,ACTIVE,215.54,352.27,59.996,1462992304,"201051344000582","219011344069620",29.32,27.30,0,338.44,394.05,94.3,89.1,0.433,397908.2,397908.2,34931,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992312,495442.00
05/11/2016 14:45,2,3.234,ACTIVE,214.64,350.17,59.996,1462992304,"201051344000955","219011344069620",29.38,27.50,0,333.93,394.35,96.3,91.0,0.460,409936.4,409936.4,34863,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992313,495443.00
05/11/2016 14:45,2,2.053,ACTIVE,213.29,415.69,59.986,1462992304,"274151322000094","219011344069620",38.25,33.80,0,397.66,462.28,79.3,74.7,0.309,546531.7,546531.7,24787,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992314,495444.00
05/11/2016 14:45,2,3.230,ACTIVE,216.45,354.67,59.986,1462992304,"201051344000579","219011344069620",30.16,26.30,0,339.04,395.55,98.7,93.3,0.468,410655.3,410655.3,10469,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992315,495445.00
05/11/2016 14:45,2,3.234,ACTIVE,214.41,350.47,59.991,1462992304,"201051344000890","219011344069620",29.32,26.00,0,334.84,393.15,96.1,90.8,0.433,407090.0,407090.0,34882,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992316,495446.00
05/11/2016 14:45,2,3.217,ACTIVE,215.09,351.67,59.991,1462992304,"201051344000438","219011344069620",29.52,27.00,0,338.14,394.35,96.2,90.9,0.455,409235.5,409235.5,34893,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992317,495447.00
05/11/2016 14:45,2,3.160,ACTIVE,214.87,351.37,59.991,1462992304,"201051344000417","219011344069620",29.48,26.30,0,334.24,393.45,94.3,89.1,0.442,401973.8,401973.8,35047,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992318,495448.00
05/11/2016 14:45,2,3.010,ACTIVE,213.06,352.87,59.986,1462992304,"274151322000083","219011344069620",29.00,34.30,0,335.14,377.52,88.5,83.4,0.349,672187.1,672187.1,23872,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992319,495449.00
05/11/2016 14:45,2,3.174,ACTIVE,213.96,348.36,59.991,1462992304,"274151322000076","219011344069620",29.50,33.50,0,338.44,382.63,94.8,89.5,0.376,715533.0,715533.0,23866,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992319,495450.00
05/11/2016 14:45,2,3.256,ACTIVE,215.54,353.47,60.023,1462992304,"201051344000868","219011344069620",29.04,26.80,0,337.24,393.45,95.8,90.5,0.442,395907.5,395907.5,30123,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992320,495451.00
05/11/2016 14:45,2,3.172,ACTIVE,213.29,353.47,59.996,1462992304,"274151322000095","219011344069620",29.22,33.50,0,334.84,379.62,93.8,88.6,0.349,708270.1,708270.1,23772,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992321,495452.00
05/11/2016 14:45,2,3.283,ACTIVE,216.22,355.88,59.996,1462992304,"201051344000988","219011344069620",28.90,27.50,0,338.14,394.95,96.1,90.9,0.464,393203.3,393203.3,30417,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992322,495453.00
05/11/2016 14:45,2,3.242,ACTIVE,215.09,351.67,59.996,1462992304,"201051344001025","219011344069620",29.32,27.50,0,336.64,394.35,96.4,91.1,0.433,406927.5,406927.5,34933,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992323,495454.00
05/11/2016 14:45,2,3.221,ACTIVE,216.45,353.77,60.012,1462992304,"201051344000458","219011344069620",29.46,29.30,0,338.74,394.35,96.2,90.9,0.482,403895.8,403895.8,30339,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992324,495455.00
05/11/2016 14:45,2,3.234,ACTIVE,216.90,355.58,59.996,1462992304,"201051344000853","219011344069620",29.26,27.00,0,339.95,397.35,95.9,90.6,0.451,402403.3,402403.3,29939,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992325,495456.00
05/11/2016 14:45,2,3.168,ACTIVE,214.87,351.67,59.986,1462992304,"201051344000685","219011344069620",29.70,26.00,0,337.54,394.35,95.4,90.1,0.464,408733.3,408733.3,34773,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992326,495457.00
05/11/2016 14:45,2,3.146,ACTIVE,215.32,351.67,59.996,1462992304,"201051344000917","219011344069620",29.36,28.80,0,337.24,393.75,93.5,88.4,0.438,405604.3,405604.3,34770,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992327,495458.00
05/11/2016 14:45,2,3.145,ACTIVE,214.87,351.07,60.007,1462992304,"201051344001145","219011344069620",29.64,24.80,0,337.84,394.05,94.5,89.3,0.438,410815.6,410815.6,34628,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992328,495459.00
05/11/2016 14:45,2,3.244,ACTIVE,215.32,352.27,59.991,1462992304,"201051344000651","219011344069620",29.08,29.30,0,337.84,394.05,95.7,90.4,0.438,402983.8,402983.8,34991,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992329,495460.00
05/11/2016 14:45,2,2.973,ACTIVE,213.06,356.78,60.002,1462992304,"274151322000088","219011344069620",27.77,32.40,0,335.74,375.71,83.5,78.7,0.309,650185.1,650185.1,23543,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992330,495461.00
05/11/2016 14:45,2,1.955,ACTIVE,214.19,429.22,59.975,1462992304,"274151322000068","219011344069620",39.80,34.50,0,395.55,454.16,79.1,74.4,0.548,546278.7,546278.7,24994,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992331,495462.00
05/11/2016 14:45,2,3.221,ACTIVE,214.64,351.07,59.991,1462992304,"201051344001135","219011344069620",29.22,28.30,0,335.44,393.75,95.3,90.1,0.446,399111.0,399111.0,34937,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992332,495463.00
05/11/2016 14:45,2,3.264,ACTIVE,215.32,354.07,59.991,1462992304,"201051344000594","219011344069620",29.72,25.80,0,338.44,395.85,98.3,93.0,0.455,407458.7,407458.7,30382,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992333,495464.00
05/11/2016 14:45,2,3.211,ACTIVE,215.32,351.07,60.002,1462992304,"201051344001203","219011344069620",29.40,27.80,0,338.44,394.05,95.5,90.3,0.446,405969.9,405969.9,34951,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992334,495465.00
05/11/2016 14:45,2,2.980,ACTIVE,213.29,351.07,59.975,1462992304,"274151322000054","219011344069620",27.91,33.30,0,335.74,377.52,84.2,79.4,0.318,664256.1,664256.1,23572,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992335,495466.00
05/11/2016 14:45,2,3.250,ACTIVE,216.00,353.47,59.996,1462992304,"201051344000867","219011344069620",29.22,28.50,0,338.74,393.15,96.3,91.0,0.446,395181.8,395181.8,30382,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992336,495467.00
05/11/2016 14:45,2,3.156,ACTIVE,215.32,351.97,60.018,1462992304,"201051344001093","219011344069620",29.22,26.50,0,338.14,393.75,93.3,88.2,0.415,404637.3,404637.3,34821,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992336,495468.00
05/11/2016 14:45,2,3.232,ACTIVE,216.22,354.37,59.986,1462992304,"201051344000900","219011344069620",29.36,27.50,0,337.24,394.05,96.1,90.8,0.429,410713.3,410713.3,29768,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992337,495469.00
05/11/2016 14:45,2,3.174,ACTIVE,216.45,355.88,59.991,1462992304,"201051344000648","219011344069620",29.56,27.50,0,339.34,394.05,95.1,89.8,0.442,402934.9,402934.9,30067,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992338,495470.00
05/11/2016 14:45,2,3.242,ACTIVE,216.45,354.07,59.986,1462992304,"201051344000569","219011344069620",29.04,28.00,0,338.14,393.45,95.3,90.1,0.442,411878.1,411878.1,29704,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992339,495471.00
05/11/2016 14:45,2,3.260,ACTIVE,216.45,354.07,59.991,1462992304,"201051344000983","219011344069620",29.22,28.00,0,338.44,394.65,96.5,91.2,0.460,403514.0,403514.0,30173,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992340,495472.00
05/11/2016 14:45,2,3.279,ACTIVE,216.45,354.67,59.991,1462992304,"201051344001158","219011344069620",28.86,26.50,0,338.44,395.55,95.9,90.6,0.460,398007.4,398007.4,30436,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992341,495473.00
05/11/2016 14:45,2,3.225,ACTIVE,216.67,355.88,59.986,1462992304,"201051344000576","219011344069620",28.96,27.80,0,338.74,393.75,94.6,89.4,0.446,404897.1,404897.1,29847,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992342,495474.00
05/11/2016 14:45,2,2.951,ACTIVE,213.51,348.66,59.986,1462992304,"274151322000087","219011344069620",27.83,38.20,0,336.94,375.71,83.2,78.4,0.305,638056.2,638056.2,23652,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462992343,495475.00
05/11/2016 15:00,2,3.744,ACTIVE,216.90,356.48,59.981,1462993204,"201051344000645","219011344069620",29.02,29.50,0,339.34,384.13,110.1,104.3,0.499,404595.0,404595.0,29988,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993205,495476.00
05/11/2016 15:00,2,3.404,ACTIVE,213.74,354.97,59.970,1462993204,"274151322000085","219011344069620",27.97,33.80,0,337.54,368.20,96.4,91.1,0.371,666467.5,666467.5,23582,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993206,495477.00
05/11/2016 15:00,2,3.713,ACTIVE,216.45,357.68,59.986,1462993204,"201051344000633","219011344069620",29.58,27.00,0,338.14,384.43,111.3,105.5,0.535,395552.9,395552.9,30458,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993207,495478.00
05/11/2016 15:00,2,3.742,ACTIVE,216.90,357.08,59.975,1462993204,"201051344000469","219011344069620",29.20,25.80,0,339.34,384.13,110.7,104.9,0.535,396921.8,396921.8,30396,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993208,495479.00
05/11/2016 15:00,2,3.686,ACTIVE,214.64,353.47,59.959,1462993204,"201051344000646","219011344069620",29.44,26.50,0,334.54,379.92,109.8,104.0,0.521,400705.8,400705.8,34958,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993209,495480.00
05/11/2016 15:00,2,3.465,ACTIVE,213.74,347.46,59.970,1462993204,"274151322000052","219011344069620",29.22,33.30,0,334.84,369.70,102.6,97.1,0.402,678288.9,678288.9,23803,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993210,495481.00
05/11/2016 15:00,2,3.797,ACTIVE,215.54,354.67,59.975,1462993204,"201051344000585","219011344069620",29.14,27.50,0,337.84,382.03,112.1,106.3,0.526,407094.3,407094.3,34962,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993210,495482.00
05/11/2016 15:00,2,3.607,ACTIVE,214.41,351.97,59.981,1462993204,"201051344001230","219011344069620",29.72,25.30,0,333.93,378.12,108.5,102.8,0.499,404417.2,404417.2,34758,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993211,495483.00
05/11/2016 15:00,2,3.674,ACTIVE,215.77,354.67,59.996,1462993204,"201051344000582","219011344069620",29.34,27.30,0,338.14,382.63,109.2,103.4,0.504,397933.2,397933.2,34932,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993212,495484.00
05/11/2016 15:00,2,3.682,ACTIVE,214.64,353.17,59.949,1462993204,"201051344000955","219011344069620",29.72,28.80,0,334.54,379.02,110.8,105.0,0.530,409961.8,409961.8,34864,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993213,495485.00
05/11/2016 15:00,2,2.277,ACTIVE,213.96,423.50,59.975,1462993204,"274151322000094","219011344069620",39.92,35.00,0,398.56,458.37,90.8,85.7,0.349,546552.8,546552.8,24788,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993214,495486.00
05/11/2016 15:00,2,3.760,ACTIVE,217.13,357.08,59.986,1462993204,"201051344000579","219011344069620",29.84,26.00,0,339.34,385.03,113.7,107.8,0.535,410681.5,410681.5,10470,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993215,495487.00
05/11/2016 15:00,2,3.732,ACTIVE,214.64,353.47,59.975,1462993204,"201051344000890","219011344069620",29.36,26.50,0,335.14,379.32,111.0,105.2,0.508,407115.5,407115.5,34883,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993216,495488.00
05/11/2016 15:00,2,3.660,ACTIVE,215.09,354.67,59.981,1462993204,"201051344000438","219011344069620",29.98,27.00,0,338.14,380.52,111.1,105.3,0.526,409261.0,409261.0,34894,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993217,495489.00
05/11/2016 15:00,2,3.703,ACTIVE,215.09,354.37,60.002,1462993204,"201051344000417","219011344069620",29.14,27.30,0,337.24,379.32,109.3,103.6,0.517,401998.9,401998.9,35048,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993218,495490.00
05/11/2016 15:00,2,3.459,ACTIVE,213.74,347.16,59.965,1462993204,"274151322000083","219011344069620",29.30,34.50,0,334.24,369.40,102.6,97.1,0.407,672210.6,672210.6,23873,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993219,495491.00
05/11/2016 15:00,2,3.658,ACTIVE,214.64,360.08,59.965,1462993204,"274151322000076","219011344069620",29.76,33.50,0,337.54,372.41,110.2,104.5,0.438,715558.3,715558.3,23867,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993220,495492.00
05/11/2016 15:00,2,3.795,ACTIVE,216.22,355.88,59.975,1462993204,"201051344000868","219011344069620",29.00,27.30,0,339.34,384.13,111.4,105.6,0.508,395932.9,395932.9,30124,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993221,495493.00
05/11/2016 15:00,2,3.676,ACTIVE,213.74,356.78,59.996,1462993204,"274151322000095","219011344069620",29.48,34.00,0,334.84,371.21,109.7,104.0,0.411,708295.1,708295.1,23773,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993222,495494.00
05/11/2016 15:00,2,3.791,ACTIVE,217.13,358.28,59.944,1462993204,"201051344000988","219011344069620",29.20,27.30,0,338.74,385.03,112.2,106.4,0.521,393228.9,393228.9,30418,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993223,495495.00
05/11/2016 15:00,2,3.791,ACTIVE,215.32,353.17,59.975,1462993204,"201051344001025","219011344069620",29.28,27.80,0,337.84,381.12,112.4,106.6,0.513,406953.2,406953.2,34934,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993223,495496.00
05/11/2016 15:00,2,3.799,ACTIVE,217.13,356.48,59.970,1462993204,"201051344000458","219011344069620",29.18,30.00,0,338.44,384.13,112.3,106.5,0.530,403921.4,403921.4,30340,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993224,495497.00
05/11/2016 15:00,2,3.801,ACTIVE,217.58,357.98,59.975,1462993204,"201051344000853","219011344069620",29.16,28.00,0,339.65,385.03,112.2,106.4,0.535,402428.8,402428.8,29940,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993225,495498.00
05/11/2016 15:00,2,3.736,ACTIVE,215.09,354.07,59.959,1462993204,"201051344000685","219011344069620",29.56,26.00,0,337.84,379.62,111.8,106.0,0.544,408758.8,408758.8,34774,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993226,495499.00
05/11/2016 15:00,2,3.697,ACTIVE,215.77,354.37,59.981,1462993204,"201051344000917","219011344069620",29.44,28.30,0,336.64,380.52,110.2,104.5,0.517,405629.3,405629.3,34771,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993227,495500.00
05/11/2016 15:00,2,3.678,ACTIVE,215.09,353.47,59.986,1462993204,"201051344001145","219011344069620",29.84,25.30,0,337.84,379.32,111.1,105.3,0.513,410840.9,410840.9,34629,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993228,495501.00
05/11/2016 15:00,2,3.785,ACTIVE,215.77,354.37,59.938,1462993204,"201051344000651","219011344069620",29.32,30.00,0,338.74,383.23,112.5,106.7,0.521,403009.3,403009.3,34992,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993229,495502.00
05/11/2016 15:00,2,3.467,ACTIVE,213.74,356.18,59.970,1462993204,"274151322000088","219011344069620",28.17,32.60,0,334.54,367.90,98.8,93.5,0.371,650207.5,650207.5,23544,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993230,495503.00
05/11/2016 15:00,2,2.361,ACTIVE,214.64,427.11,59.975,1462993204,"274151322000068","219011344069620",39.56,35.20,0,398.86,455.97,94.0,88.8,0.358,546300.0,546300.0,24995,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993231,495504.00
05/11/2016 15:00,2,3.795,ACTIVE,215.32,353.17,59.970,1462993204,"201051344001135","219011344069620",29.22,28.80,0,336.04,379.62,112.3,106.5,0.526,399136.4,399136.4,34938,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993232,495505.00
05/11/2016 15:00,2,3.875,ACTIVE,215.77,356.18,59.996,1462993204,"201051344000594","219011344069620",29.58,25.80,0,338.14,385.63,116.1,110.1,0.535,407484.9,407484.9,30383,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993233,495506.00
05/11/2016 15:00,2,3.797,ACTIVE,215.54,354.07,59.975,1462993204,"201051344001203","219011344069620",29.52,28.00,0,338.44,381.42,113.4,107.5,0.530,405995.5,405995.5,34952,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993234,495507.00
05/11/2016 15:00,2,3.559,ACTIVE,213.96,359.78,59.965,1462993204,"274151322000054","219011344069620",27.91,34.30,0,334.24,369.40,100.7,95.3,0.389,664278.7,664278.7,23573,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993234,495508.00
05/11/2016 15:00,2,3.832,ACTIVE,216.45,356.78,59.965,1462993204,"201051344000867","219011344069620",29.48,28.80,0,339.65,383.83,114.4,108.5,0.526,395207.5,395207.5,30383,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993235,495509.00
05/11/2016 15:00,2,3.725,ACTIVE,215.54,354.37,59.970,1462993204,"201051344001093","219011344069620",29.52,26.50,0,337.54,379.92,111.4,105.6,0.513,404662.2,404662.2,34822,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993236,495510.00
05/11/2016 15:00,2,3.867,ACTIVE,216.67,357.08,59.975,1462993204,"201051344000900","219011344069620",29.36,28.00,0,339.04,383.83,115.0,109.1,0.535,410739.1,410739.1,29769,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993237,495511.00
05/11/2016 15:00,2,3.830,ACTIVE,216.90,356.48,59.975,1462993204,"201051344000648","219011344069620",29.30,27.80,0,339.34,383.83,113.6,107.7,0.530,402960.3,402960.3,30068,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993238,495512.00
05/11/2016 15:00,2,3.861,ACTIVE,217.13,356.78,59.975,1462993204,"201051344000569","219011344069620",29.20,28.50,0,339.34,384.43,114.2,108.3,0.535,411903.6,411903.6,29705,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993239,495513.00
05/11/2016 15:00,2,3.883,ACTIVE,217.13,357.38,59.981,1462993204,"201051344000983","219011344069620",29.34,28.50,0,339.34,383.83,115.4,109.5,0.548,403539.7,403539.7,30174,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993240,495514.00
05/11/2016 15:00,2,3.859,ACTIVE,217.13,356.78,59.981,1462993204,"201051344001158","219011344069620",29.42,26.30,0,339.34,383.83,114.9,109.0,0.539,398033.0,398033.0,30437,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993241,495515.00
05/11/2016 15:00,2,3.812,ACTIVE,217.35,357.38,59.970,1462993204,"201051344000576","219011344069620",29.40,28.30,0,339.04,384.43,113.5,107.6,0.530,404922.4,404922.4,29848,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993242,495516.00
05/11/2016 15:00,2,3.531,ACTIVE,213.96,357.68,59.970,1462993204,"274151322000087","219011344069620",27.99,40.60,0,335.14,367.60,100.0,94.6,0.354,638078.6,638078.6,23653,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462993243,495517.00
05/11/2016 15:15,2,7.676,ACTIVE,220.74,373.31,59.933,1462994103,"201051344000645","219011344069620",28.11,32.20,0,338.44,430.72,218.3,208.8,0.950,404631.6,404631.6,29989,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994104,495518.00
05/11/2016 15:15,2,6.529,ACTIVE,215.09,375.41,59.959,1462994103,"274151322000085","219011344069620",26.72,37.30,0,333.93,406.97,176.3,168.2,0.676,666499.4,666499.4,23583,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994105,495519.00
05/11/2016 15:15,2,6.930,ACTIVE,218.93,368.50,59.981,1462994103,"201051344000633","219011344069620",28.51,30.30,0,337.54,427.71,199.9,191.0,0.928,395589.8,395589.8,30459,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994106,495520.00
05/11/2016 15:15,2,6.525,ACTIVE,219.84,369.70,59.938,1462994103,"201051344000469","219011344069620",28.35,28.80,0,338.44,431.92,187.2,178.7,0.879,396958.5,396958.5,30397,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994108,495521.00
05/11/2016 15:15,2,6.217,ACTIVE,216.45,360.69,59.954,1462994103,"201051344000646","219011344069620",28.19,28.50,0,329.13,429.22,177.5,169.4,0.831,400742.3,400742.3,34959,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994108,495522.00
05/11/2016 15:15,2,5.732,ACTIVE,214.64,368.20,59.949,1462994103,"274151322000052","219011344069620",27.91,38.00,0,333.93,406.37,161.9,154.3,0.632,678322.9,678322.9,23804,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994109,495523.00
05/11/2016 15:15,2,6.223,ACTIVE,217.80,363.09,59.917,1462994103,"201051344000585","219011344069620",28.23,30.50,0,333.03,428.31,178.0,169.8,0.822,407131.5,407131.5,34963,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994110,495524.00
05/11/2016 15:15,2,5.975,ACTIVE,216.45,360.08,59.928,1462994103,"201051344001230","219011344069620",29.04,27.30,0,331.53,422.90,175.8,167.8,0.813,404453.5,404453.5,34759,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994111,495525.00
05/11/2016 15:15,2,5.998,ACTIVE,217.80,363.09,59.970,1462994103,"201051344000582","219011344069620",28.61,30.50,0,336.34,430.42,173.7,165.7,0.795,397969.6,397969.6,34933,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994112,495526.00
05/11/2016 15:15,2,5.785,ACTIVE,216.45,360.69,59.991,1462994103,"201051344000955","219011344069620",28.75,30.80,0,332.73,427.11,168.3,160.5,0.782,409998.4,409998.4,34865,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994113,495527.00
05/11/2016 15:15,2,3.395,ALERT,214.19,417.49,59.954,1462994103,"274151322000094","219011344069620",38.88,38.00,0,392.85,510.67,132.8,126.2,0.521,546583.2,546583.2,24789,0,0,0,L,1151911521,0,122.68,123.81,0001,30,0,0,0,0,0,0,12,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994115,495528.00
05/11/2016 15:15,2,5.410,ACTIVE,218.71,364.59,59.949,1462994103,"201051344000579","219011344069620",28.98,28.80,0,339.34,432.22,158.7,151.3,0.742,410719.1,410719.1,10471,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994116,495529.00
05/11/2016 15:15,2,5.164,ACTIVE,215.77,357.38,59.981,1462994103,"201051344000890","219011344069620",28.45,28.30,0,332.13,425.91,148.8,141.7,0.667,407152.3,407152.3,34884,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994117,495530.00
05/11/2016 15:15,2,4.986,ACTIVE,216.45,358.58,59.938,1462994103,"201051344000438","219011344069620",28.92,29.50,0,335.74,429.22,145.9,138.9,0.689,409297.8,409297.8,34895,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994117,495531.00
05/11/2016 15:15,2,4.949,ACTIVE,216.00,357.98,59.907,1462994103,"201051344000417","219011344069620",28.29,29.30,0,334.24,427.11,141.8,135.0,0.676,402035.2,402035.2,35049,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994118,495532.00
05/11/2016 15:15,2,4.609,ACTIVE,213.74,350.47,59.981,1462994103,"274151322000083","219011344069620",28.19,38.80,0,334.54,406.07,131.6,125.1,0.521,672244.7,672244.7,23874,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994119,495533.00
05/11/2016 15:15,2,4.836,ACTIVE,214.87,351.37,59.965,1462994103,"274151322000076","219011344069620",28.71,38.40,0,333.63,405.47,140.5,133.7,0.557,715594.7,715594.7,23868,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994120,495534.00
05/11/2016 15:15,2,4.975,ACTIVE,217.13,360.38,59.959,1462994103,"201051344000868","219011344069620",27.87,29.50,0,338.14,427.71,140.4,133.6,0.645,395969.8,395969.8,30125,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994121,495535.00
05/11/2016 15:15,2,4.770,ACTIVE,213.74,348.96,59.922,1462994103,"274151322000095","219011344069620",28.82,38.20,0,333.63,406.97,139.1,132.3,0.530,708331.5,708331.5,23774,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994122,495536.00
05/11/2016 15:15,2,4.842,ACTIVE,218.03,361.89,59.891,1462994103,"201051344000988","219011344069620",28.15,30.50,0,338.14,432.52,137.9,131.2,0.641,393265.9,393265.9,30419,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994123,495537.00
05/11/2016 15:15,2,4.889,ACTIVE,216.22,354.97,59.912,1462994103,"201051344001025","219011344069620",28.05,31.00,0,336.64,428.01,138.9,132.1,0.636,406990.3,406990.3,34935,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994124,495538.00
05/11/2016 15:15,2,4.734,ACTIVE,217.80,360.08,59.917,1462994103,"201051344000458","219011344069620",28.55,32.00,0,339.34,432.52,136.9,130.2,0.663,403958.5,403958.5,30341,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994125,495539.00
05/11/2016 15:15,2,4.754,ACTIVE,218.26,362.49,59.970,1462994103,"201051344000853","219011344069620",28.13,30.50,0,341.45,432.82,135.5,128.9,0.641,402465.8,402465.8,29941,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994126,495540.00
05/11/2016 15:15,2,4.668,ACTIVE,215.32,355.28,59.981,1462994103,"201051344000685","219011344069620",28.61,27.80,0,334.84,425.91,135.2,128.6,0.663,408795.7,408795.7,34775,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994127,495541.00
05/11/2016 15:15,2,4.627,ACTIVE,216.22,356.18,59.975,1462994103,"201051344000917","219011344069620",28.43,31.50,0,336.34,428.61,133.2,126.6,0.632,405665.9,405665.9,34772,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994128,495542.00
05/11/2016 15:15,2,4.580,ACTIVE,215.54,356.78,59.965,1462994103,"201051344001145","219011344069620",28.88,28.50,0,332.73,427.11,134.1,127.5,0.628,410877.7,410877.7,34630,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994129,495543.00
