ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 15:15,2,4.633,ACTIVE,216.22,357.08,59.986,1462994103,"201051344000651","219011344069620",28.39,32.00,0,337.54,427.71,133.1,126.5,0.619,403046.3,403046.3,34993,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994129,495544.00
05/11/2016 15:15,2,4.207,ACTIVE,213.74,348.96,59.954,1462994103,"274151322000088","219011344069620",27.10,36.50,0,333.93,406.37,115.4,109.4,0.438,650240.0,650240.0,23545,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994130,495545.00
05/11/2016 15:15,2,2.793,ALERT,214.64,415.99,59.938,1462994103,"274151322000068","219011344069620",38.65,38.80,0,390.44,513.38,108.8,103.1,0.415,546330.8,546330.8,24996,0,0,0,L,1151911521,0,123.14,123.59,0001,32,0,0,0,0,0,0,92,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994132,495546.00
05/11/2016 15:15,2,4.512,ACTIVE,215.77,354.67,59.970,1462994103,"201051344001135","219011344069620",28.27,30.80,0,333.93,427.71,129.2,122.7,0.605,399173.1,399173.1,34939,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994133,495547.00
05/11/2016 15:15,2,4.568,ACTIVE,216.45,357.98,59.959,1462994103,"201051344000594","219011344069620",28.92,28.30,0,336.34,428.61,133.8,127.3,0.614,407522.7,407522.7,30384,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994134,495548.00
05/11/2016 15:15,2,4.480,ACTIVE,216.00,354.67,59.965,1462994103,"201051344001203","219011344069620",28.33,30.00,0,337.54,428.61,128.6,122.2,0.605,406032.5,406032.5,34953,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994135,495549.00
05/11/2016 15:15,2,4.090,ACTIVE,213.74,362.49,59.938,1462994103,"274151322000054","219011344069620",27.27,37.80,0,334.54,407.27,112.8,107.0,0.438,664311.5,664311.5,23574,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994136,495550.00
05/11/2016 15:15,2,4.463,ACTIVE,216.90,357.38,59.949,1462994103,"201051344000867","219011344069620",28.45,31.00,0,337.54,428.91,128.6,122.2,0.597,395244.6,395244.6,30384,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994137,495551.00
05/11/2016 15:15,2,4.309,ACTIVE,216.00,355.58,59.965,1462994103,"201051344001093","219011344069620",28.37,29.00,0,336.64,428.61,123.7,117.4,0.566,404698.6,404698.6,34823,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994138,495552.00
05/11/2016 15:15,2,4.447,ACTIVE,217.35,360.38,59.970,1462994103,"201051344000900","219011344069620",28.67,30.30,0,337.54,431.92,129.2,122.7,0.588,410776.4,410776.4,29770,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994139,495553.00
05/11/2016 15:15,2,4.395,ACTIVE,217.35,359.18,59.975,1462994103,"201051344000648","219011344069620",28.49,30.00,0,338.74,431.62,126.8,120.4,0.597,402997.1,402997.1,30069,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994140,495554.00
05/11/2016 15:15,2,4.414,ACTIVE,217.35,358.58,59.970,1462994103,"201051344000569","219011344069620",28.47,31.50,0,338.14,433.12,127.2,120.8,0.597,411940.5,411940.5,29706,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994141,495555.00
05/11/2016 15:15,2,4.436,ACTIVE,217.58,359.18,59.928,1462994103,"201051344000983","219011344069620",28.63,32.00,0,338.14,431.92,128.7,122.3,0.614,403576.9,403576.9,30175,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994141,495556.00
05/11/2016 15:15,2,4.404,ACTIVE,217.80,359.48,59.949,1462994103,"201051344001158","219011344069620",28.37,29.50,0,338.44,432.52,126.6,120.3,0.597,398070.0,398070.0,30438,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994142,495557.00
05/11/2016 15:15,2,4.451,ACTIVE,217.58,359.78,59.991,1462994103,"201051344000576","219011344069620",28.23,30.50,0,338.74,432.82,127.3,120.9,0.597,404959.2,404959.2,29849,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994143,495558.00
05/11/2016 15:15,2,4.008,ACTIVE,213.96,348.96,59.944,1462994103,"274151322000087","219011344069620",27.33,44.00,0,332.13,408.78,110.9,105.1,0.420,638111.2,638111.2,23654,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462994144,495559.00
05/11/2016 15:30,2,3.404,ACTIVE,216.45,355.28,59.975,1462995003,"201051344000645","219011344069620",29.02,31.50,0,339.65,416.89,100.0,94.6,0.455,404658.0,404658.0,29990,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995004,495560.00
05/11/2016 15:30,2,3.105,ACTIVE,213.74,346.56,59.938,1462995003,"274151322000085","219011344069620",27.65,35.60,0,338.14,388.34,87.0,82.0,0.336,666522.4,666522.4,23584,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995005,495561.00
05/11/2016 15:30,2,3.393,ACTIVE,216.00,355.58,59.970,1462995003,"201051344000633","219011344069620",29.34,29.80,0,338.74,412.38,100.8,95.4,0.482,395616.3,395616.3,30460,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995006,495562.00
05/11/2016 15:30,2,3.426,ACTIVE,216.45,355.28,59.996,1462995003,"201051344000469","219011344069620",28.94,28.80,0,338.74,409.38,100.4,95.0,0.482,396984.9,396984.9,30398,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995007,495563.00
05/11/2016 15:30,2,3.352,ACTIVE,214.64,352.27,59.954,1462995003,"201051344000646","219011344069620",29.34,28.30,0,335.44,401.86,99.7,94.3,0.473,400768.5,400768.5,34960,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995008,495564.00
05/11/2016 15:30,2,3.189,ACTIVE,213.29,357.08,59.949,1462995003,"274151322000052","219011344069620",28.78,35.60,0,336.34,386.53,93.0,87.8,0.367,678347.3,678347.3,23805,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995009,495565.00
05/11/2016 15:30,2,3.457,ACTIVE,215.54,351.97,59.954,1462995003,"201051344000585","219011344069620",29.08,29.80,0,337.24,401.56,101.9,96.4,0.482,407158.2,407158.2,34964,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995010,495566.00
05/11/2016 15:30,2,3.295,ACTIVE,214.64,350.77,59.933,1462995003,"201051344001230","219011344069620",29.20,26.00,0,333.93,400.36,97.5,92.2,0.455,404479.2,404479.2,34760,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995011,495567.00
05/11/2016 15:30,2,3.330,ACTIVE,215.77,353.17,59.959,1462995003,"201051344000582","219011344069620",29.20,29.80,0,337.84,400.96,98.5,93.2,0.455,397995.5,397995.5,34934,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995011,495568.00
05/11/2016 15:30,2,3.355,ACTIVE,214.87,351.97,59.928,1462995003,"201051344000955","219011344069620",29.44,30.00,0,335.14,400.36,100.0,94.6,0.477,410024.5,410024.5,34866,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995012,495569.00
05/11/2016 15:30,2,2.068,ACTIVE,213.51,420.20,59.975,1462995003,"274151322000094","219011344069620",39.42,36.50,0,394.95,455.37,83.1,78.3,0.323,546605.0,546605.0,24791,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995013,495570.00
05/11/2016 15:30,2,3.387,ACTIVE,216.45,355.58,59.954,1462995003,"201051344000579","219011344069620",29.98,28.30,0,339.65,405.77,102.9,97.4,0.491,410745.9,410745.9,10472,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995014,495571.00
05/11/2016 15:30,2,3.402,ACTIVE,214.64,350.77,59.933,1462995003,"201051344000890","219011344069620",29.14,27.30,0,335.14,399.46,100.5,95.0,0.460,407178.4,407178.4,34885,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995015,495572.00
05/11/2016 15:30,2,3.348,ACTIVE,215.32,352.27,59.933,1462995003,"201051344000438","219011344069620",29.58,28.80,0,338.44,400.36,100.3,94.9,0.477,409323.9,409323.9,34896,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995016,495573.00
05/11/2016 15:30,2,3.383,ACTIVE,215.09,351.67,59.981,1462995003,"201051344000417","219011344069620",28.88,28.50,0,337.84,399.76,99.0,93.6,0.473,402060.9,402060.9,35050,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995017,495574.00
05/11/2016 15:30,2,3.158,ACTIVE,212.83,358.58,59.965,1462995003,"274151322000083","219011344069620",28.88,36.80,0,337.54,385.33,92.5,87.3,0.367,672268.8,672268.8,23875,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995018,495575.00
05/11/2016 15:30,2,3.340,ACTIVE,213.74,349.26,59.954,1462995003,"274151322000076","219011344069620",29.48,36.30,0,339.04,388.94,99.7,94.3,0.398,715620.6,715620.6,23869,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995019,495576.00
05/11/2016 15:30,2,3.445,ACTIVE,215.54,353.47,59.986,1462995003,"201051344000868","219011344069620",28.80,28.80,0,338.74,403.37,100.5,95.1,0.464,395995.8,395995.8,30126,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995020,495577.00
05/11/2016 15:30,2,3.352,ACTIVE,213.29,350.77,59.959,1462995003,"274151322000095","219011344069620",29.10,35.60,0,336.34,388.64,98.8,93.4,0.367,708357.2,708357.2,23775,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995020,495578.00
05/11/2016 15:30,2,3.387,ACTIVE,216.45,357.38,60.002,1462995003,"201051344000988","219011344069620",29.28,29.80,0,339.04,405.47,100.5,95.0,0.477,393291.9,393291.9,30420,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995021,495579.00
05/11/2016 15:30,2,3.438,ACTIVE,215.09,351.07,59.970,1462995003,"201051344001025","219011344069620",29.08,29.80,0,338.14,399.76,101.3,95.9,0.460,407016.5,407016.5,34936,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995022,495580.00
05/11/2016 15:30,2,3.400,ACTIVE,216.45,354.67,59.928,1462995003,"201051344000458","219011344069620",29.40,32.00,0,339.34,406.07,101.3,95.8,0.495,403984.8,403984.8,30342,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995023,495581.00
05/11/2016 15:30,2,3.443,ACTIVE,216.90,356.78,59.970,1462995003,"201051344000853","219011344069620",28.92,30.30,0,340.85,405.77,101.0,95.5,0.477,402491.9,402491.9,29942,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995024,495582.00
05/11/2016 15:30,2,3.377,ACTIVE,214.87,351.97,60.002,1462995003,"201051344000685","219011344069620",29.26,27.00,0,337.84,400.06,100.2,94.7,0.491,408821.7,408821.7,34776,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995025,495583.00
05/11/2016 15:30,2,3.324,ACTIVE,215.09,351.37,60.002,1462995003,"201051344000917","219011344069620",29.22,31.00,0,336.64,399.46,98.4,93.0,0.468,405691.4,405691.4,34773,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995026,495584.00
05/11/2016 15:30,2,3.291,ACTIVE,214.64,350.77,59.944,1462995003,"201051344001145","219011344069620",29.76,27.00,0,338.44,400.36,99.2,93.9,0.464,410903.6,410903.6,34631,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995027,495585.00
05/11/2016 15:30,2,3.416,ACTIVE,215.32,352.87,59.965,1462995003,"201051344000651","219011344069620",29.08,32.20,0,338.14,398.86,100.6,95.2,0.460,403072.3,403072.3,34994,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995028,495586.00
05/11/2016 15:30,2,3.115,ACTIVE,213.06,345.96,59.965,1462995003,"274151322000088","219011344069620",27.93,35.40,0,337.24,383.53,88.2,83.2,0.327,650262.7,650262.7,23546,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995029,495587.00
05/11/2016 15:30,2,2.191,ACTIVE,214.19,413.89,59.965,1462995003,"274151322000068","219011344069620",38.45,37.30,0,392.25,458.97,85.0,80.1,0.309,546352.6,546352.6,24998,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995030,495588.00
05/11/2016 15:30,2,3.406,ACTIVE,214.87,351.07,59.986,1462995003,"201051344001135","219011344069620",29.22,31.00,0,335.74,399.46,100.8,95.4,0.473,399199.0,399199.0,34940,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995031,495589.00
05/11/2016 15:30,2,3.449,ACTIVE,215.32,353.47,59.954,1462995003,"201051344000594","219011344069620",29.60,28.50,0,337.24,402.16,103.5,97.9,0.486,407549.3,407549.3,30385,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995031,495590.00
05/11/2016 15:30,2,3.455,ACTIVE,215.32,351.97,60.007,1462995003,"201051344001203","219011344069620",28.82,29.00,0,338.44,399.16,100.9,95.5,0.473,406058.4,406058.4,34954,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995032,495591.00
05/11/2016 15:30,2,3.184,ACTIVE,213.29,346.86,59.959,1462995003,"274151322000054","219011344069620",27.83,37.00,0,337.54,385.33,89.7,84.7,0.345,664334.5,664334.5,23575,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995034,495592.00
05/11/2016 15:30,2,3.447,ACTIVE,216.00,353.17,59.959,1462995003,"201051344000867","219011344069620",29.12,30.50,0,339.04,403.67,101.7,96.3,0.468,395270.6,395270.6,30385,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995034,495593.00
05/11/2016 15:30,2,3.299,ACTIVE,215.32,352.57,60.002,1462995003,"201051344001093","219011344069620",29.40,28.80,0,337.54,398.26,98.2,92.9,0.451,404723.8,404723.8,34824,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995035,495594.00
05/11/2016 15:30,2,3.418,ACTIVE,216.00,354.37,60.002,1462995003,"201051344000900","219011344069620",29.46,30.00,0,339.34,406.37,102.0,96.5,0.460,410802.5,410802.5,29771,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995036,495595.00
05/11/2016 15:30,2,3.404,ACTIVE,216.22,354.37,59.954,1462995003,"201051344000648","219011344069620",29.22,29.80,0,339.65,406.67,100.7,95.3,0.468,403022.9,403022.9,30070,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995037,495596.00
05/11/2016 15:30,2,3.436,ACTIVE,216.45,356.18,59.996,1462995003,"201051344000569","219011344069620",29.02,30.80,0,339.65,406.07,101.1,95.7,0.473,411966.4,411966.4,29707,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995038,495597.00
05/11/2016 15:30,2,3.465,ACTIVE,216.45,355.88,60.023,1462995003,"201051344000983","219011344069620",29.16,30.80,0,339.34,405.47,102.4,96.9,0.495,403603.0,403603.0,30176,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995039,495598.00
05/11/2016 15:30,2,3.430,ACTIVE,216.45,354.37,59.975,1462995003,"201051344001158","219011344069620",29.18,29.30,0,339.95,404.87,101.4,96.0,0.464,398095.8,398095.8,30439,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995040,495599.00
05/11/2016 15:30,2,3.426,ACTIVE,216.67,356.48,59.959,1462995003,"201051344000576","219011344069620",28.92,29.50,0,339.65,405.77,100.4,94.9,0.460,404984.8,404984.8,29850,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995041,495600.00
05/11/2016 15:30,2,3.123,ACTIVE,213.51,355.58,59.959,1462995003,"274151322000087","219011344069620",27.97,43.40,0,334.24,384.73,88.4,83.4,0.323,638133.8,638133.8,23655,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995042,495601.00
05/11/2016 15:45,2,4.129,ACTIVE,217.58,358.58,59.981,1462995903,"201051344000645","219011344069620",28.13,33.80,0,337.24,433.72,117.7,111.7,0.539,404694.4,404694.4,29991,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995904,495602.00
05/11/2016 15:45,2,3.732,ACTIVE,214.19,359.48,60.018,1462995903,"274151322000085","219011344069620",27.25,37.80,0,333.63,407.87,102.9,97.4,0.393,666554.6,666554.6,23585,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995905,495603.00
05/11/2016 15:45,2,4.162,ACTIVE,217.13,359.78,59.975,1462995903,"201051344000633","219011344069620",28.71,31.50,0,335.14,431.02,121.0,114.8,0.575,395653.0,395653.0,30461,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995906,495604.00
05/11/2016 15:45,2,4.143,ACTIVE,217.80,359.18,59.981,1462995903,"201051344000469","219011344069620",28.61,29.00,0,339.04,433.12,119.9,113.8,0.575,397021.4,397021.4,30399,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995907,495605.00
05/11/2016 15:45,2,4.078,ACTIVE,215.32,355.58,59.991,1462995903,"201051344000646","219011344069620",28.65,29.50,0,333.93,428.61,118.3,112.3,0.561,400804.9,400804.9,34961,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995908,495606.00
05/11/2016 15:45,2,3.793,ACTIVE,213.96,349.56,59.975,1462995903,"274151322000052","219011344069620",28.53,38.40,0,333.63,406.37,109.6,103.9,0.424,678381.7,678381.7,23806,0,0,0,L,1151911521,0,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995909,495607.00
05/11/2016 15:45,2,4.119,ACTIVE,216.45,357.08,59.944,1462995903,"201051344000585","219011344069620",28.82,30.80,0,334.54,427.41,120.2,114.0,0.561,407195.2,407195.2,34965,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995909,495608.00
05/11/2016 15:45,2,3.953,ACTIVE,215.32,354.07,59.986,1462995903,"201051344001230","219011344069620",28.84,28.00,0,330.93,422.30,115.5,109.6,0.539,404515.2,404515.2,34761,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995910,495609.00
05/11/2016 15:45,2,3.963,ACTIVE,216.45,357.68,59.991,1462995903,"201051344000582","219011344069620",28.82,31.50,0,335.74,428.91,115.7,109.7,0.539,398031.6,398031.6,34935,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995911,495610.00
05/11/2016 15:45,2,3.947,ACTIVE,215.32,354.07,59.975,1462995903,"201051344000955","219011344069620",29.28,31.50,0,332.13,426.51,117.1,111.1,0.561,410061.0,410061.0,34867,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995912,495611.00
05/11/2016 15:45,2,2.465,ACTIVE,213.96,421.40,59.986,1462995903,"274151322000094","219011344069620",38.78,37.80,0,397.66,481.51,97.1,91.8,0.380,546636.3,546636.3,24792,0,0,0,L,1151911521,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995913,495612.00
05/11/2016 15:45,2,4.100,ACTIVE,217.58,358.88,59.986,1462995903,"201051344000579","219011344069620",29.18,29.30,0,338.44,432.82,121.2,115.0,0.575,410783.2,410783.2,10473,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995914,495613.00
05/11/2016 15:45,2,3.971,ACTIVE,215.32,355.88,59.981,1462995903,"201051344000890","219011344069620",29.04,28.80,0,333.33,426.81,116.9,110.9,0.535,407215.0,407215.0,34886,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995915,495614.00
05/11/2016 15:45,2,3.936,ACTIVE,216.00,355.28,59.944,1462995903,"201051344000438","219011344069620",29.46,31.00,0,336.94,428.91,117.3,111.3,0.552,409360.6,409360.6,34897,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995916,495615.00
05/11/2016 15:45,2,3.975,ACTIVE,215.77,355.58,59.970,1462995903,"201051344000417","219011344069620",28.69,30.00,0,336.64,427.71,115.4,109.4,0.552,402097.0,402097.0,35051,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995917,495616.00
05/11/2016 15:45,2,3.754,ACTIVE,213.51,353.47,59.981,1462995903,"274151322000083","219011344069620",28.67,38.60,0,332.13,406.67,108.9,103.2,0.424,672303.1,672303.1,23876,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995918,495617.00
05/11/2016 15:45,2,3.984,ACTIVE,214.64,353.77,59.970,1462995903,"274151322000076","219011344069620",28.75,38.60,0,333.63,406.07,116.1,110.2,0.460,715657.0,715657.0,23870,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995919,495618.00
05/11/2016 15:45,2,4.098,ACTIVE,216.90,357.08,59.981,1462995903,"201051344000868","219011344069620",28.35,30.50,0,332.13,427.41,117.8,111.7,0.535,396032.3,396032.3,30127,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995919,495619.00
05/11/2016 15:45,2,3.932,ACTIVE,213.96,362.19,59.970,1462995903,"274151322000095","219011344069620",29.02,37.50,0,333.33,406.37,115.6,109.6,0.438,708393.5,708393.5,23776,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995920,495620.00
05/11/2016 15:45,2,4.061,ACTIVE,217.80,360.38,59.981,1462995903,"201051344000988","219011344069620",28.63,30.50,0,338.74,433.12,117.7,111.7,0.561,393328.5,393328.5,30421,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995921,495621.00
05/11/2016 15:45,2,4.104,ACTIVE,216.22,355.28,59.970,1462995903,"201051344001025","219011344069620",28.43,31.30,0,335.14,430.12,118.1,112.1,0.535,407053.3,407053.3,34937,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995922,495622.00
05/11/2016 15:45,2,4.043,ACTIVE,217.58,358.28,59.970,1462995903,"201051344000458","219011344069620",28.82,33.00,0,339.95,431.92,118.0,112.0,0.570,404021.5,404021.5,30343,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995923,495623.00
05/11/2016 15:45,2,4.010,ACTIVE,218.26,359.18,59.981,1462995903,"201051344000853","219011344069620",28.84,31.80,0,341.45,432.82,117.1,111.1,0.552,402528.5,402528.5,29943,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995924,495624.00
05/11/2016 15:45,2,3.900,ACTIVE,215.77,355.58,59.986,1462995903,"201051344000685","219011344069620",29.42,28.80,0,333.33,426.81,116.2,110.2,0.570,408858.5,408858.5,34777,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995925,495625.00
05/11/2016 15:45,2,3.867,ACTIVE,216.22,355.58,59.970,1462995903,"201051344000917","219011344069620",29.16,32.60,0,335.44,427.71,114.2,108.3,0.521,405727.7,405727.7,34774,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995926,495626.00
05/11/2016 15:45,2,3.885,ACTIVE,215.54,354.07,59.970,1462995903,"201051344001145","219011344069620",29.06,29.00,0,335.74,426.51,114.3,108.4,0.535,410940.2,410940.2,34632,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995927,495627.00
05/11/2016 15:45,2,3.850,ACTIVE,216.22,356.78,59.981,1462995903,"201051344000651","219011344069620",29.18,33.30,0,334.54,427.11,113.8,108.0,0.526,403108.9,403108.9,34995,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995928,495628.00
05/11/2016 15:45,2,3.512,ACTIVE,213.74,348.06,59.959,1462995903,"274151322000088","219011344069620",27.45,36.80,0,333.93,406.97,97.5,92.2,0.367,650295.4,650295.4,23547,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995929,495629.00
05/11/2016 15:45,2,2.381,ALERT,214.64,413.89,59.959,1462995903,"274151322000068","219011344069620",38.82,39.30,0,388.04,511.57,94.0,88.8,0.354,546383.3,546383.3,24999,0,0,0,L,1151911521,0,123.14,123.59,0001,33,0,0,0,0,0,0,36,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995930,495630.00
05/11/2016 15:45,2,3.756,ACTIVE,215.77,353.77,59.959,1462995903,"201051344001135","219011344069620",29.04,32.20,0,336.04,428.01,110.5,104.8,0.517,399235.6,399235.6,34941,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995931,495631.00
05/11/2016 15:45,2,3.820,ACTIVE,216.22,357.38,59.944,1462995903,"201051344000594","219011344069620",29.36,29.50,0,334.24,428.31,113.7,107.8,0.530,407586.7,407586.7,30386,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995932,495632.00
05/11/2016 15:45,2,3.752,ACTIVE,216.22,354.37,59.970,1462995903,"201051344001203","219011344069620",28.88,31.30,0,337.24,428.01,109.8,104.1,0.513,406095.0,406095.0,34955,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995933,495633.00
05/11/2016 15:45,2,3.480,ACTIVE,213.96,353.17,59.959,1462995903,"274151322000054","219011344069620",27.39,38.80,0,333.63,408.48,96.5,91.3,0.367,664367.5,664367.5,23576,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995934,495634.00
05/11/2016 15:45,2,3.811,ACTIVE,216.67,355.28,59.981,1462995903,"201051344000867","219011344069620",28.53,32.00,0,333.93,426.81,110.0,104.3,0.508,395307.3,395307.3,30386,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995935,495635.00
05/11/2016 15:45,2,3.619,ACTIVE,216.00,354.97,59.970,1462995903,"201051344001093","219011344069620",29.02,30.00,0,336.64,427.41,106.4,100.8,0.486,404759.7,404759.7,34825,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995936,495636.00
05/11/2016 15:45,2,3.754,ACTIVE,217.13,356.78,59.959,1462995903,"201051344000900","219011344069620",28.77,31.80,0,336.04,432.22,109.4,103.7,0.499,410839.4,410839.4,29772,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995937,495637.00
05/11/2016 15:45,2,3.670,ACTIVE,217.13,356.78,59.970,1462995903,"201051344000648","219011344069620",28.96,31.50,0,337.84,432.22,107.7,102.0,0.504,403059.3,403059.3,30071,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995938,495638.00
05/11/2016 15:45,2,3.732,ACTIVE,217.13,357.38,59.965,1462995903,"201051344000569","219011344069620",28.45,32.00,0,333.93,432.52,107.6,101.9,0.499,412002.9,412002.9,29708,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995939,495639.00
05/11/2016 15:45,2,3.699,ACTIVE,217.13,356.48,59.970,1462995903,"201051344000983","219011344069620",28.98,32.40,0,338.44,433.42,108.6,102.9,0.517,403639.9,403639.9,30177,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995940,495640.00
05/11/2016 15:45,2,3.689,ACTIVE,217.35,356.48,59.938,1462995903,"201051344001158","219011344069620",28.77,30.30,0,339.04,432.22,107.5,101.8,0.504,398132.5,398132.5,30440,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995940,495641.00
05/11/2016 15:45,2,3.643,ACTIVE,217.35,357.68,59.970,1462995903,"201051344000576","219011344069620",28.57,31.30,0,336.64,433.72,105.4,99.8,0.495,405021.2,405021.2,29851,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995941,495642.00
05/11/2016 15:45,2,3.328,ACTIVE,213.96,356.48,59.954,1462995903,"274151322000087","219011344069620",27.47,44.50,0,332.73,409.68,92.5,87.3,0.336,638166.4,638166.4,23656,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462995942,495643.00
05/11/2016 16:00,2,2.342,ACTIVE,215.77,362.79,60.007,1462996803,"201051344000645","219011344069620",29.04,30.80,0,324.02,423.20,68.8,64.5,0.566,404716.2,404716.2,29992,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996805,495644.00
05/11/2016 16:00,2,2.164,ACTIVE,213.51,348.96,59.991,1462996803,"274151322000085","219011344069620",27.81,34.30,0,331.53,397.05,61.0,56.9,0.420,666573.6,666573.6,23586,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996805,495645.00
05/11/2016 16:00,2,2.338,ACTIVE,215.54,363.09,60.023,1462996803,"201051344000633","219011344069620",29.52,28.30,0,320.71,424.71,69.9,65.5,0.588,395675.1,395675.1,30462,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996806,495646.00
05/11/2016 16:00,2,2.359,ACTIVE,215.77,361.29,59.986,1462996803,"201051344000469","219011344069620",29.20,27.00,0,321.91,430.72,69.8,65.5,0.592,397043.3,397043.3,30400,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996807,495647.00
05/11/2016 16:00,2,2.332,ACTIVE,213.96,359.78,59.981,1462996803,"201051344000646","219011344069620",29.32,26.80,0,318.91,426.21,69.3,64.9,0.583,400826.8,400826.8,34962,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996808,495648.00
05/11/2016 16:00,2,2.213,ACTIVE,213.06,360.69,59.991,1462996803,"274151322000052","219011344069620",28.96,33.50,0,327.62,401.56,64.8,60.7,0.438,678402.1,678402.1,23807,0,0,0,L,1151911521,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996809,495649.00
05/11/2016 16:00,2,2.387,ACTIVE,214.64,359.78,59.928,1462996803,"201051344000585","219011344069620",29.38,28.30,0,319.21,425.61,71.1,66.7,0.588,407217.7,407217.7,34966,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996811,495650.00
05/11/2016 16:00,2,2.305,ACTIVE,213.96,358.58,60.007,1462996803,"201051344001230","219011344069620",29.14,25.80,0,319.81,420.20,68.0,63.7,0.557,404536.8,404536.8,34762,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996812,495651.00
05/11/2016 16:00,2,2.287,ACTIVE,214.64,360.38,59.996,1462996803,"201051344000582","219011344069620",29.34,29.00,0,319.51,426.81,68.0,63.7,0.552,398053.2,398053.2,34936,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996813,495652.00
05/11/2016 16:00,2,2.352,ACTIVE,213.74,359.78,59.933,1462996803,"201051344000955","219011344069620",29.38,28.50,0,317.70,421.40,70.0,65.6,0.588,410083.0,410083.0,34868,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996814,495653.00
05/11/2016 16:00,2,1.367,ACTIVE,213.51,430.42,59.986,1462996803,"274151322000094","219011344069620",40.43,34.00,0,386.23,458.67,56.6,52.8,0.389,546654.4,546654.4,24793,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996815,495654.00
05/11/2016 16:00,2,2.371,ACTIVE,215.54,362.49,60.018,1462996803,"201051344000579","219011344069620",29.88,27.00,0,324.02,431.92,71.7,67.3,0.605,410805.8,410805.8,10474,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996815,495655.00
05/11/2016 16:00,2,2.346,ACTIVE,213.74,357.68,60.007,1462996803,"201051344000890","219011344069620",29.40,26.80,0,320.41,420.50,69.9,65.5,0.575,407236.9,407236.9,34887,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996816,495656.00
05/11/2016 16:00,2,2.314,ACTIVE,214.41,359.78,60.012,1462996803,"201051344000438","219011344069620",29.82,28.30,0,320.11,427.41,69.9,65.5,0.588,409382.6,409382.6,34898,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996817,495657.00
05/11/2016 16:00,2,2.342,ACTIVE,213.96,358.28,60.007,1462996803,"201051344000417","219011344069620",29.12,27.30,0,320.41,420.80,69.1,64.8,0.583,402118.6,402118.6,35052,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996818,495658.00
05/11/2016 16:00,2,2.178,ACTIVE,212.61,363.69,60.002,1462996803,"274151322000083","219011344069620",29.18,34.30,0,330.63,402.16,64.4,60.2,0.460,672323.4,672323.4,23877,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996819,495659.00
05/11/2016 16:00,2,2.314,ACTIVE,213.74,355.88,59.996,1462996803,"274151322000076","219011344069620",29.48,34.30,0,330.93,403.97,69.1,64.8,0.486,715678.7,715678.7,23871,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996820,495660.00
05/11/2016 16:00,2,2.307,ACTIVE,212.83,357.08,60.002,1462996803,"274151322000095","219011344069620",29.16,34.00,0,330.03,404.87,68.1,63.8,0.460,708415.0,708415.0,23777,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996822,495661.00
05/11/2016 16:00,2,2.371,ACTIVE,215.54,364.29,60.018,1462996803,"201051344000988","219011344069620",29.08,27.80,0,319.51,430.42,69.8,65.5,0.592,393350.3,393350.3,30422,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996823,495662.00
05/11/2016 16:00,2,2.377,ACTIVE,214.19,358.88,60.002,1462996803,"201051344001025","219011344069620",29.24,28.50,0,319.51,426.51,70.4,66.0,0.570,407075.4,407075.4,34938,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996824,495663.00
05/11/2016 16:00,2,2.359,ACTIVE,215.54,362.19,60.023,1462996803,"201051344000458","219011344069620",29.24,30.30,0,324.02,429.82,69.9,65.6,0.601,404043.5,404043.5,30344,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996825,495664.00
05/11/2016 16:00,2,2.400,ACTIVE,216.00,364.89,60.039,1462996803,"201051344000853","219011344069620",28.71,28.30,0,328.82,429.22,69.9,65.5,0.588,402550.4,402550.4,29944,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996826,495665.00
05/11/2016 16:00,2,2.318,ACTIVE,214.19,359.48,60.012,1462996803,"201051344000685","219011344069620",29.50,27.00,0,317.40,421.70,69.3,64.9,0.605,408880.3,408880.3,34778,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996827,495666.00
05/11/2016 16:00,2,2.322,ACTIVE,214.41,360.69,59.954,1462996803,"201051344000917","219011344069620",29.04,29.50,0,319.51,425.61,68.4,64.1,0.575,405749.2,405749.2,34775,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996827,495667.00
05/11/2016 16:00,2,2.328,ACTIVE,214.19,360.08,60.007,1462996803,"201051344001145","219011344069620",29.30,26.30,0,318.91,427.41,69.1,64.8,0.579,410961.9,410961.9,34633,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996828,495668.00
05/11/2016 16:00,2,2.363,ACTIVE,214.64,360.69,60.034,1462996803,"201051344000651","219011344069620",29.10,31.00,0,321.31,425.61,69.7,65.3,0.588,403130.7,403130.7,34996,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996829,495669.00
05/11/2016 16:00,2,2.164,ACTIVE,212.83,349.86,60.002,1462996803,"274151322000088","219011344069620",27.79,32.80,0,331.53,397.66,60.9,56.9,0.407,650314.2,650314.2,23548,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996830,495670.00
05/11/2016 16:00,2,1.490,ACTIVE,213.51,426.21,60.002,1462996803,"274151322000068","219011344069620",38.78,34.50,0,391.94,468.89,58.2,54.3,0.393,546401.5,546401.5,25001,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996831,495671.00
05/11/2016 16:00,2,2.367,ACTIVE,214.41,358.28,60.018,1462996803,"201051344001135","219011344069620",29.20,29.50,0,318.61,425.31,70.0,65.6,0.575,399257.3,399257.3,34942,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996832,495672.00
05/11/2016 16:00,2,2.400,ACTIVE,214.87,362.19,60.028,1462996803,"201051344000594","219011344069620",29.42,27.00,0,322.21,428.61,71.5,67.1,0.601,407609.0,407609.0,30387,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996833,495673.00
05/11/2016 16:00,2,2.350,ACTIVE,214.64,360.38,59.991,1462996803,"201051344001203","219011344069620",29.38,29.00,0,318.30,425.61,69.9,65.6,0.588,406116.6,406116.6,34956,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996834,495674.00
05/11/2016 16:00,2,2.203,ACTIVE,213.29,350.77,60.002,1462996803,"274151322000054","219011344069620",27.79,34.00,0,330.33,399.16,62.0,57.9,0.420,664386.6,664386.6,23577,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996835,495675.00
05/11/2016 16:00,2,2.389,ACTIVE,215.54,360.69,59.986,1462996803,"201051344000867","219011344069620",29.14,29.50,0,324.92,424.41,70.5,66.2,0.592,395329.1,395329.1,30387,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996836,495676.00
05/11/2016 16:00,2,2.318,ACTIVE,214.64,362.19,59.996,1462996803,"201051344001093","219011344069620",29.16,27.30,0,320.71,424.71,68.4,64.1,0.557,404780.8,404780.8,34826,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996836,495677.00
05/11/2016 16:00,2,2.387,ACTIVE,215.77,364.29,60.028,1462996803,"201051344000900","219011344069620",29.04,29.00,0,320.41,424.71,70.2,65.8,0.575,410861.1,410861.1,29773,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996837,495678.00
05/11/2016 16:00,2,2.359,ACTIVE,215.77,362.19,59.975,1462996803,"201051344000648","219011344069620",29.04,28.50,0,318.30,425.01,69.4,65.1,0.579,403080.7,403080.7,30072,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996838,495679.00
05/11/2016 16:00,2,2.381,ACTIVE,215.77,363.09,60.018,1462996803,"201051344000569","219011344069620",29.00,28.80,0,321.61,425.31,69.9,65.6,0.583,412024.3,412024.3,29709,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996839,495680.00
05/11/2016 16:00,2,2.393,ACTIVE,216.00,362.49,59.954,1462996803,"201051344000983","219011344069620",29.30,29.00,0,321.31,428.61,71.0,66.6,0.597,403661.7,403661.7,30178,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996840,495681.00
05/11/2016 16:00,2,2.395,ACTIVE,215.77,363.09,60.007,1462996803,"201051344001158","219011344069620",28.92,27.30,0,322.51,430.12,70.2,65.8,0.592,398154.1,398154.1,30441,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996841,495682.00
05/11/2016 16:00,2,2.342,ACTIVE,216.22,364.29,60.012,1462996803,"201051344000576","219011344069620",29.08,29.00,0,321.31,428.91,69.0,64.6,0.566,405042.4,405042.4,29852,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996842,495683.00
05/11/2016 16:00,2,2.186,ACTIVE,213.29,351.97,59.975,1462996803,"274151322000087","219011344069620",27.71,40.20,0,332.73,400.06,61.4,57.3,0.411,638185.3,638185.3,23657,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996843,495684.00
05/11/2016 16:00,2,2.414,ACTIVE,215.32,361.59,60.002,1462996803,"201051344000868","219011344069620",28.75,27.80,0,318.00,425.61,70.3,65.9,0.575,396054.5,396054.5,30128,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462996844,495685.00
05/11/2016 16:15,2,2.510,ACTIVE,215.77,362.49,59.917,1462997703,"201051344000645","219011344069620",28.73,29.00,0,325.22,394.95,73.0,68.6,0.597,404732.3,404732.3,29993,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997704,495686.00
