ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 16:15,2,2.250,ACTIVE,212.83,363.39,59.965,1462997703,"274151322000085","219011344069620",28.23,32.20,0,325.82,375.71,64.3,60.2,0.442,666587.8,666587.8,23587,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997705,495687.00
05/11/2016 16:15,2,2.504,ACTIVE,215.77,363.99,59.991,1462997703,"201051344000633","219011344069620",29.00,26.50,0,323.11,395.25,73.7,69.2,0.614,395691.4,395691.4,30463,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997706,495688.00
05/11/2016 16:15,2,2.486,ACTIVE,215.77,364.29,60.002,1462997703,"201051344000469","219011344069620",29.24,25.30,0,323.41,395.25,73.7,69.2,0.619,397059.6,397059.6,30401,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997707,495689.00
05/11/2016 16:15,2,2.457,ACTIVE,214.19,361.29,60.007,1462997703,"201051344000646","219011344069620",29.20,25.50,0,324.62,394.95,72.7,68.2,0.610,400842.9,400842.9,34963,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997708,495690.00
05/11/2016 16:15,2,2.334,ACTIVE,213.06,350.47,59.938,1462997703,"274151322000052","219011344069620",28.73,31.30,0,324.32,376.62,67.9,63.6,0.482,678417.1,678417.1,23808,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997709,495691.00
05/11/2016 16:15,2,2.529,ACTIVE,214.87,364.59,60.049,1462997703,"201051344000585","219011344069620",29.08,26.50,0,326.72,397.05,74.5,70.0,0.619,407234.2,407234.2,34967,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997710,495692.00
05/11/2016 16:15,2,2.381,ACTIVE,214.19,358.88,59.975,1462997703,"201051344001230","219011344069620",29.58,24.00,0,324.92,389.24,71.3,66.9,0.588,404552.6,404552.6,34763,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997711,495693.00
05/11/2016 16:15,2,2.436,ACTIVE,214.87,361.89,59.959,1462997703,"201051344000582","219011344069620",29.04,27.30,0,325.82,396.45,71.7,67.3,0.583,398069.1,398069.1,34937,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997712,495694.00
05/11/2016 16:15,2,2.465,ACTIVE,213.96,360.08,59.954,1462997703,"201051344000955","219011344069620",29.32,26.50,0,325.82,393.15,73.2,68.7,0.623,410099.2,410099.2,34869,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997713,495695.00
05/11/2016 16:15,2,1.512,ACTIVE,212.61,428.91,59.959,1462997703,"274151322000094","219011344069620",39.48,32.20,0,393.75,454.76,60.2,56.2,0.420,546667.5,546667.5,24794,0,0,0,L,1151911521,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997714,495696.00
05/11/2016 16:15,2,2.471,ACTIVE,215.77,364.89,59.891,1462997703,"201051344000579","219011344069620",29.92,25.30,0,324.32,395.85,74.8,70.3,0.628,410822.4,410822.4,10475,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997715,495697.00
05/11/2016 16:15,2,2.463,ACTIVE,214.19,360.38,59.986,1462997703,"201051344000890","219011344069620",29.38,25.30,0,326.12,395.25,73.3,68.9,0.592,407253.1,407253.1,34888,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997716,495698.00
05/11/2016 16:15,2,2.416,ACTIVE,214.64,360.69,59.922,1462997703,"201051344000438","219011344069620",29.86,26.30,0,326.42,397.35,73.1,68.6,0.619,409398.8,409398.8,34899,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997717,495699.00
05/11/2016 16:15,2,2.438,ACTIVE,214.41,360.99,60.007,1462997703,"201051344000417","219011344069620",29.28,26.00,0,325.52,394.95,72.3,67.9,0.614,402134.7,402134.7,35053,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997718,495700.00
05/11/2016 16:15,2,2.303,ACTIVE,212.61,349.26,59.991,1462997703,"274151322000083","219011344069620",28.88,32.00,0,324.32,378.12,67.3,63.0,0.477,672338.2,672338.2,23878,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997718,495701.00
05/11/2016 16:15,2,2.432,ACTIVE,213.06,350.47,59.986,1462997703,"274151322000076","219011344069620",29.48,31.80,0,326.12,379.92,72.5,68.0,0.517,715694.7,715694.7,23872,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997719,495702.00
05/11/2016 16:15,2,2.502,ACTIVE,215.09,364.59,59.922,1462997703,"201051344000868","219011344069620",28.92,26.30,0,327.32,395.85,73.3,68.9,0.597,396070.3,396070.3,30129,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997720,495703.00
05/11/2016 16:15,2,2.418,ACTIVE,212.83,349.86,59.949,1462997703,"274151322000095","219011344069620",29.28,31.80,0,324.62,379.02,71.7,67.2,0.486,708430.8,708430.8,23778,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997721,495704.00
05/11/2016 16:15,2,2.463,ACTIVE,215.54,364.89,60.012,1462997703,"201051344000988","219011344069620",29.28,26.00,0,324.62,396.45,73.1,68.6,0.623,393366.6,393366.6,30423,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997722,495705.00
05/11/2016 16:15,2,2.490,ACTIVE,214.64,361.59,60.012,1462997703,"201051344001025","219011344069620",29.18,27.00,0,326.72,396.75,73.6,69.1,0.601,407091.7,407091.7,34939,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997723,495706.00
05/11/2016 16:15,2,2.484,ACTIVE,215.54,363.69,59.981,1462997703,"201051344000458","219011344069620",29.04,28.50,0,324.92,395.25,73.1,68.6,0.632,404059.7,404059.7,30345,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997724,495707.00
05/11/2016 16:15,2,2.467,ACTIVE,216.00,364.89,59.970,1462997703,"201051344000853","219011344069620",29.28,26.80,0,326.12,396.15,73.2,68.7,0.614,402566.6,402566.6,29945,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997725,495708.00
05/11/2016 16:15,2,2.420,ACTIVE,214.41,360.08,60.018,1462997703,"201051344000685","219011344069620",29.50,25.30,0,326.72,395.85,72.3,67.9,0.632,408896.3,408896.3,34779,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997726,495709.00
05/11/2016 16:15,2,2.402,ACTIVE,214.64,360.38,60.007,1462997703,"201051344000917","219011344069620",29.36,27.50,0,325.82,396.45,71.5,67.1,0.601,405765.1,405765.1,34776,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997727,495710.00
05/11/2016 16:15,2,2.408,ACTIVE,214.19,359.48,59.901,1462997703,"201051344001145","219011344069620",29.48,24.50,0,325.82,394.95,71.9,67.5,0.601,410977.9,410977.9,34634,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997727,495711.00
05/11/2016 16:15,2,2.455,ACTIVE,214.87,359.48,59.907,1462997703,"201051344000651","219011344069620",29.30,28.80,0,326.42,396.75,72.8,68.4,0.605,403146.8,403146.8,34997,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997728,495712.00
05/11/2016 16:15,2,2.250,ACTIVE,212.16,349.56,59.970,1462997703,"274151322000088","219011344069620",28.21,31.30,0,325.22,375.11,64.3,60.2,0.442,650328.3,650328.3,23549,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997729,495713.00
05/11/2016 16:15,2,1.590,ACTIVE,213.74,410.28,59.970,1462997703,"274151322000068","219011344069620",38.07,32.60,0,387.74,452.96,61.7,57.6,0.411,546414.8,546414.8,25002,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997730,495714.00
05/11/2016 16:15,2,2.461,ACTIVE,214.41,359.78,59.886,1462997703,"201051344001135","219011344069620",29.30,27.50,0,325.82,395.25,73.1,68.6,0.597,399273.5,399273.5,34943,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997731,495715.00
05/11/2016 16:15,2,2.510,ACTIVE,214.64,360.38,59.991,1462997703,"201051344000594","219011344069620",29.38,25.30,0,327.02,398.56,74.7,70.2,0.614,407625.6,407625.6,30388,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997733,495716.00
05/11/2016 16:15,2,2.484,ACTIVE,214.64,360.38,59.965,1462997703,"201051344001203","219011344069620",29.08,26.80,0,327.92,397.96,73.2,68.7,0.614,406132.8,406132.8,34957,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997733,495717.00
05/11/2016 16:15,2,2.297,ACTIVE,213.06,354.07,59.986,1462997703,"274151322000054","219011344069620",28.11,32.00,0,323.72,376.62,65.4,61.2,0.446,664400.9,664400.9,23578,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997734,495718.00
05/11/2016 16:15,2,2.492,ACTIVE,215.32,363.39,59.996,1462997703,"201051344000867","219011344069620",29.24,27.50,0,327.02,396.15,73.9,69.4,0.605,395345.4,395345.4,30388,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997735,495719.00
05/11/2016 16:15,2,2.400,ACTIVE,214.87,360.38,60.012,1462997703,"201051344001093","219011344069620",29.48,25.80,0,326.72,395.55,71.7,67.3,0.583,404796.6,404796.6,34827,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997736,495720.00
05/11/2016 16:15,2,2.498,ACTIVE,215.54,364.29,60.002,1462997703,"201051344000900","219011344069620",29.10,27.00,0,325.22,394.95,73.6,69.1,0.605,410877.4,410877.4,29774,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997737,495721.00
05/11/2016 16:15,2,2.463,ACTIVE,215.54,363.99,59.996,1462997703,"201051344000648","219011344069620",29.18,27.00,0,324.02,395.25,72.8,68.3,0.605,403096.8,403096.8,30073,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997738,495722.00
05/11/2016 16:15,2,2.510,ACTIVE,215.54,364.29,60.018,1462997703,"201051344000569","219011344069620",28.80,27.00,0,324.92,394.65,73.3,68.8,0.605,412040.6,412040.6,29710,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997739,495723.00
05/11/2016 16:15,2,2.512,ACTIVE,215.77,365.49,59.991,1462997703,"201051344000983","219011344069620",29.14,27.50,0,324.92,395.25,74.2,69.7,0.623,403678.1,403678.1,30179,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997740,495724.00
05/11/2016 16:15,2,2.512,ACTIVE,215.77,363.69,59.959,1462997703,"201051344001158","219011344069620",28.88,25.80,0,323.72,394.65,73.5,69.0,0.619,398170.3,398170.3,30442,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997741,495725.00
05/11/2016 16:15,2,2.479,ACTIVE,216.00,364.89,59.922,1462997703,"201051344000576","219011344069620",28.98,27.30,0,325.82,395.55,72.7,68.3,0.610,405058.4,405058.4,29853,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997742,495726.00
05/11/2016 16:15,2,2.262,ACTIVE,213.06,350.17,59.959,1462997703,"274151322000087","219011344069620",28.35,37.00,0,325.52,374.81,64.9,60.7,0.442,638199.4,638199.4,23658,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462997743,495727.00
05/11/2016 16:30,2,2.787,ACTIVE,217.13,353.17,59.986,1462998603,"201051344000645","219011344069620",29.00,30.50,0,336.94,397.66,81.9,77.1,0.384,404754.6,404754.6,29994,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998604,495728.00
05/11/2016 16:30,2,2.557,ACTIVE,214.41,366.40,59.991,1462998603,"274151322000085","219011344069620",27.73,33.00,0,331.83,382.03,71.8,67.3,0.486,666607.3,666607.3,23588,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998605,495729.00
05/11/2016 16:30,2,2.775,ACTIVE,216.45,354.07,59.949,1462998603,"201051344000633","219011344069620",29.40,27.80,0,336.04,398.26,82.6,77.8,0.398,395713.9,395713.9,30464,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998606,495730.00
05/11/2016 16:30,2,2.789,ACTIVE,216.90,353.17,60.002,1462998603,"201051344000469","219011344069620",29.16,27.00,0,336.64,398.86,82.5,77.7,0.393,397082.0,397082.0,30402,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998607,495731.00
05/11/2016 16:30,2,2.773,ACTIVE,214.87,348.96,59.986,1462998603,"201051344000646","219011344069620",29.06,27.00,0,335.14,395.55,81.6,76.9,0.384,400865.1,400865.1,34964,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998608,495732.00
05/11/2016 16:30,2,2.596,ACTIVE,213.96,359.18,59.986,1462998603,"274151322000052","219011344069620",28.80,33.00,0,330.93,383.23,75.7,71.1,0.539,678437.8,678437.8,23809,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998609,495733.00
05/11/2016 16:30,2,2.840,ACTIVE,215.54,349.86,60.012,1462998603,"201051344000585","219011344069620",29.12,28.30,0,336.94,397.96,83.8,78.9,0.380,407257.0,407257.0,34968,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998610,495734.00
05/11/2016 16:30,2,2.691,ACTIVE,214.87,348.06,60.007,1462998603,"201051344001230","219011344069620",29.54,26.00,0,334.24,394.95,80.5,75.8,0.362,404574.5,404574.5,34764,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998611,495735.00
05/11/2016 16:30,2,2.727,ACTIVE,215.77,351.07,59.896,1462998603,"201051344000582","219011344069620",29.24,28.50,0,337.24,397.35,80.7,76.0,0.376,398091.0,398091.0,34938,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998612,495736.00
05/11/2016 16:30,2,2.754,ACTIVE,214.87,348.66,60.034,1462998603,"201051344000955","219011344069620",29.40,28.00,0,334.84,395.25,82.0,77.2,0.389,410121.5,410121.5,34870,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998613,495737.00
05/11/2016 16:30,2,1.713,ACTIVE,214.41,426.51,60.002,1462998603,"274151322000094","219011344069620",39.18,33.30,0,391.64,462.58,67.5,63.2,0.464,546685.8,546685.8,24795,0,0,0,L,1151911521,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998614,495738.00
05/11/2016 16:30,2,2.805,ACTIVE,217.13,353.17,60.028,1462998603,"201051344000579","219011344069620",29.72,27.00,0,337.84,399.16,84.5,79.7,0.402,410845.3,410845.3,10476,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998615,495739.00
05/11/2016 16:30,2,2.771,ACTIVE,215.09,349.26,59.975,1462998603,"201051344000890","219011344069620",29.34,27.00,0,334.84,395.25,82.4,77.6,0.376,407275.5,407275.5,34889,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998615,495740.00
05/11/2016 16:30,2,2.762,ACTIVE,215.54,350.17,59.970,1462998603,"201051344000438","219011344069620",29.34,28.00,0,336.04,397.05,82.0,77.3,0.389,409421.1,409421.1,34900,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998616,495741.00
05/11/2016 16:30,2,2.758,ACTIVE,215.54,350.17,60.007,1462998603,"201051344000417","219011344069620",29.04,27.80,0,335.14,395.55,81.1,76.4,0.384,402156.7,402156.7,35054,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998617,495742.00
05/11/2016 16:30,2,2.613,ACTIVE,213.96,361.59,59.996,1462998603,"274151322000083","219011344069620",28.55,33.80,0,329.43,382.03,75.5,70.9,0.535,672358.8,672358.8,23879,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998618,495743.00
05/11/2016 16:30,2,2.736,ACTIVE,214.87,356.48,59.986,1462998603,"274151322000076","219011344069620",29.24,34.00,0,337.84,385.33,81.1,76.3,0.318,715716.8,715716.8,23873,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998619,495744.00
05/11/2016 16:30,2,2.805,ACTIVE,216.45,353.17,59.981,1462998603,"201051344000868","219011344069620",29.02,27.80,0,334.24,397.35,82.5,77.7,0.376,396092.7,396092.7,30130,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998620,495745.00
05/11/2016 16:30,2,2.721,ACTIVE,213.96,350.47,59.991,1462998603,"274151322000095","219011344069620",29.22,34.00,0,336.04,381.73,80.6,75.9,0.305,708452.7,708452.7,23779,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998621,495746.00
05/11/2016 16:30,2,2.857,ACTIVE,216.90,354.97,60.007,1462998603,"201051344000988","219011344069620",28.51,27.80,0,337.54,399.16,82.6,77.8,0.380,393389.0,393389.0,30424,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998622,495747.00
05/11/2016 16:30,2,2.811,ACTIVE,215.54,348.36,60.023,1462998603,"201051344001025","219011344069620",29.18,28.80,0,336.94,398.56,83.0,78.2,0.376,407114.3,407114.3,34940,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998623,495748.00
05/11/2016 16:30,2,2.773,ACTIVE,216.90,353.47,60.012,1462998603,"201051344000458","219011344069620",29.40,30.50,0,337.84,397.96,82.7,77.9,0.389,404082.1,404082.1,30346,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998624,495749.00
05/11/2016 16:30,2,2.832,ACTIVE,217.35,354.67,59.970,1462998603,"201051344000853","219011344069620",28.78,28.50,0,340.85,398.26,82.6,77.8,0.389,402589.0,402589.0,29946,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998625,495750.00
05/11/2016 16:30,2,2.736,ACTIVE,215.09,350.17,60.028,1462998603,"201051344000685","219011344069620",29.52,26.80,0,336.04,396.45,81.8,77.0,0.402,408918.6,408918.6,34780,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998625,495751.00
05/11/2016 16:30,2,2.746,ACTIVE,215.32,349.86,59.922,1462998603,"201051344000917","219011344069620",29.18,29.30,0,336.34,397.35,81.2,76.5,0.380,405787.2,405787.2,34777,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998626,495752.00
05/11/2016 16:30,2,2.752,ACTIVE,215.32,349.86,60.039,1462998603,"201051344001145","219011344069620",29.32,26.30,0,336.64,395.55,81.8,77.0,0.380,411000.1,411000.1,34635,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998627,495753.00
05/11/2016 16:30,2,2.783,ACTIVE,215.77,349.56,59.975,1462998603,"201051344000651","219011344069620",29.20,30.30,0,337.24,398.26,82.4,77.6,0.380,403169.2,403169.2,34998,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998628,495754.00
05/11/2016 16:30,2,2.570,ACTIVE,213.74,351.97,60.018,1462998603,"274151322000088","219011344069620",27.69,32.20,0,331.83,381.73,72.1,67.7,0.495,650347.9,650347.9,23550,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998629,495755.00
05/11/2016 16:30,2,1.736,ACTIVE,214.87,420.20,59.975,1462998603,"274151322000068","219011344069620",39.04,33.80,0,388.04,461.08,68.7,64.4,0.464,546433.3,546433.3,25003,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998630,495756.00
05/11/2016 16:30,2,2.801,ACTIVE,215.54,348.36,60.039,1462998603,"201051344001135","219011344069620",29.06,29.80,0,336.04,396.45,82.4,77.6,0.380,399295.8,399295.8,34944,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998631,495757.00
05/11/2016 16:30,2,2.803,ACTIVE,216.00,351.97,59.996,1462998603,"201051344000594","219011344069620",29.78,26.80,0,335.14,399.16,84.5,79.7,0.389,407648.4,407648.4,30389,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998632,495758.00
05/11/2016 16:30,2,2.785,ACTIVE,215.54,349.26,59.996,1462998603,"201051344001203","219011344069620",29.30,29.00,0,337.84,398.86,82.7,77.9,0.380,406155.2,406155.2,34958,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998633,495759.00
05/11/2016 16:30,2,2.570,ACTIVE,213.74,363.99,59.965,1462998603,"274151322000054","219011344069620",28.15,33.30,0,330.63,382.63,73.3,68.8,0.495,664420.8,664420.8,23579,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998634,495760.00
05/11/2016 16:30,2,2.834,ACTIVE,216.45,351.67,59.991,1462998603,"201051344000867","219011344069620",29.06,29.80,0,334.54,396.15,83.4,78.6,0.380,395367.9,395367.9,30389,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998635,495761.00
05/11/2016 16:30,2,2.725,ACTIVE,215.54,349.26,59.986,1462998603,"201051344001093","219011344069620",29.34,27.50,0,336.34,396.15,81.0,76.3,0.362,404818.6,404818.6,34828,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998635,495762.00
05/11/2016 16:30,2,2.820,ACTIVE,216.22,352.87,59.996,1462998603,"201051344000900","219011344069620",29.14,28.80,0,336.04,397.66,83.3,78.5,0.380,410899.9,410899.9,29775,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998636,495763.00
05/11/2016 16:30,2,2.812,ACTIVE,216.67,352.57,59.954,1462998603,"201051344000648","219011344069620",28.88,28.30,0,335.74,397.96,82.3,77.5,0.384,403119.0,403119.0,30074,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998637,495764.00
05/11/2016 16:30,2,2.836,ACTIVE,216.67,353.17,60.002,1462998603,"201051344000569","219011344069620",28.80,28.80,0,334.84,397.05,82.7,77.9,0.384,412062.9,412062.9,29711,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998638,495765.00
05/11/2016 16:30,2,2.840,ACTIVE,216.67,353.47,60.002,1462998603,"201051344000983","219011344069620",29.10,29.00,0,336.94,396.75,83.8,79.0,0.398,403700.8,403700.8,30180,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998639,495766.00
05/11/2016 16:30,2,2.812,ACTIVE,216.90,353.17,59.933,1462998603,"201051344001158","219011344069620",29.16,27.50,0,336.64,398.56,83.1,78.3,0.389,398192.8,398192.8,30443,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998640,495767.00
05/11/2016 16:30,2,2.787,ACTIVE,216.90,354.37,60.002,1462998603,"201051344000576","219011344069620",29.02,28.80,0,335.44,397.96,82.0,77.3,0.384,405080.6,405080.6,29854,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998641,495768.00
05/11/2016 16:30,2,2.584,ACTIVE,214.19,363.99,59.991,1462998603,"274151322000087","219011344069620",27.85,39.30,0,332.73,381.73,72.8,68.4,0.482,638219.1,638219.1,23659,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462998642,495769.00
05/11/2016 16:45,2,2.426,ACTIVE,216.45,362.49,59.933,1462999503,"201051344000645","219011344069620",28.71,29.80,0,324.62,404.27,70.5,66.1,0.570,404775.2,404775.2,29995,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999504,495770.00
05/11/2016 16:45,2,2.156,ACTIVE,213.74,355.88,60.012,1462999503,"274151322000085","219011344069620",28.13,32.20,0,331.83,382.33,61.5,57.4,0.424,666625.3,666625.3,23589,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999505,495771.00
05/11/2016 16:45,2,2.395,ACTIVE,216.22,363.99,59.996,1462999503,"201051344000633","219011344069620",29.42,27.50,0,317.70,404.27,71.4,67.0,0.605,395734.7,395734.7,30465,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999506,495772.00
05/11/2016 16:45,2,2.410,ACTIVE,216.45,363.09,59.991,1462999503,"201051344000469","219011344069620",29.16,26.30,0,322.51,405.77,71.2,66.8,0.592,397102.8,397102.8,30403,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999507,495773.00
05/11/2016 16:45,2,2.426,ACTIVE,214.64,361.59,60.028,1462999503,"201051344000646","219011344069620",28.49,26.50,0,318.91,399.76,70.0,65.7,0.583,400885.7,400885.7,34965,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999507,495774.00
05/11/2016 16:45,2,2.240,ACTIVE,213.51,364.89,59.975,1462999503,"274151322000052","219011344069620",28.69,31.50,0,329.73,385.03,65.2,61.0,0.451,678456.8,678456.8,23810,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999508,495775.00
05/11/2016 16:45,2,2.453,ACTIVE,215.32,362.19,59.986,1462999503,"201051344000585","219011344069620",29.00,28.00,0,322.81,400.36,72.0,67.6,0.614,407278.1,407278.1,34969,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999509,495776.00
05/11/2016 16:45,2,2.350,ACTIVE,214.64,359.18,59.954,1462999503,"201051344001230","219011344069620",29.00,25.00,0,316.80,399.46,69.1,64.8,0.566,404594.8,404594.8,34765,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999510,495777.00
05/11/2016 16:45,2,2.373,ACTIVE,215.77,361.89,60.012,1462999503,"201051344000582","219011344069620",28.73,27.80,0,319.81,399.46,69.1,64.8,0.539,398111.4,398111.4,34939,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999511,495778.00
05/11/2016 16:45,2,2.391,ACTIVE,214.64,360.69,60.023,1462999503,"201051344000955","219011344069620",29.12,28.00,0,318.00,399.46,70.5,66.1,0.592,410142.2,410142.2,34871,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999512,495779.00
05/11/2016 16:45,2,1.467,ACTIVE,213.74,422.00,59.981,1462999503,"274151322000094","219011344069620",38.51,32.20,0,383.53,453.26,57.3,53.4,0.398,546702.7,546702.7,24796,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999513,495780.00
05/11/2016 16:45,2,2.420,ACTIVE,216.22,363.69,59.986,1462999503,"201051344000579","219011344069620",29.58,26.50,0,328.82,405.77,72.5,68.0,0.601,410866.6,410866.6,10477,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999514,495781.00
05/11/2016 16:45,2,2.395,ACTIVE,214.64,359.78,59.922,1462999503,"201051344000890","219011344069620",29.06,26.80,0,322.21,399.16,70.5,66.1,0.561,407296.2,407296.2,34890,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999515,495782.00
05/11/2016 16:45,2,2.352,ACTIVE,215.09,361.59,60.012,1462999503,"201051344000438","219011344069620",29.44,27.50,0,318.61,398.56,70.1,65.7,0.597,409441.8,409441.8,34901,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999516,495783.00
05/11/2016 16:45,2,2.361,ACTIVE,214.87,359.78,59.901,1462999503,"201051344000417","219011344069620",29.02,26.80,0,319.21,398.56,69.4,65.1,0.583,402177.1,402177.1,35055,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999517,495784.00
05/11/2016 16:45,2,2.197,ACTIVE,213.51,351.97,59.991,1462999503,"274151322000083","219011344069620",28.84,32.00,0,330.03,385.33,64.2,60.0,0.451,672377.8,672377.8,23880,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999518,495785.00
05/11/2016 16:45,2,2.314,ACTIVE,213.96,350.77,59.986,1462999503,"274151322000076","219011344069620",29.32,33.00,0,332.13,386.83,68.7,64.4,0.482,715737.2,715737.2,23874,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999519,495786.00
05/11/2016 16:45,2,2.414,ACTIVE,215.77,363.39,59.944,1462999503,"201051344000868","219011344069620",28.73,27.00,0,320.41,400.66,70.3,65.9,0.570,396113.4,396113.4,30131,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999520,495787.00
05/11/2016 16:45,2,2.299,ACTIVE,213.51,358.88,60.012,1462999503,"274151322000095","219011344069620",29.16,32.40,0,330.93,386.23,67.9,63.6,0.460,708472.9,708472.9,23780,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999521,495788.00
05/11/2016 16:45,2,2.395,ACTIVE,216.22,363.99,59.933,1462999503,"201051344000988","219011344069620",28.92,27.30,0,320.11,405.17,70.2,65.8,0.583,393409.7,393409.7,30425,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999521,495789.00
05/11/2016 16:45,2,2.387,ACTIVE,214.87,360.69,59.970,1462999503,"201051344001025","219011344069620",29.14,28.00,0,319.51,400.06,70.4,66.1,0.570,407135.2,407135.2,34941,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999522,495790.00
05/11/2016 16:45,2,2.379,ACTIVE,215.77,364.29,60.023,1462999503,"201051344000458","219011344069620",29.00,29.50,0,322.81,405.17,69.9,65.6,0.597,404102.8,404102.8,30347,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999523,495791.00
05/11/2016 16:45,2,2.395,ACTIVE,216.45,363.69,59.996,1462999503,"201051344000853","219011344069620",28.82,27.80,0,323.41,404.57,70.0,65.6,0.588,402609.7,402609.7,29947,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999524,495792.00
05/11/2016 16:45,2,2.344,ACTIVE,214.64,361.29,60.034,1462999503,"201051344000685","219011344069620",29.06,26.30,0,317.40,399.46,69.0,64.7,0.605,408939.1,408939.1,34781,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999525,495793.00
05/11/2016 16:45,2,2.324,ACTIVE,215.09,359.48,59.975,1462999503,"201051344000917","219011344069620",29.04,28.80,0,321.01,399.16,68.4,64.1,0.575,405807.5,405807.5,34778,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999526,495794.00
05/11/2016 16:45,2,2.316,ACTIVE,214.64,359.48,59.959,1462999503,"201051344001145","219011344069620",29.36,25.80,0,320.71,399.16,68.9,64.5,0.570,411020.6,411020.6,34636,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999527,495795.00
05/11/2016 16:45,2,2.363,ACTIVE,215.09,361.29,59.901,1462999503,"201051344000651","219011344069620",28.88,29.50,0,320.11,399.46,69.2,64.9,0.570,403189.8,403189.8,34999,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999528,495796.00
05/11/2016 16:45,2,2.150,ACTIVE,212.61,359.78,59.981,1462999503,"274151322000088","219011344069620",27.63,31.00,0,330.63,382.63,60.2,56.2,0.411,650365.9,650365.9,23551,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999529,495797.00
05/11/2016 16:45,2,1.459,ACTIVE,214.19,418.70,59.965,1462999503,"274151322000068","219011344069620",38.49,32.60,0,388.64,467.39,56.9,53.0,0.384,546450.3,546450.3,25004,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999530,495798.00
05/11/2016 16:45,2,2.365,ACTIVE,214.64,359.18,59.959,1462999503,"201051344001135","219011344069620",28.90,28.50,0,316.80,398.56,69.3,65.0,0.570,399316.4,399316.4,34945,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999531,495799.00
05/11/2016 16:45,2,2.355,ACTIVE,215.09,362.49,59.949,1462999503,"201051344000594","219011344069620",29.78,26.50,0,320.11,401.26,71.1,66.7,0.588,407669.6,407669.6,30390,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999531,495800.00
05/11/2016 16:45,2,2.355,ACTIVE,215.09,360.69,59.965,1462999503,"201051344001203","219011344069620",29.08,28.00,0,318.30,399.16,69.4,65.0,0.579,406175.9,406175.9,34959,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999532,495801.00
05/11/2016 16:45,2,2.154,ACTIVE,213.51,356.18,60.002,1462999503,"274151322000054","219011344069620",27.87,32.00,0,330.03,383.53,60.8,56.7,0.424,664438.9,664438.9,23580,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999533,495802.00
05/11/2016 16:45,2,2.359,ACTIVE,215.54,358.58,59.949,1462999503,"201051344000867","219011344069620",29.22,28.80,0,320.71,400.06,69.8,65.5,0.557,395388.7,395388.7,30390,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999534,495803.00
05/11/2016 16:45,2,2.281,ACTIVE,215.09,361.89,60.012,1462999503,"201051344001093","219011344069620",29.32,26.30,0,320.41,397.96,67.8,63.5,0.539,404838.7,404838.7,34829,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999535,495804.00
05/11/2016 16:45,2,2.361,ACTIVE,215.54,364.29,60.034,1462999503,"201051344000900","219011344069620",28.94,28.30,0,324.02,404.57,69.2,64.9,0.570,410920.6,410920.6,29776,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999536,495805.00
05/11/2016 16:45,2,2.336,ACTIVE,216.00,361.89,59.991,1462999503,"201051344000648","219011344069620",28.96,27.80,0,321.91,405.77,68.5,64.2,0.570,403139.5,403139.5,30075,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999537,495806.00
05/11/2016 16:45,2,2.350,ACTIVE,215.77,363.39,60.012,1462999503,"201051344000569","219011344069620",28.94,28.00,0,321.91,405.17,68.9,64.5,0.570,412083.4,412083.4,29712,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999538,495807.00
05/11/2016 16:45,2,2.334,ACTIVE,216.00,362.49,59.981,1462999503,"201051344000983","219011344069620",29.46,28.50,0,322.81,405.17,69.7,65.3,0.583,403721.5,403721.5,30181,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999539,495808.00
05/11/2016 16:45,2,2.357,ACTIVE,216.00,362.49,60.018,1462999503,"201051344001158","219011344069620",28.94,26.80,0,322.21,404.57,69.2,64.8,0.579,398213.4,398213.4,30444,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999540,495809.00
05/11/2016 16:45,2,2.326,ACTIVE,216.00,363.09,59.981,1462999503,"201051344000576","219011344069620",28.77,28.00,0,323.11,404.57,67.8,63.5,0.566,405100.9,405100.9,29855,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999541,495810.00
05/11/2016 16:45,2,2.127,ACTIVE,213.51,347.76,59.965,1462999503,"274151322000087","219011344069620",27.77,36.50,0,331.23,382.93,59.8,55.8,0.402,638237.1,638237.1,23660,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462999542,495811.00
05/11/2016 17:00,2,2.783,ACTIVE,216.90,352.87,60.012,1463000403,"201051344000645","219011344069620",29.00,30.30,0,336.04,409.08,81.9,77.1,0.371,404795.6,404795.6,29996,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000405,495812.00
05/11/2016 17:00,2,2.562,ACTIVE,213.96,349.56,60.012,1463000403,"274151322000085","219011344069620",27.79,32.20,0,332.13,387.44,72.0,67.6,0.491,666643.0,666643.0,23590,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000405,495813.00
05/11/2016 17:00,2,2.830,ACTIVE,216.67,354.97,60.007,1463000403,"201051344000633","219011344069620",29.04,27.50,0,335.44,410.28,83.3,78.5,0.389,395755.3,395755.3,30466,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000406,495814.00
05/11/2016 17:00,2,2.832,ACTIVE,216.90,354.67,60.007,1463000403,"201051344000469","219011344069620",28.96,26.50,0,335.14,409.98,83.0,78.2,0.393,397123.3,397123.3,30404,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000407,495815.00
05/11/2016 17:00,2,2.779,ACTIVE,214.64,350.77,60.012,1463000403,"201051344000646","219011344069620",29.36,26.80,0,335.14,405.47,82.7,77.8,0.393,400906.1,400906.1,34966,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000408,495816.00
05/11/2016 17:00,2,2.598,ACTIVE,213.74,367.60,60.007,1463000403,"274151322000052","219011344069620",29.16,31.50,0,329.73,390.14,76.8,72.2,0.544,678475.7,678475.7,23811,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000409,495817.00
05/11/2016 17:00,2,2.854,ACTIVE,215.54,351.07,60.007,1463000403,"201051344000585","219011344069620",29.38,28.00,0,335.74,406.67,85.0,80.1,0.398,407299.0,407299.0,34970,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000410,495818.00
05/11/2016 17:00,2,2.768,ACTIVE,214.64,348.96,60.023,1463000403,"201051344001230","219011344069620",29.06,26.00,0,316.80,404.87,81.5,76.7,0.376,404614.9,404614.9,34766,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000411,495819.00
05/11/2016 17:00,2,2.803,ACTIVE,215.54,350.17,59.933,1463000403,"201051344000582","219011344069620",28.82,28.30,0,318.61,406.07,81.8,77.0,0.376,398131.5,398131.5,34940,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000412,495820.00
05/11/2016 17:00,2,2.799,ACTIVE,214.64,349.26,59.991,1463000403,"201051344000955","219011344069620",29.42,28.80,0,335.44,404.27,83.4,78.6,0.398,410162.6,410162.6,34872,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000413,495821.00
05/11/2016 17:00,2,1.676,ACTIVE,213.96,429.22,59.981,1463000403,"274151322000094","219011344069620",39.76,32.60,0,387.14,455.97,68.0,63.7,0.495,546719.3,546719.3,24797,0,0,0,L,1151911521,0,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000414,495822.00
05/11/2016 17:00,2,2.896,ACTIVE,216.90,354.07,60.002,1463000403,"201051344000579","219011344069620",29.34,27.00,0,336.04,410.58,86.2,81.2,0.398,410887.6,410887.6,10478,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000414,495823.00
05/11/2016 17:00,2,2.846,ACTIVE,214.87,349.86,60.002,1463000403,"201051344000890","219011344069620",29.24,26.80,0,335.44,405.17,84.4,79.5,0.380,407316.7,407316.7,34891,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000415,495824.00
05/11/2016 17:00,2,2.822,ACTIVE,215.32,349.86,59.938,1463000403,"201051344000438","219011344069620",29.58,27.80,0,336.34,406.37,84.6,79.7,0.407,409462.3,409462.3,34902,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000416,495825.00
05/11/2016 17:00,2,2.867,ACTIVE,215.32,350.17,60.018,1463000403,"201051344000417","219011344069620",28.88,27.80,0,334.84,404.57,83.9,79.1,0.398,402197.3,402197.3,35056,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000417,495826.00
05/11/2016 17:00,2,2.678,ACTIVE,213.74,367.90,59.986,1463000403,"274151322000083","219011344069620",28.98,32.40,0,330.03,390.44,78.5,73.9,0.548,672396.6,672396.6,23881,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000418,495827.00
05/11/2016 17:00,2,2.822,ACTIVE,214.64,351.37,59.986,1463000403,"274151322000076","219011344069620",29.58,32.60,0,332.43,392.25,84.6,79.8,0.331,715757.4,715757.4,23875,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000419,495828.00
05/11/2016 17:00,2,2.990,ACTIVE,216.22,352.57,60.002,1463000403,"201051344000868","219011344069620",28.94,27.80,0,335.14,409.98,87.6,82.6,0.398,396134.0,396134.0,30132,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000420,495829.00
