ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 17:00,2,2.885,ACTIVE,213.74,350.47,59.981,1463000403,"274151322000095","219011344069620",29.32,32.20,0,330.93,393.45,85.7,80.8,0.323,708493.0,708493.0,23781,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000421,495830.00
05/11/2016 17:00,2,3.068,ACTIVE,217.13,355.28,59.970,1463000403,"201051344000988","219011344069620",29.16,27.50,0,334.84,409.68,90.7,85.6,0.429,393430.3,393430.3,30426,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000422,495831.00
05/11/2016 17:00,2,3.100,ACTIVE,215.54,350.77,60.002,1463000403,"201051344001025","219011344069620",29.12,28.00,0,337.24,405.17,91.4,86.3,0.415,407155.9,407155.9,34942,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000423,495832.00
05/11/2016 17:00,2,3.096,ACTIVE,217.13,354.97,59.996,1463000403,"201051344000458","219011344069620",29.16,30.50,0,335.44,409.98,91.5,86.4,0.442,404123.4,404123.4,30348,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000424,495833.00
05/11/2016 17:00,2,3.123,ACTIVE,217.80,354.97,59.970,1463000403,"201051344000853","219011344069620",29.12,28.50,0,340.55,408.78,92.1,87.0,0.433,402630.3,402630.3,29948,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000425,495834.00
05/11/2016 17:00,2,2.994,ACTIVE,215.54,351.37,59.970,1463000403,"201051344000685","219011344069620",29.78,27.00,0,335.44,405.77,90.3,85.3,0.442,408959.5,408959.5,34782,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000426,495835.00
05/11/2016 17:00,2,3.053,ACTIVE,216.00,351.37,60.018,1463000403,"201051344000917","219011344069620",29.38,29.30,0,319.51,405.77,90.9,85.8,0.424,405827.8,405827.8,34779,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000426,495836.00
05/11/2016 17:00,2,3.041,ACTIVE,215.54,351.07,59.981,1463000403,"201051344001145","219011344069620",29.40,26.80,0,336.94,405.47,90.6,85.5,0.424,411041.0,411041.0,34637,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000427,495837.00
05/11/2016 17:00,2,3.068,ACTIVE,215.77,351.07,59.991,1463000403,"201051344000651","219011344069620",29.08,29.80,0,337.24,408.78,90.4,85.3,0.420,403210.4,403210.4,35000,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000428,495838.00
05/11/2016 17:00,2,2.713,ACTIVE,213.96,361.59,59.981,1463000403,"274151322000088","219011344069620",28.05,31.00,0,331.83,387.74,77.1,72.5,0.535,650383.7,650383.7,23552,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000429,495839.00
05/11/2016 17:00,2,1.855,ACTIVE,215.09,430.72,59.991,1463000403,"274151322000068","219011344069620",38.80,32.60,0,387.74,463.48,73.5,69.0,0.504,546467.2,546467.2,25005,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000430,495840.00
05/11/2016 17:00,2,2.973,ACTIVE,215.54,349.86,59.991,1463000403,"201051344001135","219011344069620",29.28,29.00,0,336.04,404.57,88.1,83.1,0.407,399336.9,399336.9,34946,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000431,495841.00
05/11/2016 17:00,2,3.018,ACTIVE,216.22,353.47,60.007,1463000403,"201051344000594","219011344069620",29.60,27.30,0,336.04,410.58,90.5,85.4,0.420,407690.6,407690.6,30391,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000432,495842.00
05/11/2016 17:00,2,2.967,ACTIVE,215.77,350.47,59.944,1463000403,"201051344001203","219011344069620",29.14,28.80,0,336.94,406.07,87.6,82.6,0.411,406196.4,406196.4,34960,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000433,495843.00
05/11/2016 17:00,2,2.705,ACTIVE,213.96,352.27,60.002,1463000403,"274151322000054","219011344069620",27.99,32.00,0,330.33,388.94,76.6,72.0,0.539,664457.1,664457.1,23581,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000434,495844.00
05/11/2016 17:00,2,3.000,ACTIVE,216.67,353.47,60.018,1463000403,"201051344000867","219011344069620",29.02,29.00,0,334.54,408.48,88.2,83.2,0.402,395409.4,395409.4,30391,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000435,495845.00
05/11/2016 17:00,2,2.850,ACTIVE,215.77,351.07,60.039,1463000403,"201051344001093","219011344069620",29.44,27.00,0,320.41,404.57,84.9,80.1,0.389,404858.8,404858.8,34830,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000436,495846.00
05/11/2016 17:00,2,2.984,ACTIVE,216.90,354.67,59.986,1463000403,"201051344000900","219011344069620",29.20,28.80,0,334.54,409.08,88.2,83.3,0.389,410941.2,410941.2,29777,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000437,495847.00
05/11/2016 17:00,2,2.947,ACTIVE,216.90,354.37,59.996,1463000403,"201051344000648","219011344069620",29.20,28.50,0,335.74,409.68,87.2,82.2,0.402,403159.9,403159.9,30076,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000438,495848.00
05/11/2016 17:00,2,3.004,ACTIVE,217.13,354.07,59.986,1463000403,"201051344000569","219011344069620",28.94,28.50,0,335.14,409.08,88.0,83.0,0.407,412104.0,412104.0,29713,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000439,495849.00
05/11/2016 17:00,2,3.027,ACTIVE,217.13,355.28,60.002,1463000403,"201051344000983","219011344069620",29.14,28.50,0,335.44,409.38,89.3,84.3,0.420,403742.4,403742.4,30182,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000440,495850.00
05/11/2016 17:00,2,3.033,ACTIVE,217.13,354.97,60.012,1463000403,"201051344001158","219011344069620",28.86,27.30,0,335.74,409.08,88.7,83.7,0.415,398234.1,398234.1,30445,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000441,495851.00
05/11/2016 17:00,2,2.990,ACTIVE,217.35,355.58,59.991,1463000403,"201051344000576","219011344069620",28.92,29.50,0,335.44,408.48,87.6,82.6,0.407,405121.2,405121.2,29856,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000442,495852.00
05/11/2016 17:00,2,2.723,ACTIVE,214.19,352.57,60.007,1463000403,"274151322000087","219011344069620",27.85,37.00,0,331.83,388.04,76.8,72.2,0.526,638255.1,638255.1,23661,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463000443,495853.00
05/11/2016 17:15,2,2.328,ACTIVE,216.22,361.89,59.891,1463001303,"201051344000645","219011344069620",28.27,30.30,0,319.21,407.27,66.6,62.4,0.544,404817.6,404817.6,29997,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001304,495854.00
05/11/2016 17:15,2,2.092,ACTIVE,213.96,362.49,59.944,1463001303,"274151322000085","219011344069620",27.87,32.60,0,331.23,384.73,59.0,55.1,0.402,666662.2,666662.2,23591,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001305,495855.00
05/11/2016 17:15,2,2.334,ACTIVE,215.77,362.79,59.991,1463001303,"201051344000633","219011344069620",28.47,28.00,0,324.32,408.48,67.2,63.0,0.575,395777.6,395777.6,30467,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001306,495856.00
05/11/2016 17:15,2,2.336,ACTIVE,216.00,363.69,59.970,1463001303,"201051344000469","219011344069620",28.27,27.30,0,320.11,408.18,66.9,62.6,0.566,397145.4,397145.4,30405,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001307,495857.00
05/11/2016 17:15,2,2.289,ACTIVE,214.19,358.28,59.870,1463001303,"201051344000646","219011344069620",28.86,27.00,0,318.00,403.07,67.0,62.7,0.566,400928.1,400928.1,34967,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001308,495858.00
05/11/2016 17:15,2,2.178,ACTIVE,213.29,362.49,59.933,1463001303,"274151322000052","219011344069620",28.23,31.80,0,329.73,386.83,62.3,58.2,0.433,678495.9,678495.9,23812,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001309,495859.00
05/11/2016 17:15,2,2.354,ACTIVE,215.09,362.79,59.981,1463001303,"201051344000585","219011344069620",28.92,28.50,0,318.91,403.07,69.0,64.7,0.575,407321.8,407321.8,34971,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001309,495860.00
05/11/2016 17:15,2,2.248,ACTIVE,214.41,357.98,59.859,1463001303,"201051344001230","219011344069620",29.00,26.00,0,318.30,402.46,66.0,61.8,0.544,404636.6,404636.6,34767,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001310,495861.00
05/11/2016 17:15,2,2.281,ACTIVE,215.32,360.08,59.970,1463001303,"201051344000582","219011344069620",28.55,29.30,0,318.61,402.77,66.0,61.8,0.535,398153.2,398153.2,34941,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001311,495862.00
05/11/2016 17:15,2,2.281,ACTIVE,214.19,358.88,59.996,1463001303,"201051344000955","219011344069620",29.00,28.30,0,317.10,401.56,67.0,62.8,0.570,410184.6,410184.6,34873,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001312,495863.00
05/11/2016 17:15,2,1.453,ACTIVE,213.96,403.07,59.970,1463001303,"274151322000094","219011344069620",37.47,33.00,0,385.93,453.56,55.1,51.3,0.389,546737.3,546737.3,24798,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001313,495864.00
05/11/2016 17:15,2,2.350,ACTIVE,216.00,362.79,59.965,1463001303,"201051344000579","219011344069620",29.00,27.50,0,325.82,409.38,69.1,64.8,0.579,410910.2,410910.2,10479,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001314,495865.00
05/11/2016 17:15,2,2.324,ACTIVE,214.41,357.98,60.007,1463001303,"201051344000890","219011344069620",28.73,27.00,0,319.21,402.46,67.7,63.4,0.548,407338.8,407338.8,34892,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001315,495866.00
05/11/2016 17:15,2,2.295,ACTIVE,214.87,359.78,59.944,1463001303,"201051344000438","219011344069620",28.86,27.80,0,318.30,402.16,67.1,62.8,0.575,409484.3,409484.3,34903,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001316,495867.00
05/11/2016 17:15,2,2.295,ACTIVE,214.64,357.68,59.959,1463001303,"201051344000417","219011344069620",28.69,27.30,0,318.00,401.56,66.8,62.5,0.566,402219.1,402219.1,35057,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001317,495868.00
05/11/2016 17:15,2,2.148,ACTIVE,213.74,360.08,59.949,1463001303,"274151322000083","219011344069620",28.69,32.60,0,328.52,387.14,62.4,58.3,0.442,672417.0,672417.0,23882,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001318,495869.00
05/11/2016 17:15,2,2.260,ACTIVE,214.41,354.97,59.944,1463001303,"274151322000076","219011344069620",29.12,32.60,0,331.53,389.54,66.6,62.3,0.477,715779.0,715779.0,23876,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001319,495870.00
05/11/2016 17:15,2,2.363,ACTIVE,215.32,361.59,59.991,1463001303,"201051344000868","219011344069620",28.19,28.00,0,321.91,407.27,67.5,63.2,0.544,396156.0,396156.0,30133,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001320,495871.00
05/11/2016 17:15,2,2.281,ACTIVE,213.51,355.28,59.938,1463001303,"274151322000095","219011344069620",28.71,33.30,0,329.43,390.14,66.2,62.0,0.442,708514.7,708514.7,23782,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001321,495872.00
05/11/2016 17:15,2,2.354,ACTIVE,215.77,363.99,59.901,1463001303,"201051344000988","219011344069620",28.29,28.30,0,324.62,407.87,67.4,63.1,0.570,393452.4,393452.4,30427,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001321,495873.00
05/11/2016 17:15,2,2.375,ACTIVE,214.87,359.48,59.938,1463001303,"201051344001025","219011344069620",28.31,28.50,0,320.11,402.46,68.1,63.8,0.552,407178.3,407178.3,34943,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001322,495874.00
05/11/2016 17:15,2,2.348,ACTIVE,215.77,361.59,59.944,1463001303,"201051344000458","219011344069620",28.49,30.00,0,324.32,408.18,67.8,63.5,0.579,404145.6,404145.6,30349,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001323,495875.00
05/11/2016 17:15,2,2.328,ACTIVE,216.22,363.69,59.949,1463001303,"201051344000853","219011344069620",28.75,28.50,0,328.52,407.57,67.8,63.5,0.570,402652.3,402652.3,29949,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001324,495876.00
05/11/2016 17:15,2,2.285,ACTIVE,214.64,359.48,59.901,1463001303,"201051344000685","219011344069620",29.06,26.80,0,317.10,402.46,67.3,63.1,0.592,408981.5,408981.5,34783,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001325,495877.00
05/11/2016 17:15,2,2.293,ACTIVE,214.87,359.78,59.901,1463001303,"201051344000917","219011344069620",28.86,29.50,0,320.11,401.26,67.1,62.8,0.561,405849.7,405849.7,34780,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001326,495878.00
05/11/2016 17:15,2,2.305,ACTIVE,214.64,357.98,60.023,1463001303,"201051344001145","219011344069620",29.12,27.00,0,318.91,403.07,68.0,63.7,0.561,411063.1,411063.1,34638,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001327,495879.00
05/11/2016 17:15,2,2.305,ACTIVE,215.09,360.08,60.023,1463001303,"201051344000651","219011344069620",28.94,30.00,0,318.00,403.07,67.6,63.3,0.521,403232.4,403232.4,35001,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001328,495880.00
05/11/2016 17:15,2,2.121,ACTIVE,213.74,359.48,59.954,1463001303,"274151322000088","219011344069620",27.67,31.30,0,330.33,384.43,59.5,55.5,0.393,650402.7,650402.7,23553,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001329,495881.00
05/11/2016 17:15,2,1.457,ACTIVE,214.19,424.71,59.922,1463001303,"274151322000068","219011344069620",38.65,32.60,0,389.24,455.97,57.1,53.2,0.389,546485.4,546485.4,25006,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001330,495882.00
05/11/2016 17:15,2,2.338,ACTIVE,214.64,359.18,60.007,1463001303,"201051344001135","219011344069620",28.75,29.30,0,321.01,401.86,68.1,63.8,0.557,399358.8,399358.8,34947,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001331,495883.00
05/11/2016 17:15,2,2.352,ACTIVE,215.32,360.69,59.944,1463001303,"201051344000594","219011344069620",29.10,27.30,0,321.61,407.57,69.3,65.0,0.575,407713.1,407713.1,30392,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001332,495884.00
05/11/2016 17:15,2,2.352,ACTIVE,215.09,359.48,60.007,1463001303,"201051344001203","219011344069620",28.53,29.00,0,319.81,401.86,68.0,63.7,0.566,406218.4,406218.4,34961,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001333,495885.00
05/11/2016 17:15,2,2.162,ACTIVE,213.51,348.06,59.954,1463001303,"274151322000054","219011344069620",27.79,32.40,0,330.03,385.93,60.8,56.8,0.407,664476.4,664476.4,23582,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001334,495886.00
05/11/2016 17:15,2,2.361,ACTIVE,215.77,361.59,59.886,1463001303,"201051344000867","219011344069620",28.69,29.30,0,323.41,407.57,68.7,64.4,0.557,395431.5,395431.5,30392,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001334,495887.00
05/11/2016 17:15,2,2.289,ACTIVE,214.87,358.58,60.012,1463001303,"201051344001093","219011344069620",28.78,27.80,0,319.51,400.36,66.7,62.5,0.544,404880.2,404880.2,34831,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001335,495888.00
05/11/2016 17:15,2,2.338,ACTIVE,215.54,362.79,60.002,1463001303,"201051344000900","219011344069620",28.96,29.00,0,326.12,409.08,68.6,64.3,0.566,410963.3,410963.3,29778,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001336,495889.00
05/11/2016 17:15,2,2.326,ACTIVE,215.77,362.79,59.986,1463001303,"201051344000648","219011344069620",28.88,28.30,0,320.11,407.57,68.1,63.8,0.561,403181.7,403181.7,30077,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001337,495890.00
05/11/2016 17:15,2,2.363,ACTIVE,215.77,361.89,59.949,1463001303,"201051344000569","219011344069620",28.65,29.00,0,319.51,408.48,68.5,64.2,0.552,412125.9,412125.9,29714,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001338,495891.00
05/11/2016 17:15,2,2.396,ACTIVE,215.77,361.89,59.912,1463001303,"201051344000983","219011344069620",28.71,29.30,0,321.61,408.18,69.8,65.4,0.588,403764.6,403764.6,30183,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001339,495892.00
05/11/2016 17:15,2,2.375,ACTIVE,216.00,362.49,59.986,1463001303,"201051344001158","219011344069620",28.51,27.80,0,321.61,408.18,68.6,64.3,0.575,398256.0,398256.0,30446,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001340,495893.00
05/11/2016 17:15,2,2.346,ACTIVE,216.22,363.99,59.996,1463001303,"201051344000576","219011344069620",28.53,28.80,0,322.21,408.18,67.8,63.5,0.570,405142.8,405142.8,29857,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001341,495894.00
05/11/2016 17:15,2,2.180,ACTIVE,213.96,360.99,60.002,1463001303,"274151322000087","219011344069620",27.69,36.80,0,331.53,384.73,61.1,57.1,0.407,638274.2,638274.2,23662,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463001342,495895.00
05/11/2016 17:30,2,1.256,ACTIVE,215.09,351.37,59.991,1463002204,"201051344000645","219011344069620",28.45,28.80,0,326.12,396.75,36.2,33.0,0.292,404832.1,404832.1,29998,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002205,495896.00
05/11/2016 17:30,2,1.145,ACTIVE,213.51,349.86,59.991,1463002204,"274151322000085","219011344069620",27.43,31.50,0,331.83,382.33,31.8,28.7,0.208,666674.9,666674.9,23592,0,0,0,L,1151911521,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002206,495897.00
05/11/2016 17:30,2,1.281,ACTIVE,215.09,353.77,59.954,1463002204,"201051344000633","219011344069620",28.17,27.30,0,321.31,397.35,36.6,33.4,0.301,395792.2,395792.2,30468,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002206,495898.00
05/11/2016 17:30,2,1.264,ACTIVE,214.87,351.37,59.981,1463002204,"201051344000469","219011344069620",28.67,26.80,0,324.02,397.05,36.7,33.5,0.301,397160.0,397160.0,30406,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002207,495899.00
05/11/2016 17:30,2,1.271,ACTIVE,213.51,349.26,60.002,1463002204,"201051344000646","219011344069620",28.25,26.50,0,318.00,397.05,36.4,33.2,0.292,400942.6,400942.6,34968,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002208,495900.00
05/11/2016 17:30,2,1.186,ACTIVE,213.29,345.36,59.959,1463002204,"274151322000052","219011344069620",27.95,30.80,0,330.93,382.03,33.5,30.4,0.221,678509.3,678509.3,23813,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002209,495901.00
05/11/2016 17:30,2,1.312,ACTIVE,214.41,350.47,59.922,1463002204,"201051344000585","219011344069620",28.37,27.80,0,320.71,397.96,37.7,34.4,0.296,407336.7,407336.7,34972,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002210,495902.00
05/11/2016 17:30,2,1.244,ACTIVE,213.74,348.36,59.917,1463002204,"201051344001230","219011344069620",28.73,25.00,0,319.21,391.64,36.2,33.0,0.287,404651.0,404651.0,34768,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002211,495903.00
05/11/2016 17:30,2,1.238,ACTIVE,214.41,350.47,59.922,1463002204,"201051344000582","219011344069620",28.53,28.50,0,319.21,399.46,35.8,32.6,0.287,398167.5,398167.5,34942,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002212,495904.00
05/11/2016 17:30,2,1.277,ACTIVE,213.51,348.06,59.986,1463002204,"201051344000955","219011344069620",28.53,27.50,0,319.51,392.55,36.9,33.7,0.296,410199.1,410199.1,34874,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002213,495905.00
05/11/2016 17:30,2,0.748,ACTIVE,213.29,412.98,59.954,1463002204,"274151322000094","219011344069620",38.53,32.60,0,337.24,446.65,29.1,26.2,0.194,546749.0,546749.0,24799,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002214,495906.00
05/11/2016 17:30,2,1.293,ACTIVE,214.87,351.67,59.991,1463002204,"201051344000579","219011344069620",29.06,27.00,0,327.02,396.75,38.1,34.8,0.309,410925.2,410925.2,10480,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002215,495907.00
05/11/2016 17:30,2,1.299,ACTIVE,213.74,349.26,59.944,1463002204,"201051344000890","219011344069620",28.49,25.50,0,319.81,395.25,37.5,34.3,0.292,407353.5,407353.5,34893,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002216,495908.00
05/11/2016 17:30,2,1.266,ACTIVE,214.19,350.17,59.949,1463002204,"201051344000438","219011344069620",28.63,26.80,0,318.61,398.56,36.7,33.5,0.296,409498.8,409498.8,34904,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002217,495909.00
05/11/2016 17:30,2,1.289,ACTIVE,214.19,349.86,59.949,1463002204,"201051344000417","219011344069620",28.21,26.50,0,318.91,396.45,36.8,33.6,0.301,402233.5,402233.5,35058,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002218,495910.00
05/11/2016 17:30,2,1.158,ACTIVE,213.29,351.37,59.981,1463002204,"274151322000083","219011344069620",28.31,31.30,0,331.83,381.12,33.2,30.1,0.225,672430.3,672430.3,23883,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002219,495911.00
05/11/2016 17:30,2,1.238,ACTIVE,213.74,350.17,59.933,1463002204,"274151322000076","219011344069620",28.57,31.00,0,332.13,385.93,35.9,32.7,0.247,715793.2,715793.2,23877,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002220,495912.00
05/11/2016 17:30,2,1.293,ACTIVE,214.64,351.37,59.970,1463002204,"201051344000868","219011344069620",28.49,27.30,0,321.61,397.66,37.3,34.1,0.292,396170.5,396170.5,30134,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002221,495913.00
05/11/2016 17:30,2,1.225,ACTIVE,213.06,350.17,59.954,1463002204,"274151322000095","219011344069620",28.49,31.00,0,331.23,381.73,35.3,32.1,0.234,708528.8,708528.8,23783,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002222,495914.00
05/11/2016 17:30,2,1.295,ACTIVE,214.87,352.87,59.938,1463002204,"201051344000988","219011344069620",27.95,27.50,0,325.82,397.96,36.7,33.5,0.305,393466.9,393466.9,30428,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002222,495915.00
05/11/2016 17:30,2,1.299,ACTIVE,213.96,349.56,59.912,1463002204,"201051344001025","219011344069620",28.25,27.50,0,319.51,397.96,37.2,34.0,0.296,407192.8,407192.8,34944,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002223,495916.00
05/11/2016 17:30,2,1.273,ACTIVE,214.87,351.37,59.975,1463002204,"201051344000458","219011344069620",28.75,29.00,0,324.62,397.05,37.1,33.9,0.314,404160.0,404160.0,30350,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002224,495917.00
05/11/2016 17:30,2,1.279,ACTIVE,215.32,352.57,59.975,1463002204,"201051344000853","219011344069620",28.65,28.00,0,329.43,398.26,37.1,33.9,0.305,402666.8,402666.8,29950,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002225,495918.00
05/11/2016 17:30,2,1.252,ACTIVE,214.19,350.47,59.970,1463002204,"201051344000685","219011344069620",28.61,25.80,0,320.11,397.96,36.4,33.2,0.309,408995.9,408995.9,34784,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002226,495919.00
05/11/2016 17:30,2,1.246,ACTIVE,214.41,350.17,59.991,1463002204,"201051344000917","219011344069620",28.82,29.00,0,319.51,398.26,36.5,33.3,0.296,405864.0,405864.0,34781,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002227,495920.00
05/11/2016 17:30,2,1.271,ACTIVE,214.19,349.86,59.949,1463002204,"201051344001145","219011344069620",28.71,26.00,0,320.41,397.96,37.0,33.8,0.296,411077.6,411077.6,34639,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002228,495921.00
05/11/2016 17:30,2,1.268,ACTIVE,214.41,350.77,59.986,1463002204,"201051344000651","219011344069620",28.47,29.30,0,321.01,398.56,36.6,33.4,0.301,403246.7,403246.7,35002,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002229,495922.00
05/11/2016 17:30,2,1.141,ACTIVE,212.83,345.06,59.981,1463002204,"274151322000088","219011344069620",27.41,30.30,0,331.83,381.73,31.6,28.6,0.212,650415.1,650415.1,23554,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002230,495923.00
05/11/2016 17:30,2,0.781,ACTIVE,213.96,420.20,59.954,1463002204,"274151322000068","219011344069620",39.04,32.00,0,338.14,457.17,31.0,28.0,0.203,546497.1,546497.1,25007,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002231,495924.00
05/11/2016 17:30,2,1.311,ACTIVE,213.96,349.26,59.944,1463002204,"201051344001135","219011344069620",28.37,28.80,0,319.51,396.75,37.6,34.4,0.296,399373.2,399373.2,34948,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002232,495925.00
05/11/2016 17:30,2,1.307,ACTIVE,214.41,351.07,59.949,1463002204,"201051344000594","219011344069620",28.75,26.50,0,322.51,399.16,38.0,34.8,0.305,407727.8,407727.8,30393,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002232,495926.00
05/11/2016 17:30,2,1.273,ACTIVE,214.41,350.17,59.917,1463002204,"201051344001203","219011344069620",28.86,27.80,0,318.91,398.86,37.3,34.1,0.301,406232.7,406232.7,34962,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002234,495927.00
05/11/2016 17:30,2,1.158,ACTIVE,213.29,343.55,59.954,1463002204,"274151322000054","219011344069620",27.81,31.50,0,331.23,382.63,32.6,29.6,0.212,664489.0,664489.0,23583,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002235,495928.00
05/11/2016 17:30,2,1.303,ACTIVE,214.87,351.07,59.944,1463002204,"201051344000867","219011344069620",28.67,28.50,0,326.72,396.45,37.9,34.6,0.301,395445.9,395445.9,30393,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002235,495929.00
05/11/2016 17:30,2,1.275,ACTIVE,214.19,350.47,59.928,1463002204,"201051344001093","219011344069620",28.57,27.00,0,322.21,397.96,36.9,33.7,0.287,404894.3,404894.3,34832,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002236,495930.00
05/11/2016 17:30,2,1.285,ACTIVE,214.87,351.97,59.944,1463002204,"201051344000900","219011344069620",28.63,28.00,0,319.21,396.75,37.3,34.0,0.296,410977.6,410977.6,29779,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002237,495931.00
05/11/2016 17:30,2,1.291,ACTIVE,215.09,351.37,59.981,1463002204,"201051344000648","219011344069620",28.41,27.30,0,321.91,397.66,37.2,34.0,0.296,403195.9,403195.9,30078,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002238,495932.00
05/11/2016 17:30,2,1.301,ACTIVE,214.87,351.97,59.970,1463002204,"201051344000569","219011344069620",28.43,28.30,0,328.22,396.45,37.5,34.3,0.305,412140.2,412140.2,29715,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002239,495933.00
05/11/2016 17:30,2,1.305,ACTIVE,214.87,351.37,59.996,1463002204,"201051344000983","219011344069620",28.98,28.50,0,327.62,396.45,38.3,35.0,0.309,403779.1,403779.1,30184,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002240,495934.00
05/11/2016 17:30,2,1.309,ACTIVE,214.87,350.47,59.965,1463002204,"201051344001158","219011344069620",28.17,27.50,0,323.72,396.45,37.4,34.1,0.305,398270.3,398270.3,30447,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002241,495935.00
05/11/2016 17:30,2,1.270,ACTIVE,215.32,353.47,59.975,1463002204,"201051344000576","219011344069620",28.67,27.50,0,325.82,396.75,36.9,33.7,0.296,405156.9,405156.9,29858,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002242,495936.00
05/11/2016 17:30,2,1.162,ACTIVE,213.51,344.45,59.981,1463002204,"274151322000087","219011344069620",27.51,36.00,0,331.53,382.33,32.4,29.3,0.199,638286.7,638286.7,23663,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463002243,495937.00
05/11/2016 17:45,2,0.770,ACTIVE,214.64,346.86,59.975,1463003103,"201051344000645","219011344069620",28.37,26.30,0,338.74,371.81,22.1,19.4,0.164,404838.8,404838.8,29999,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003104,495938.00
05/11/2016 17:45,2,0.680,ACTIVE,213.06,344.76,59.949,1463003103,"274151322000085","219011344069620",27.47,29.80,0,336.94,358.88,19.0,16.4,0.119,666680.6,666680.6,23593,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003105,495939.00
05/11/2016 17:45,2,0.793,ACTIVE,214.64,347.76,59.928,1463003103,"201051344000633","219011344069620",28.11,25.50,0,337.24,373.01,22.6,19.9,0.177,395799.0,395799.0,30469,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003106,495940.00
05/11/2016 17:45,2,0.783,ACTIVE,214.19,346.26,59.944,1463003103,"201051344000469","219011344069620",28.53,25.00,0,336.94,371.81,22.6,19.9,0.177,397166.8,397166.8,30407,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003107,495941.00
05/11/2016 17:45,2,0.771,ACTIVE,213.29,344.45,59.959,1463003103,"201051344000646","219011344069620",28.65,25.30,0,334.24,366.70,22.4,19.7,0.168,400949.3,400949.3,34969,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003108,495942.00
05/11/2016 17:45,2,0.725,ACTIVE,212.83,342.35,59.949,1463003103,"274151322000052","219011344069620",27.47,29.30,0,332.43,359.78,20.2,17.6,0.133,678515.4,678515.4,23814,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003109,495943.00
05/11/2016 17:45,2,0.816,ACTIVE,213.74,344.76,59.938,1463003103,"201051344000585","219011344069620",28.23,26.00,0,336.34,367.60,23.4,20.7,0.168,407343.7,407343.7,34973,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003110,495944.00
05/11/2016 17:45,2,0.775,ACTIVE,213.29,343.25,59.954,1463003103,"201051344001230","219011344069620",28.19,24.00,0,334.24,365.80,22.2,19.5,0.164,404657.6,404657.6,34769,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003111,495945.00
05/11/2016 17:45,2,0.762,ACTIVE,213.96,344.45,60.023,1463003103,"201051344000582","219011344069620",28.11,27.00,0,336.34,368.20,21.8,19.1,0.155,398174.0,398174.0,34943,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003112,495946.00
05/11/2016 17:45,2,0.795,ACTIVE,213.06,343.55,59.912,1463003103,"201051344000955","219011344069620",28.25,26.00,0,333.93,366.40,22.8,20.1,0.168,410205.9,410205.9,34875,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003112,495947.00
05/11/2016 17:45,2,0.455,ACTIVE,213.51,398.56,59.959,1463003103,"274151322000094","219011344069620",37.25,31.30,0,335.74,430.12,17.2,14.7,0.115,546754.2,546754.2,24800,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003113,495948.00
05/11/2016 17:45,2,0.814,ACTIVE,214.19,345.66,59.970,1463003103,"201051344000579","219011344069620",28.71,25.30,0,337.54,372.71,23.7,20.9,0.172,410932.2,410932.2,10481,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003114,495949.00
05/11/2016 17:45,2,0.809,ACTIVE,213.29,343.55,59.975,1463003103,"201051344000890","219011344069620",28.27,24.30,0,335.14,367.00,23.2,20.4,0.159,407360.4,407360.4,34894,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003115,495950.00
05/11/2016 17:45,2,0.781,ACTIVE,213.51,344.15,59.938,1463003103,"201051344000438","219011344069620",28.35,25.00,0,336.04,368.20,22.5,19.8,0.172,409505.5,409505.5,34905,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003116,495951.00
05/11/2016 17:45,2,0.791,ACTIVE,213.51,344.45,59.965,1463003103,"201051344000417","219011344069620",28.43,25.00,0,335.74,366.70,22.8,20.1,0.172,402240.2,402240.2,35059,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003117,495952.00
05/11/2016 17:45,2,0.693,ACTIVE,213.06,341.75,59.944,1463003103,"274151322000083","219011344069620",27.81,29.50,0,336.64,359.48,19.6,17.0,0.124,672436.2,672436.2,23884,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003118,495953.00
05/11/2016 17:45,2,0.715,ACTIVE,213.51,343.25,59.944,1463003103,"274151322000076","219011344069620",28.92,29.00,0,334.54,360.99,21.0,18.4,0.137,715799.6,715799.6,23878,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003119,495954.00
05/11/2016 17:45,2,0.801,ACTIVE,213.96,345.06,59.933,1463003103,"201051344000868","219011344069620",28.19,25.50,0,336.94,369.70,22.9,20.2,0.164,396177.3,396177.3,30135,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003120,495955.00
05/11/2016 17:45,2,0.721,ACTIVE,212.83,343.55,59.944,1463003103,"274151322000095","219011344069620",28.13,29.30,0,333.63,360.08,20.5,17.9,0.128,708535.0,708535.0,23784,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003121,495956.00
05/11/2016 17:45,2,0.777,ACTIVE,214.19,347.16,59.975,1463003103,"201051344000988","219011344069620",28.01,25.80,0,337.24,373.31,22.1,19.4,0.172,393473.5,393473.5,30429,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003121,495957.00
05/11/2016 17:45,2,0.777,ACTIVE,213.51,342.95,59.981,1463003103,"201051344001025","219011344069620",28.61,26.00,0,336.04,367.90,22.6,19.9,0.164,407199.6,407199.6,34945,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003122,495958.00
05/11/2016 17:45,2,0.785,ACTIVE,213.96,345.36,59.907,1463003103,"201051344000458","219011344069620",28.39,26.80,0,337.24,371.21,22.6,19.9,0.177,404166.7,404166.7,30351,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003123,495959.00
05/11/2016 17:45,2,0.783,ACTIVE,214.64,346.86,59.970,1463003103,"201051344000853","219011344069620",28.23,25.80,0,337.84,372.41,22.4,19.7,0.168,402673.5,402673.5,29951,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003124,495960.00
05/11/2016 17:45,2,0.746,ACTIVE,213.74,345.06,59.981,1463003103,"201051344000685","219011344069620",28.69,24.30,0,336.34,367.30,21.7,19.0,0.172,409002.3,409002.3,34785,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003125,495961.00
05/11/2016 17:45,2,0.766,ACTIVE,213.51,344.45,59.954,1463003103,"201051344000917","219011344069620",28.53,27.50,0,335.44,367.00,22.2,19.5,0.159,405870.5,405870.5,34782,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003126,495962.00
05/11/2016 17:45,2,0.781,ACTIVE,213.51,344.15,59.981,1463003103,"201051344001145","219011344069620",28.35,24.50,0,336.04,367.60,22.5,19.8,0.164,411084.3,411084.3,34640,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003127,495963.00
05/11/2016 17:45,2,0.771,ACTIVE,213.74,344.76,59.975,1463003103,"201051344000651","219011344069620",28.09,27.30,0,336.94,368.50,22.0,19.3,0.168,403253.3,403253.3,35003,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003128,495964.00
05/11/2016 17:45,2,0.658,ACTIVE,212.38,339.34,59.954,1463003103,"274151322000088","219011344069620",27.49,28.80,0,336.04,358.28,18.3,15.7,0.110,650420.6,650420.6,23555,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003129,495965.00
05/11/2016 17:45,2,0.469,ACTIVE,213.51,405.47,59.938,1463003103,"274151322000068","219011344069620",37.95,30.80,0,335.74,431.02,17.9,15.4,0.102,546502.4,546502.4,25008,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003130,495966.00
05/11/2016 17:45,2,0.812,ACTIVE,212.83,342.95,59.907,1463003103,"201051344001135","219011344069620",27.97,26.80,0,335.74,366.70,23.1,20.3,0.164,399380.0,399380.0,34949,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003130,495967.00
05/11/2016 17:45,2,0.801,ACTIVE,213.74,345.36,60.002,1463003103,"201051344000594","219011344069620",28.43,25.30,0,335.74,370.90,23.1,20.3,0.168,407734.6,407734.6,30394,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003131,495968.00
05/11/2016 17:45,2,0.787,ACTIVE,213.29,343.25,59.944,1463003103,"201051344001203","219011344069620",28.29,26.00,0,336.34,368.50,22.6,19.9,0.172,406239.4,406239.4,34963,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003132,495969.00
05/11/2016 17:45,2,0.684,ACTIVE,212.83,344.76,59.938,1463003103,"274151322000054","219011344069620",27.47,29.80,0,336.34,359.48,19.0,16.4,0.119,664494.6,664494.6,23584,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003133,495970.00
05/11/2016 17:45,2,0.795,ACTIVE,214.19,345.06,59.954,1463003103,"201051344000867","219011344069620",28.43,26.50,0,336.34,369.40,23.0,20.2,0.164,395452.7,395452.7,30394,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003134,495971.00
05/11/2016 17:45,2,0.783,ACTIVE,213.06,343.25,59.944,1463003103,"201051344001093","219011344069620",28.47,25.80,0,336.04,367.60,22.6,19.9,0.164,404900.9,404900.9,34833,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003135,495972.00
