ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 17:45,2,0.764,ACTIVE,213.96,345.66,59.954,1463003103,"201051344000900","219011344069620",28.49,25.50,0,336.94,372.41,22.1,19.4,0.168,410984.2,410984.2,29780,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003136,495973.00
05/11/2016 17:45,2,0.783,ACTIVE,214.41,345.66,59.896,1463003103,"201051344000648","219011344069620",28.31,24.80,0,338.14,372.11,22.5,19.8,0.168,403202.5,403202.5,30079,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003137,495974.00
05/11/2016 17:45,2,0.791,ACTIVE,214.19,345.66,59.965,1463003103,"201051344000569","219011344069620",28.41,26.30,0,338.14,371.21,22.8,20.0,0.168,412146.9,412146.9,29716,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003139,495975.00
05/11/2016 17:45,2,0.785,ACTIVE,214.19,345.66,59.917,1463003103,"201051344000983","219011344069620",29.18,26.30,0,337.84,371.21,23.2,20.5,0.172,403786.0,403786.0,30185,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003140,495976.00
05/11/2016 17:45,2,0.787,ACTIVE,214.19,345.06,59.954,1463003103,"201051344001158","219011344069620",28.11,25.50,0,337.24,372.41,22.4,19.7,0.168,398276.9,398276.9,30448,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003141,495977.00
05/11/2016 17:45,2,0.770,ACTIVE,214.64,346.86,59.907,1463003103,"201051344000576","219011344069620",28.17,25.30,0,337.24,372.41,22.0,19.3,0.164,405163.4,405163.4,29859,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003141,495978.00
05/11/2016 17:45,2,0.686,ACTIVE,213.06,344.45,59.917,1463003103,"274151322000087","219011344069620",27.25,34.30,0,336.34,358.88,18.9,16.3,0.106,638292.3,638292.3,23664,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463003142,495979.00
05/11/2016 18:00,2,0.422,ACTIVE,213.96,342.65,59.933,1463004003,"201051344000645","219011344069620",26.98,24.00,0,336.04,357.98,11.5,9.2,0.062,404842.0,404842.0,30000,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004004,495980.00
05/11/2016 18:00,2,0.332,ACTIVE,212.61,340.85,59.938,1463004003,"274151322000085","219011344069620",26.68,28.00,0,336.34,349.56,9.0,6.7,0.049,666683.2,666683.2,23594,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004005,495981.00
05/11/2016 18:00,2,0.430,ACTIVE,213.96,343.85,59.970,1463004003,"201051344000633","219011344069620",27.23,24.00,0,335.14,358.58,11.9,9.6,0.071,395802.4,395802.4,30470,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004006,495982.00
05/11/2016 18:00,2,0.445,ACTIVE,213.74,342.65,59.917,1463004003,"201051344000469","219011344069620",26.38,23.30,0,334.84,357.38,11.9,9.5,0.071,397170.2,397170.2,30408,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004007,495983.00
05/11/2016 18:00,2,0.428,ACTIVE,212.83,340.25,59.959,1463004003,"201051344000646","219011344069620",27.79,24.00,0,332.73,355.58,12.1,9.7,0.057,400952.6,400952.6,34970,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004008,495984.00
05/11/2016 18:00,2,0.359,ACTIVE,212.16,341.45,59.933,1463004003,"274151322000052","219011344069620",27.14,27.50,0,335.44,350.17,9.9,7.7,0.044,678518.1,678518.1,23815,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004009,495985.00
05/11/2016 18:00,2,0.445,ACTIVE,213.51,340.85,59.938,1463004003,"201051344000585","219011344069620",28.13,24.50,0,334.84,355.28,12.7,10.3,0.071,407347.2,407347.2,34974,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004010,495986.00
05/11/2016 18:00,2,0.406,ACTIVE,213.29,339.95,59.986,1463004003,"201051344001230","219011344069620",27.83,23.30,0,333.33,353.77,11.5,9.2,0.066,404660.9,404660.9,34770,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004011,495987.00
05/11/2016 18:00,2,0.418,ACTIVE,213.74,340.85,60.018,1463004003,"201051344000582","219011344069620",26.82,25.50,0,335.14,355.58,11.4,9.0,0.071,398177.2,398177.2,34944,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004012,495988.00
05/11/2016 18:00,2,0.428,ACTIVE,212.83,339.95,59.986,1463004003,"201051344000955","219011344069620",28.49,24.50,0,333.33,354.97,12.3,10.0,0.066,410209.3,410209.3,34876,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004013,495989.00
05/11/2016 18:00,2,0.205,ACTIVE,212.61,389.24,59.933,1463004003,"274151322000094","219011344069620",36.64,29.80,0,336.64,416.89,7.7,5.5,0.035,546756.4,546756.4,24801,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004014,495990.00
05/11/2016 18:00,2,0.461,ACTIVE,213.51,341.75,59.965,1463004003,"201051344000579","219011344069620",27.65,24.00,0,336.04,357.38,13.0,10.6,0.071,410935.8,410935.8,10482,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004014,495991.00
05/11/2016 18:00,2,0.436,ACTIVE,213.06,340.25,59.986,1463004003,"201051344000890","219011344069620",27.93,23.50,0,333.93,355.28,12.4,10.0,0.062,407363.7,407363.7,34895,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004015,495992.00
05/11/2016 18:00,2,0.422,ACTIVE,213.51,341.15,59.986,1463004003,"201051344000438","219011344069620",27.77,23.80,0,334.24,355.28,11.9,9.6,0.066,409508.7,409508.7,34906,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004016,495993.00
05/11/2016 18:00,2,0.447,ACTIVE,213.51,340.85,59.986,1463004003,"201051344000417","219011344069620",27.47,23.80,0,333.93,355.28,12.5,10.1,0.066,402243.6,402243.6,35060,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004017,495994.00
05/11/2016 18:00,2,0.338,ACTIVE,212.61,340.55,59.938,1463004003,"274151322000083","219011344069620",27.12,27.80,0,335.74,350.17,9.3,7.0,0.040,672438.8,672438.8,23885,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004018,495995.00
05/11/2016 18:00,2,0.357,ACTIVE,213.29,341.15,59.922,1463004003,"274151322000076","219011344069620",27.73,27.30,0,336.94,351.07,10.1,7.8,0.057,715802.5,715802.5,23879,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004019,495996.00
05/11/2016 18:00,2,0.434,ACTIVE,213.51,341.15,59.949,1463004003,"201051344000868","219011344069620",27.67,23.80,0,335.14,357.38,12.2,9.8,0.066,396180.6,396180.6,30136,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004020,495997.00
05/11/2016 18:00,2,0.348,ACTIVE,212.61,338.44,59.949,1463004003,"274151322000095","219011344069620",27.25,27.50,0,336.04,350.17,9.6,7.3,0.044,708537.8,708537.8,23785,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004021,495998.00
05/11/2016 18:00,2,0.410,ACTIVE,213.51,342.65,59.981,1463004003,"201051344000988","219011344069620",27.06,24.00,0,335.14,358.58,11.3,9.0,0.075,393476.6,393476.6,30430,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004022,495999.00
05/11/2016 18:00,2,0.447,ACTIVE,213.06,339.34,59.975,1463004003,"201051344001025","219011344069620",22.76,24.50,0,333.93,354.67,10.3,8.0,0.057,407202.7,407202.7,34946,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004023,496000.00
05/11/2016 18:00,2,0.441,ACTIVE,213.51,341.15,60.018,1463004003,"201051344000458","219011344069620",26.96,24.80,0,336.34,356.18,12.1,9.7,0.075,404170.0,404170.0,30352,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004023,496001.00
05/11/2016 18:00,2,0.416,ACTIVE,214.19,343.25,59.986,1463004003,"201051344000853","219011344069620",27.93,24.00,0,337.54,357.68,11.8,9.5,0.066,402676.8,402676.8,29952,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004024,496002.00
05/11/2016 18:00,2,0.395,ACTIVE,213.51,340.85,59.944,1463004003,"201051344000685","219011344069620",27.93,23.30,0,334.54,355.88,11.2,8.9,0.071,409005.4,409005.4,34786,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004025,496003.00
05/11/2016 18:00,2,0.414,ACTIVE,213.29,340.85,59.959,1463004003,"201051344000917","219011344069620",27.59,25.80,0,333.63,355.88,11.6,9.3,0.057,405873.7,405873.7,34783,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004026,496004.00
05/11/2016 18:00,2,0.406,ACTIVE,213.51,340.85,59.938,1463004003,"201051344001145","219011344069620",27.99,23.30,0,334.84,356.48,11.6,9.2,0.062,411087.4,411087.4,34641,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004027,496005.00
05/11/2016 18:00,2,0.414,ACTIVE,213.51,340.85,59.970,1463004003,"201051344000651","219011344069620",27.43,25.30,0,334.84,355.58,11.6,9.3,0.066,403256.4,403256.4,35004,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004028,496006.00
05/11/2016 18:00,2,0.320,ACTIVE,212.38,341.45,59.959,1463004003,"274151322000088","219011344069620",26.06,27.30,0,335.44,349.26,8.5,6.3,0.040,650423.0,650423.0,23556,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004029,496007.00
05/11/2016 18:00,2,0.230,ACTIVE,213.51,388.64,59.959,1463004003,"274151322000068","219011344069620",36.52,29.00,0,337.54,414.19,8.6,6.3,0.040,546504.7,546504.7,25009,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004030,496008.00
05/11/2016 18:00,2,0.443,ACTIVE,213.06,339.95,59.986,1463004003,"201051344001135","219011344069620",27.53,25.30,0,332.73,353.77,12.4,10.1,0.066,399383.3,399383.3,34950,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004031,496009.00
05/11/2016 18:00,2,0.420,ACTIVE,213.51,342.05,59.991,1463004003,"201051344000594","219011344069620",28.53,24.00,0,334.84,357.08,12.2,9.8,0.066,407737.9,407737.9,30395,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004032,496010.00
05/11/2016 18:00,2,0.438,ACTIVE,213.51,340.25,59.981,1463004003,"201051344001203","219011344069620",26.84,24.80,0,334.24,355.28,11.9,9.6,0.071,406242.7,406242.7,34964,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004033,496011.00
05/11/2016 18:00,2,0.334,ACTIVE,212.61,339.95,59.965,1463004003,"274151322000054","219011344069620",26.82,28.30,0,335.44,350.47,9.1,6.8,0.049,664497.1,664497.1,23585,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004033,496012.00
05/11/2016 18:00,2,0.426,ACTIVE,213.96,341.15,59.981,1463004003,"201051344000867","219011344069620",28.13,24.80,0,335.14,357.08,12.2,9.8,0.066,395456.0,395456.0,30395,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004034,496013.00
05/11/2016 18:00,2,0.420,ACTIVE,213.51,341.45,59.965,1463004003,"201051344001093","219011344069620",28.41,24.50,0,334.54,354.37,12.1,9.8,0.071,404904.1,404904.1,34834,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004035,496014.00
05/11/2016 18:00,2,0.395,ACTIVE,213.74,342.35,59.965,1463004003,"201051344000900","219011344069620",27.77,23.50,0,335.74,357.08,11.1,8.8,0.066,410987.2,410987.2,29781,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004036,496015.00
05/11/2016 18:00,2,0.422,ACTIVE,213.96,342.35,59.986,1463004003,"201051344000648","219011344069620",28.01,23.00,0,336.04,357.38,12.0,9.7,0.066,403205.7,403205.7,30080,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004037,496016.00
05/11/2016 18:00,2,0.438,ACTIVE,213.74,341.75,59.959,1463004003,"201051344000569","219011344069620",27.55,24.30,0,335.74,357.08,12.2,9.9,0.071,412150.2,412150.2,29717,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004038,496017.00
05/11/2016 18:00,2,0.447,ACTIVE,213.74,342.05,59.922,1463004003,"201051344000983","219011344069620",27.51,24.30,0,335.14,358.28,12.5,10.1,0.071,403789.3,403789.3,30186,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004039,496018.00
05/11/2016 18:00,2,0.422,ACTIVE,213.74,341.75,59.970,1463004003,"201051344001158","219011344069620",27.29,23.80,0,334.84,357.08,11.7,9.4,0.075,398280.1,398280.1,30449,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004040,496019.00
05/11/2016 18:00,2,0.418,ACTIVE,214.19,343.55,60.002,1463004003,"201051344000576","219011344069620",27.43,23.50,0,336.64,357.38,11.6,9.3,0.071,405166.5,405166.5,29860,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004041,496020.00
05/11/2016 18:00,2,0.336,ACTIVE,212.83,340.25,59.981,1463004003,"274151322000087","219011344069620",26.78,32.40,0,335.74,350.17,9.2,6.9,0.035,638294.7,638294.7,23665,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004042,496021.00
05/11/2016 18:15,2,0.381,ACTIVE,214.19,341.75,59.965,1463004903,"201051344000645","219011344069620",27.39,22.80,0,335.74,349.86,10.6,8.3,0.057,404844.3,404844.3,30001,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004904,496022.00
05/11/2016 18:15,2,0.293,ACTIVE,212.83,341.15,59.970,1463004903,"274151322000085","219011344069620",27.00,26.50,0,336.64,345.96,8.1,5.9,0.035,666684.9,666684.9,23595,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004905,496023.00
05/11/2016 18:15,2,0.389,ACTIVE,213.96,343.25,59.959,1463004903,"201051344000633","219011344069620",27.81,22.50,0,335.74,351.07,11.0,8.7,0.062,395804.8,395804.8,30471,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004906,496024.00
05/11/2016 18:15,2,0.396,ACTIVE,213.51,341.15,59.970,1463004903,"201051344000469","219011344069620",27.55,22.00,0,334.54,348.66,11.1,8.8,0.062,397172.7,397172.7,30409,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004907,496025.00
05/11/2016 18:15,2,0.391,ACTIVE,212.83,339.95,59.970,1463004903,"201051344000646","219011344069620",27.79,23.00,0,332.73,347.16,11.0,8.7,0.057,400955.1,400955.1,34971,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004908,496026.00
05/11/2016 18:15,2,0.324,ACTIVE,212.83,341.45,59.996,1463004903,"274151322000052","219011344069620",27.29,26.30,0,335.74,346.56,9.0,6.7,0.040,678520.1,678520.1,23816,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004909,496027.00
05/11/2016 18:15,2,0.404,ACTIVE,213.51,340.85,59.975,1463004903,"201051344000585","219011344069620",28.25,23.50,0,333.63,347.76,11.6,9.3,0.053,407349.8,407349.8,34975,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004910,496028.00
05/11/2016 18:15,2,0.371,ACTIVE,213.29,339.34,59.975,1463004903,"201051344001230","219011344069620",27.65,22.30,0,332.73,346.86,10.5,8.2,0.053,404663.2,404663.2,34771,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004911,496029.00
05/11/2016 18:15,2,0.369,ACTIVE,213.74,339.95,59.970,1463004903,"201051344000582","219011344069620",27.55,24.30,0,333.93,348.06,10.3,8.0,0.057,398179.5,398179.5,34945,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004912,496030.00
05/11/2016 18:15,2,0.395,ACTIVE,213.06,339.65,59.996,1463004903,"201051344000955","219011344069620",28.23,23.30,0,332.43,346.26,11.3,9.0,0.049,410211.9,410211.9,34877,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004912,496031.00
05/11/2016 18:15,2,0.182,ACTIVE,212.83,387.44,59.975,1463004903,"274151322000094","219011344069620",36.48,28.50,0,337.54,407.57,6.8,4.6,0.031,546757.8,546757.8,24802,0,0,0,L,1151911521,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004913,496032.00
05/11/2016 18:15,2,0.422,ACTIVE,213.51,341.15,60.018,1463004903,"201051344000579","219011344069620",27.61,22.80,0,335.14,348.96,11.8,9.5,0.062,410938.5,410938.5,10483,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004914,496033.00
05/11/2016 18:15,2,0.398,ACTIVE,213.06,339.34,59.981,1463004903,"201051344000890","219011344069620",27.77,22.50,0,333.63,347.46,11.3,8.9,0.057,407366.3,407366.3,34896,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004915,496034.00
05/11/2016 18:15,2,0.387,ACTIVE,213.51,340.25,59.970,1463004903,"201051344000438","219011344069620",27.83,22.50,0,334.24,348.06,10.9,8.6,0.057,409511.2,409511.2,34907,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004916,496035.00
05/11/2016 18:15,2,0.400,ACTIVE,213.51,340.25,59.970,1463004903,"201051344000417","219011344069620",28.01,23.00,0,333.93,348.06,11.4,9.1,0.057,402246.2,402246.2,35061,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004917,496036.00
05/11/2016 18:15,2,0.299,ACTIVE,212.83,340.25,59.970,1463004903,"274151322000083","219011344069620",27.00,26.50,0,336.04,345.66,8.2,6.0,0.044,672440.6,672440.6,23886,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004918,496037.00
05/11/2016 18:15,2,0.316,ACTIVE,213.06,341.75,59.970,1463004903,"274151322000076","219011344069620",27.79,25.80,0,336.94,346.26,8.9,6.7,0.053,715804.5,715804.5,23880,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004919,496038.00
05/11/2016 18:15,2,0.391,ACTIVE,213.29,340.85,59.970,1463004903,"201051344000868","219011344069620",27.69,22.50,0,334.24,348.96,11.0,8.7,0.057,396183.1,396183.1,30137,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004920,496039.00
05/11/2016 18:15,2,0.309,ACTIVE,212.61,339.34,59.928,1463004903,"274151322000095","219011344069620",26.92,26.30,0,336.04,345.66,8.4,6.2,0.049,708539.6,708539.6,23786,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004921,496040.00
05/11/2016 18:15,2,0.359,ACTIVE,213.51,342.65,59.933,1463004903,"201051344000988","219011344069620",27.71,22.80,0,333.63,351.07,10.2,7.9,0.062,393478.9,393478.9,30431,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004922,496041.00
05/11/2016 18:15,2,0.383,ACTIVE,212.83,338.74,59.970,1463004903,"201051344001025","219011344069620",27.27,23.30,0,333.33,347.16,10.6,8.3,0.057,407205.0,407205.0,34947,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004923,496042.00
05/11/2016 18:15,2,0.395,ACTIVE,213.29,340.55,59.970,1463004903,"201051344000458","219011344069620",27.04,23.30,0,334.84,348.06,10.8,8.5,0.057,404172.5,404172.5,30353,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004924,496043.00
05/11/2016 18:15,2,0.377,ACTIVE,213.96,342.35,59.975,1463004903,"201051344000853","219011344069620",27.71,22.50,0,335.74,350.17,10.6,8.3,0.062,402679.2,402679.2,29953,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004925,496044.00
05/11/2016 18:15,2,0.355,ACTIVE,213.51,340.55,59.949,1463004903,"201051344000685","219011344069620",27.14,22.30,0,333.03,348.66,9.8,7.6,0.057,409007.6,409007.6,34787,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004926,496045.00
05/11/2016 18:15,2,0.369,ACTIVE,213.29,340.25,59.970,1463004903,"201051344000917","219011344069620",27.51,24.50,0,332.73,347.76,10.3,8.0,0.053,405876.0,405876.0,34784,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004927,496046.00
05/11/2016 18:15,2,0.387,ACTIVE,213.29,340.85,59.954,1463004903,"201051344001145","219011344069620",24.01,22.30,0,334.84,348.06,9.4,7.2,0.035,411089.7,411089.7,34642,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004928,496047.00
05/11/2016 18:15,2,0.375,ACTIVE,213.29,340.25,59.981,1463004903,"201051344000651","219011344069620",27.25,23.80,0,334.24,347.46,10.4,8.1,0.053,403258.7,403258.7,35005,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004928,496048.00
05/11/2016 18:15,2,0.283,ACTIVE,212.38,339.65,59.954,1463004903,"274151322000088","219011344069620",25.62,26.00,0,335.44,345.36,7.3,5.2,0.044,650424.6,650424.6,23557,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004929,496049.00
05/11/2016 18:15,2,0.203,ACTIVE,213.06,389.84,59.959,1463004903,"274151322000068","219011344069620",36.50,27.80,0,338.44,409.68,7.5,5.3,0.035,546506.3,546506.3,25010,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004930,496050.00
05/11/2016 18:15,2,0.395,ACTIVE,212.61,339.04,59.954,1463004903,"201051344001135","219011344069620",27.83,23.80,0,333.93,346.56,11.2,8.8,0.057,399385.9,399385.9,34951,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004931,496051.00
05/11/2016 18:15,2,0.387,ACTIVE,212.83,340.25,59.970,1463004903,"201051344000594","219011344069620",27.79,23.00,0,333.93,348.66,10.9,8.6,0.062,407740.4,407740.4,30396,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004932,496052.00
05/11/2016 18:15,2,0.381,ACTIVE,213.06,339.34,59.991,1463004903,"201051344001203","219011344069620",27.67,23.50,0,334.24,348.36,10.8,8.5,0.057,406245.1,406245.1,34965,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004933,496053.00
05/11/2016 18:15,2,0.293,ACTIVE,212.61,339.34,59.981,1463004903,"274151322000054","219011344069620",26.50,26.80,0,335.74,346.26,7.9,5.7,0.035,664498.9,664498.9,23586,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004934,496054.00
05/11/2016 18:15,2,0.387,ACTIVE,213.51,339.95,59.975,1463004903,"201051344000867","219011344069620",27.45,23.30,0,334.84,349.26,10.8,8.5,0.057,395458.5,395458.5,30396,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004935,496055.00
05/11/2016 18:15,2,0.383,ACTIVE,213.29,340.25,59.975,1463004903,"201051344001093","219011344069620",27.93,23.50,0,333.93,347.76,10.8,8.5,0.053,404906.6,404906.6,34835,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004936,496056.00
05/11/2016 18:15,2,0.342,ACTIVE,213.29,341.75,59.975,1463004903,"201051344000900","219011344069620",27.63,22.30,0,334.84,349.26,9.6,7.3,0.057,410989.4,410989.4,29782,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004937,496057.00
05/11/2016 18:15,2,0.373,ACTIVE,213.51,341.15,59.959,1463004903,"201051344000648","219011344069620",28.23,21.50,0,336.04,349.56,10.7,8.4,0.053,403208.2,403208.2,30081,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004938,496058.00
05/11/2016 18:15,2,0.389,ACTIVE,213.51,341.15,59.981,1463004903,"201051344000569","219011344069620",27.19,23.00,0,335.74,348.96,10.7,8.4,0.053,412152.6,412152.6,29718,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004939,496059.00
05/11/2016 18:15,2,0.393,ACTIVE,213.51,340.85,59.975,1463004903,"201051344000983","219011344069620",28.03,22.80,0,335.44,348.36,11.2,8.9,0.062,403791.8,403791.8,30187,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004940,496060.00
05/11/2016 18:15,2,0.369,ACTIVE,213.29,340.55,59.986,1463004903,"201051344001158","219011344069620",27.55,22.50,0,334.84,349.26,10.3,8.0,0.062,398282.4,398282.4,30450,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004940,496061.00
05/11/2016 18:15,2,0.359,ACTIVE,213.96,342.35,59.959,1463004903,"201051344000576","219011344069620",28.25,22.00,0,335.44,349.56,10.3,8.0,0.053,405168.8,405168.8,29861,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004941,496062.00
05/11/2016 18:15,2,0.289,ACTIVE,212.61,339.65,59.975,1463004903,"274151322000087","219011344069620",26.68,30.50,0,336.04,346.26,7.8,5.6,0.040,638296.4,638296.4,23666,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463004942,496063.00
05/11/2016 18:30,2,0.561,ACTIVE,213.96,342.65,60.028,1463005803,"201051344000645","219011344069620",28.09,22.30,0,335.44,349.56,16.0,13.5,0.106,404846.5,404846.5,30002,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005804,496064.00
05/11/2016 18:30,2,0.473,ACTIVE,212.38,339.95,59.996,1463005803,"274151322000085","219011344069620",27.69,25.30,0,336.34,345.66,13.3,10.9,0.075,666686.5,666686.5,23596,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005805,496065.00
05/11/2016 18:30,2,0.566,ACTIVE,213.74,344.76,59.996,1463005803,"201051344000633","219011344069620",28.73,22.00,0,335.14,350.77,16.5,14.0,0.115,395807.2,395807.2,30472,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005806,496066.00
05/11/2016 18:30,2,0.578,ACTIVE,213.51,342.95,59.996,1463005803,"201051344000469","219011344069620",28.39,21.30,0,333.93,348.96,16.7,14.2,0.110,397175.0,397175.0,30410,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005807,496067.00
05/11/2016 18:30,2,0.568,ACTIVE,212.61,341.75,59.986,1463005803,"201051344000646","219011344069620",28.49,22.00,0,332.73,348.06,16.4,13.9,0.110,400957.4,400957.4,34972,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005808,496068.00
05/11/2016 18:30,2,0.510,ACTIVE,212.38,338.74,59.996,1463005803,"274151322000052","219011344069620",27.77,25.30,0,335.14,346.26,14.4,12.0,0.080,678521.9,678521.9,23817,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005809,496069.00
05/11/2016 18:30,2,0.602,ACTIVE,213.06,342.35,59.996,1463005803,"201051344000585","219011344069620",28.45,22.50,0,332.43,348.66,17.4,14.8,0.115,407352.3,407352.3,34976,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005810,496070.00
05/11/2016 18:30,2,0.557,ACTIVE,212.61,341.15,60.002,1463005803,"201051344001230","219011344069620",28.43,21.50,0,332.73,346.56,16.1,13.6,0.102,404665.4,404665.4,34772,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005811,496071.00
05/11/2016 18:30,2,0.564,ACTIVE,213.29,342.65,60.002,1463005803,"201051344000582","219011344069620",28.09,23.00,0,334.24,348.36,16.1,13.6,0.110,398181.7,398181.7,34946,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005812,496072.00
05/11/2016 18:30,2,0.578,ACTIVE,212.61,340.85,60.007,1463005803,"201051344000955","219011344069620",28.86,22.50,0,333.03,346.86,16.9,14.4,0.115,410214.3,410214.3,34878,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005813,496073.00
05/11/2016 18:30,2,0.312,ACTIVE,212.61,399.46,60.002,1463005803,"274151322000094","219011344069620",37.51,27.50,0,337.24,418.70,11.9,9.6,0.075,546759.1,546759.1,24803,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005813,496074.00
05/11/2016 18:30,2,0.602,ACTIVE,213.51,342.65,59.996,1463005803,"201051344000579","219011344069620",28.94,22.30,0,334.84,349.26,17.6,15.1,0.115,410941.0,410941.0,10484,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005814,496075.00
05/11/2016 18:30,2,0.600,ACTIVE,212.61,340.85,59.991,1463005803,"201051344000890","219011344069620",28.19,21.80,0,333.33,348.06,17.1,14.6,0.110,407368.7,407368.7,34897,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005815,496076.00
05/11/2016 18:30,2,0.576,ACTIVE,213.06,342.35,59.991,1463005803,"201051344000438","219011344069620",28.43,21.80,0,334.54,348.66,16.6,14.1,0.110,409513.5,409513.5,34908,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005816,496077.00
05/11/2016 18:30,2,0.602,ACTIVE,212.83,342.05,60.002,1463005803,"201051344000417","219011344069620",28.19,22.30,0,333.33,348.06,17.2,14.7,0.110,402248.7,402248.7,35062,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005817,496078.00
05/11/2016 18:30,2,0.494,ACTIVE,212.38,341.15,60.034,1463005803,"274151322000083","219011344069620",27.75,25.50,0,335.74,345.96,13.9,11.5,0.088,672442.3,672442.3,23887,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005818,496079.00
05/11/2016 18:30,2,0.525,ACTIVE,213.06,343.55,60.007,1463005803,"274151322000076","219011344069620",28.23,25.30,0,336.64,346.56,15.0,12.6,0.093,715806.3,715806.3,23881,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005819,496080.00
05/11/2016 18:30,2,0.592,ACTIVE,213.51,342.95,60.002,1463005803,"201051344000868","219011344069620",28.23,21.80,0,334.54,349.26,16.9,14.4,0.110,396185.4,396185.4,30138,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005820,496081.00
05/11/2016 18:30,2,0.518,ACTIVE,212.61,340.55,60.002,1463005803,"274151322000095","219011344069620",27.77,25.30,0,335.74,345.66,14.6,12.2,0.093,708541.4,708541.4,23787,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005821,496082.00
05/11/2016 18:30,2,0.564,ACTIVE,213.51,344.45,60.007,1463005803,"201051344000988","219011344069620",28.29,22.00,0,333.63,350.77,16.2,13.7,0.115,393481.1,393481.1,30432,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005822,496083.00
05/11/2016 18:30,2,0.584,ACTIVE,212.83,341.15,60.002,1463005803,"201051344001025","219011344069620",28.37,22.30,0,333.33,348.96,16.8,14.3,0.119,407207.3,407207.3,34948,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005822,496084.00
05/11/2016 18:30,2,0.592,ACTIVE,213.29,342.95,60.007,1463005803,"201051344000458","219011344069620",28.13,22.80,0,334.24,349.26,16.9,14.4,0.119,404174.8,404174.8,30354,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005823,496085.00
05/11/2016 18:30,2,0.580,ACTIVE,213.96,343.85,60.018,1463005803,"201051344000853","219011344069620",28.63,22.00,0,335.44,350.77,16.8,14.3,0.119,402681.4,402681.4,29954,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005824,496086.00
05/11/2016 18:30,2,0.555,ACTIVE,213.06,342.35,60.012,1463005803,"201051344000685","219011344069620",28.47,21.50,0,333.63,348.96,16.0,13.5,0.119,409009.7,409009.7,34788,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005825,496087.00
05/11/2016 18:30,2,0.570,ACTIVE,213.06,342.35,60.055,1463005803,"201051344000917","219011344069620",28.49,23.50,0,332.43,348.66,16.4,14.0,0.115,405878.3,405878.3,34785,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005826,496088.00
05/11/2016 18:30,2,0.570,ACTIVE,213.06,341.75,60.007,1463005803,"201051344001145","219011344069620",28.41,21.50,0,335.14,348.96,16.4,13.9,0.115,411091.9,411091.9,34643,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005827,496089.00
05/11/2016 18:30,2,0.562,ACTIVE,213.29,342.35,60.007,1463005803,"201051344000651","219011344069620",28.78,23.00,0,333.63,348.96,16.5,14.0,0.110,403261.0,403261.0,35006,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005828,496090.00
05/11/2016 18:30,2,0.480,ACTIVE,212.16,340.55,60.002,1463005803,"274151322000088","219011344069620",27.21,25.00,0,335.14,345.06,13.2,10.8,0.080,650426.1,650426.1,23558,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005829,496091.00
05/11/2016 18:30,2,0.324,ACTIVE,213.29,408.48,60.012,1463005803,"274151322000068","219011344069620",38.49,27.30,0,338.74,415.69,12.7,10.3,0.071,546507.9,546507.9,25011,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005830,496092.00
05/11/2016 18:30,2,0.594,ACTIVE,212.61,340.85,60.007,1463005803,"201051344001135","219011344069620",28.75,22.80,0,333.03,347.76,17.4,14.8,0.110,399388.3,399388.3,34952,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005831,496093.00
05/11/2016 18:30,2,0.605,ACTIVE,213.06,342.65,59.970,1463005803,"201051344000594","219011344069620",28.29,22.30,0,333.03,349.56,17.4,14.8,0.119,407742.8,407742.8,30397,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005832,496094.00
05/11/2016 18:30,2,0.588,ACTIVE,213.06,341.45,60.002,1463005803,"201051344001203","219011344069620",28.37,22.50,0,333.63,349.56,17.0,14.5,0.124,406247.4,406247.4,34966,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005833,496095.00
05/11/2016 18:30,2,0.500,ACTIVE,212.38,341.75,59.996,1463005803,"274151322000054","219011344069620",27.71,25.80,0,335.44,346.56,14.0,11.6,0.088,664500.6,664500.6,23587,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005834,496096.00
05/11/2016 18:30,2,0.602,ACTIVE,213.74,341.75,60.012,1463005803,"201051344000867","219011344069620",28.33,22.80,0,334.24,349.26,17.3,14.8,0.115,395460.8,395460.8,30397,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005835,496097.00
05/11/2016 18:30,2,0.594,ACTIVE,212.83,341.75,60.002,1463005803,"201051344001093","219011344069620",28.39,22.80,0,333.33,348.66,17.1,14.6,0.110,404908.9,404908.9,34836,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005836,496098.00
05/11/2016 18:30,2,0.564,ACTIVE,213.51,343.55,60.007,1463005803,"201051344000900","219011344069620",28.43,21.80,0,333.63,349.26,16.3,13.8,0.115,410991.5,410991.5,29783,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005836,496099.00
05/11/2016 18:30,2,0.594,ACTIVE,213.96,343.25,60.012,1463005803,"201051344000648","219011344069620",28.57,21.30,0,334.84,349.86,17.2,14.7,0.115,403210.6,403210.6,30082,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005837,496100.00
05/11/2016 18:30,2,0.602,ACTIVE,213.74,342.65,60.012,1463005803,"201051344000569","219011344069620",28.39,22.50,0,334.24,350.77,17.3,14.8,0.119,412155.0,412155.0,29719,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005838,496101.00
05/11/2016 18:30,2,0.611,ACTIVE,213.51,342.35,60.018,1463005803,"201051344000983","219011344069620",28.57,22.30,0,333.63,349.86,17.8,15.2,0.124,403794.3,403794.3,30188,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005839,496102.00
05/11/2016 18:30,2,0.596,ACTIVE,213.51,343.25,59.970,1463005803,"201051344001158","219011344069620",27.89,22.00,0,333.93,349.86,16.9,14.4,0.119,398284.7,398284.7,30451,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005840,496103.00
05/11/2016 18:30,2,0.578,ACTIVE,214.19,344.15,59.981,1463005803,"201051344000576","219011344069620",28.57,21.50,0,334.24,350.47,16.8,14.3,0.115,405171.1,405171.1,29862,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005841,496104.00
05/11/2016 18:30,2,0.504,ACTIVE,212.61,342.35,60.007,1463005803,"274151322000087","219011344069620",27.61,29.30,0,335.14,346.56,14.1,11.7,0.080,638298.1,638298.1,23667,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463005842,496105.00
05/11/2016 18:45,2,0.414,ACTIVE,213.74,341.45,59.965,1463006704,"201051344000645","219011344069620",27.31,22.00,0,335.74,352.87,11.5,9.2,0.062,404850.0,404850.0,30003,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006705,496106.00
05/11/2016 18:45,2,0.326,ACTIVE,212.83,341.15,59.970,1463006704,"274151322000085","219011344069620",26.74,24.80,0,335.74,356.18,8.8,6.6,0.049,666689.3,666689.3,23597,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006706,496107.00
05/11/2016 18:45,2,0.412,ACTIVE,213.74,342.95,59.975,1463006704,"201051344000633","219011344069620",28.39,21.80,0,334.84,354.07,11.9,9.6,0.071,395810.8,395810.8,30473,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006707,496108.00
05/11/2016 18:45,2,0.428,ACTIVE,213.29,341.45,59.928,1463006704,"201051344000469","219011344069620",27.53,21.00,0,333.63,352.27,12.0,9.6,0.066,397178.6,397178.6,30411,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006707,496109.00
05/11/2016 18:45,2,0.420,ACTIVE,212.61,339.65,59.965,1463006704,"201051344000646","219011344069620",28.01,21.80,0,332.43,350.77,11.9,9.6,0.062,400961.0,400961.0,34973,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006708,496110.00
05/11/2016 18:45,2,0.348,ACTIVE,212.61,340.55,59.959,1463006704,"274151322000052","219011344069620",27.35,25.00,0,334.84,355.88,9.7,7.4,0.053,678525.0,678525.0,23818,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006709,496111.00
05/11/2016 18:45,2,0.449,ACTIVE,213.06,340.25,59.970,1463006704,"201051344000585","219011344069620",27.14,22.00,0,333.33,351.97,12.4,10.0,0.066,407356.1,407356.1,34977,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006710,496112.00
05/11/2016 18:45,2,0.395,ACTIVE,212.83,339.34,59.965,1463006704,"201051344001230","219011344069620",27.79,21.00,0,332.73,349.26,11.2,8.9,0.057,404668.8,404668.8,34773,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006711,496113.00
05/11/2016 18:45,2,0.402,ACTIVE,213.51,340.55,59.965,1463006704,"201051344000582","219011344069620",27.59,22.50,0,334.54,351.37,11.3,9.0,0.062,398185.1,398185.1,34947,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006712,496114.00
05/11/2016 18:45,2,0.438,ACTIVE,212.38,339.04,59.965,1463006704,"201051344000955","219011344069620",27.27,22.00,0,332.73,349.86,12.1,9.8,0.062,410217.9,410217.9,34879,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006713,496115.00
05/11/2016 18:45,2,0.203,ACTIVE,212.61,385.63,59.954,1463006704,"274151322000094","219011344069620",36.08,26.80,0,337.24,416.59,7.4,5.2,0.040,546761.5,546761.5,24804,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006714,496116.00
