ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 18:45,2,0.480,ACTIVE,213.29,340.25,59.959,1463006704,"201051344000579","219011344069620",22.68,22.00,0,334.84,352.87,11.1,8.7,0.057,410944.8,410944.8,10485,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006715,496117.00
05/11/2016 18:45,2,0.428,ACTIVE,212.83,339.04,59.954,1463006704,"201051344000890","219011344069620",27.83,21.30,0,333.33,351.07,12.1,9.8,0.062,407372.4,407372.4,34898,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006716,496118.00
05/11/2016 18:45,2,0.410,ACTIVE,212.83,339.95,59.954,1463006704,"201051344000438","219011344069620",28.37,21.50,0,334.24,351.67,11.8,9.5,0.062,409517.1,409517.1,34909,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006716,496119.00
05/11/2016 18:45,2,0.432,ACTIVE,213.06,340.25,59.959,1463006704,"201051344000417","219011344069620",27.93,21.80,0,333.33,351.07,12.2,9.9,0.066,402252.3,402252.3,35063,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006717,496120.00
05/11/2016 18:45,2,0.328,ACTIVE,212.61,341.15,59.933,1463006704,"274151322000083","219011344069620",26.66,24.80,0,335.44,351.67,8.8,6.6,0.040,672445.1,672445.1,23888,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006718,496121.00
05/11/2016 18:45,2,0.344,ACTIVE,213.06,340.25,59.949,1463006704,"274151322000076","219011344069620",27.79,24.50,0,336.64,358.58,9.7,7.4,0.053,715809.5,715809.5,23882,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006719,496122.00
05/11/2016 18:45,2,0.418,ACTIVE,213.29,341.15,59.965,1463006704,"201051344000868","219011344069620",27.53,21.50,0,333.93,351.97,11.7,9.4,0.066,396189.0,396189.0,30139,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006720,496123.00
05/11/2016 18:45,2,0.332,ACTIVE,212.83,340.55,59.954,1463006704,"274151322000095","219011344069620",27.27,24.50,0,335.44,349.86,9.2,7.0,0.049,708544.4,708544.4,23788,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006721,496124.00
05/11/2016 18:45,2,0.398,ACTIVE,213.29,341.75,59.959,1463006704,"201051344000988","219011344069620",26.94,22.00,0,334.54,354.07,10.9,8.6,0.066,393484.5,393484.5,30433,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006722,496125.00
05/11/2016 18:45,2,0.402,ACTIVE,212.83,338.74,59.959,1463006704,"201051344001025","219011344069620",28.01,21.80,0,333.33,351.37,11.5,9.1,0.066,407210.8,407210.8,34949,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006723,496126.00
05/11/2016 18:45,2,0.414,ACTIVE,213.29,339.95,59.965,1463006704,"201051344000458","219011344069620",27.85,22.50,0,334.24,352.57,11.7,9.4,0.066,404178.4,404178.4,30355,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006724,496127.00
05/11/2016 18:45,2,0.404,ACTIVE,213.96,342.65,59.965,1463006704,"201051344000853","219011344069620",27.43,21.50,0,336.04,353.77,11.3,9.0,0.066,402685.0,402685.0,29955,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006725,496128.00
05/11/2016 18:45,2,0.373,ACTIVE,213.29,340.55,59.959,1463006704,"201051344000685","219011344069620",28.21,21.00,0,333.63,351.97,10.7,8.4,0.062,409013.1,409013.1,34789,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006725,496129.00
05/11/2016 18:45,2,0.391,ACTIVE,213.06,340.25,59.965,1463006704,"201051344000917","219011344069620",27.69,23.30,0,332.73,351.07,11.0,8.7,0.057,405881.7,405881.7,34786,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006726,496130.00
05/11/2016 18:45,2,0.381,ACTIVE,213.06,339.95,59.970,1463006704,"201051344001145","219011344069620",28.21,21.30,0,334.54,351.37,10.9,8.6,0.057,411095.3,411095.3,34644,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006727,496131.00
05/11/2016 18:45,2,0.404,ACTIVE,213.06,340.25,59.959,1463006704,"201051344000651","219011344069620",27.23,22.30,0,334.54,351.37,11.2,8.9,0.066,403264.4,403264.4,35007,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006728,496132.00
05/11/2016 18:45,2,0.299,ACTIVE,212.16,339.34,59.991,1463006704,"274151322000088","219011344069620",26.24,24.80,0,334.84,356.18,8.0,5.8,0.044,650428.7,650428.7,23559,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006729,496133.00
05/11/2016 18:45,2,0.215,ACTIVE,213.06,390.14,59.959,1463006704,"274151322000068","219011344069620",36.66,26.80,0,337.24,418.09,8.1,5.8,0.040,546510.4,546510.4,25012,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006730,496134.00
05/11/2016 18:45,2,0.418,ACTIVE,212.61,338.44,60.002,1463006704,"201051344001135","219011344069620",27.83,22.30,0,332.73,350.17,11.8,9.5,0.062,399391.9,399391.9,34953,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006731,496135.00
05/11/2016 18:45,2,0.408,ACTIVE,213.06,341.15,59.959,1463006704,"201051344000594","219011344069620",27.87,22.00,0,333.63,352.27,11.6,9.2,0.066,407746.4,407746.4,30398,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006732,496136.00
05/11/2016 18:45,2,0.402,ACTIVE,213.06,339.65,59.965,1463006704,"201051344001203","219011344069620",27.71,22.00,0,333.63,352.27,11.3,9.0,0.062,406250.9,406250.9,34967,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006733,496137.00
05/11/2016 18:45,2,0.309,ACTIVE,212.38,339.04,59.954,1463006704,"274151322000054","219011344069620",27.14,25.30,0,335.14,347.46,8.5,6.3,0.035,664503.3,664503.3,23588,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006734,496138.00
05/11/2016 18:45,2,0.410,ACTIVE,213.51,340.55,59.922,1463006704,"201051344000867","219011344069620",27.45,22.50,0,335.14,351.97,11.5,9.2,0.066,395464.4,395464.4,30398,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006735,496139.00
05/11/2016 18:45,2,0.402,ACTIVE,212.83,340.25,59.970,1463006704,"201051344001093","219011344069620",28.15,22.30,0,333.93,351.07,11.5,9.1,0.057,404912.5,404912.5,34837,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006736,496140.00
05/11/2016 18:45,2,0.367,ACTIVE,213.29,342.35,59.965,1463006704,"201051344000900","219011344069620",27.43,21.50,0,334.24,352.57,10.2,8.0,0.066,410994.8,410994.8,29784,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006737,496141.00
05/11/2016 18:45,2,0.406,ACTIVE,213.51,341.15,59.965,1463006704,"201051344000648","219011344069620",27.75,21.30,0,335.14,352.87,11.4,9.1,0.062,403214.1,403214.1,30083,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006738,496142.00
05/11/2016 18:45,2,0.402,ACTIVE,213.29,340.85,60.012,1463006704,"201051344000569","219011344069620",28.07,22.00,0,335.44,352.57,11.5,9.2,0.062,412158.6,412158.6,29720,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006739,496143.00
05/11/2016 18:45,2,0.412,ACTIVE,213.29,340.85,59.965,1463006704,"201051344000983","219011344069620",28.17,22.00,0,333.63,352.57,11.8,9.5,0.066,403797.9,403797.9,30189,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006740,496144.00
05/11/2016 18:45,2,0.398,ACTIVE,213.29,341.15,59.970,1463006704,"201051344001158","219011344069620",27.21,21.50,0,333.93,352.27,11.0,8.7,0.066,398288.2,398288.2,30452,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006740,496145.00
05/11/2016 18:45,2,0.396,ACTIVE,213.74,342.65,59.959,1463006704,"201051344000576","219011344069620",27.29,21.30,0,335.14,352.87,11.0,8.7,0.062,405174.5,405174.5,29863,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006741,496146.00
05/11/2016 18:45,2,0.314,ACTIVE,212.61,340.85,59.975,1463006704,"274151322000087","219011344069620",26.46,28.50,0,335.14,357.68,8.4,6.2,0.040,638300.8,638300.8,23668,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463006742,496147.00
05/11/2016 19:00,2,0.723,ACTIVE,214.19,345.36,59.970,1463007603,"201051344000645","219011344069620",28.23,22.00,0,335.44,354.07,20.7,18.0,0.146,404853.0,404853.0,30004,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007604,496148.00
05/11/2016 19:00,2,0.627,ACTIVE,212.83,341.15,59.970,1463007603,"274151322000085","219011344069620",27.57,24.50,0,336.64,348.66,17.5,15.0,0.110,666691.7,666691.7,23598,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007605,496149.00
05/11/2016 19:00,2,0.723,ACTIVE,214.19,346.56,59.970,1463007603,"201051344000633","219011344069620",28.82,21.50,0,333.93,354.97,21.1,18.5,0.155,395813.9,395813.9,30474,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007606,496150.00
05/11/2016 19:00,2,0.734,ACTIVE,213.96,345.36,59.981,1463007603,"201051344000469","219011344069620",28.41,21.00,0,332.73,353.47,21.2,18.5,0.155,397181.8,397181.8,30412,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007607,496151.00
05/11/2016 19:00,2,0.727,ACTIVE,213.06,343.85,59.965,1463007603,"201051344000646","219011344069620",28.45,21.50,0,332.13,351.97,20.9,18.3,0.159,400964.1,400964.1,34974,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007608,496152.00
05/11/2016 19:00,2,0.664,ACTIVE,212.61,341.75,59.928,1463007603,"274151322000052","219011344069620",27.77,24.50,0,335.44,348.96,18.6,16.1,0.115,678527.6,678527.6,23819,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007609,496153.00
05/11/2016 19:00,2,0.752,ACTIVE,213.74,345.06,59.981,1463007603,"201051344000585","219011344069620",28.63,21.80,0,333.33,352.87,21.8,19.1,0.155,407359.4,407359.4,34978,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007610,496154.00
05/11/2016 19:00,2,0.688,ACTIVE,213.29,342.35,59.938,1463007603,"201051344001230","219011344069620",29.22,20.70,0,331.53,350.77,20.4,17.7,0.146,404671.8,404671.8,34774,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007611,496155.00
05/11/2016 19:00,2,0.711,ACTIVE,213.74,344.15,59.981,1463007603,"201051344000582","219011344069620",28.41,22.00,0,333.03,352.87,20.5,17.9,0.146,398188.1,398188.1,34948,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007612,496156.00
05/11/2016 19:00,2,0.744,ACTIVE,213.06,343.25,59.954,1463007603,"201051344000955","219011344069620",28.41,21.80,0,331.83,351.37,21.4,18.8,0.155,410221.2,410221.2,34880,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007612,496157.00
05/11/2016 19:00,2,0.412,ACTIVE,212.83,403.37,59.981,1463007603,"274151322000094","219011344069620",37.83,26.30,0,337.84,420.50,15.9,13.4,0.102,546763.5,546763.5,24805,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007613,496158.00
05/11/2016 19:00,2,0.758,ACTIVE,213.96,345.06,59.975,1463007603,"201051344000579","219011344069620",28.92,21.80,0,335.44,353.77,22.3,19.6,0.159,410948.2,410948.2,10486,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007614,496159.00
05/11/2016 19:00,2,0.746,ACTIVE,213.06,342.95,60.007,1463007603,"201051344000890","219011344069620",28.78,21.00,0,332.13,352.27,21.8,19.1,0.150,407375.7,407375.7,34899,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007615,496160.00
05/11/2016 19:00,2,0.727,ACTIVE,213.51,344.15,59.975,1463007603,"201051344000438","219011344069620",28.78,21.30,0,333.33,353.17,21.2,18.5,0.150,409520.2,409520.2,34910,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007616,496161.00
05/11/2016 19:00,2,0.750,ACTIVE,213.51,343.85,59.975,1463007603,"201051344000417","219011344069620",28.35,21.50,0,332.73,352.27,21.6,18.9,0.159,402255.6,402255.6,35064,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007617,496162.00
05/11/2016 19:00,2,0.637,ACTIVE,212.83,340.85,59.981,1463007603,"274151322000083","219011344069620",28.05,24.50,0,335.74,349.26,18.1,15.5,0.115,672447.6,672447.6,23889,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007618,496163.00
05/11/2016 19:00,2,0.672,ACTIVE,213.29,345.96,59.975,1463007603,"274151322000076","219011344069620",28.71,24.50,0,336.94,349.86,19.6,16.9,0.137,715812.2,715812.2,23883,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007619,496164.00
05/11/2016 19:00,2,0.738,ACTIVE,213.74,345.06,59.981,1463007603,"201051344000868","219011344069620",28.69,21.50,0,334.54,353.47,21.5,18.8,0.150,396192.2,396192.2,30140,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007620,496165.00
05/11/2016 19:00,2,0.668,ACTIVE,212.83,343.85,59.965,1463007603,"274151322000095","219011344069620",28.13,24.00,0,336.04,348.66,19.1,16.5,0.119,708547.0,708547.0,23789,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007621,496166.00
05/11/2016 19:00,2,0.727,ACTIVE,213.96,346.86,59.965,1463007603,"201051344000988","219011344069620",28.37,21.80,0,333.93,355.58,20.9,18.2,0.155,393487.5,393487.5,30434,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007621,496167.00
05/11/2016 19:00,2,0.736,ACTIVE,213.29,342.95,59.981,1463007603,"201051344001025","219011344069620",28.61,21.50,0,332.73,352.57,21.4,18.7,0.150,407214.0,407214.0,34950,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007622,496168.00
05/11/2016 19:00,2,0.732,ACTIVE,213.96,344.45,59.975,1463007603,"201051344000458","219011344069620",28.80,22.30,0,333.93,353.77,21.4,18.8,0.168,404181.6,404181.6,30356,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007623,496169.00
05/11/2016 19:00,2,0.727,ACTIVE,214.64,346.56,59.970,1463007603,"201051344000853","219011344069620",28.80,21.50,0,335.44,355.28,21.2,18.6,0.155,402688.1,402688.1,29956,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007624,496170.00
05/11/2016 19:00,2,0.689,ACTIVE,213.74,344.45,59.933,1463007603,"201051344000685","219011344069620",29.20,21.00,0,333.63,352.87,20.5,17.8,0.155,409016.1,409016.1,34790,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007625,496171.00
05/11/2016 19:00,2,0.709,ACTIVE,213.74,345.06,59.975,1463007603,"201051344000917","219011344069620",28.88,22.80,0,332.43,352.57,20.8,18.1,0.155,405884.7,405884.7,34787,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007626,496172.00
05/11/2016 19:00,2,0.717,ACTIVE,213.51,344.15,59.981,1463007603,"201051344001145","219011344069620",28.86,21.00,0,334.24,352.87,21.0,18.3,0.150,411098.4,411098.4,34645,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007627,496173.00
05/11/2016 19:00,2,0.725,ACTIVE,213.74,344.15,59.981,1463007603,"201051344000651","219011344069620",28.65,22.00,0,333.93,352.57,21.1,18.4,0.159,403267.5,403267.5,35008,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007628,496174.00
05/11/2016 19:00,2,0.627,ACTIVE,212.61,342.05,59.970,1463007603,"274151322000088","219011344069620",27.27,24.30,0,335.14,348.06,17.3,14.8,0.106,650431.0,650431.0,23560,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007629,496175.00
05/11/2016 19:00,2,0.434,ACTIVE,213.51,407.87,59.970,1463007603,"274151322000068","219011344069620",38.41,26.80,0,338.44,418.39,17.0,14.5,0.102,546512.7,546512.7,25013,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007630,496176.00
05/11/2016 19:00,2,0.752,ACTIVE,213.29,342.95,59.970,1463007603,"201051344001135","219011344069620",28.65,22.00,0,332.43,352.27,21.9,19.2,0.155,399395.2,399395.2,34954,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007630,496177.00
05/11/2016 19:00,2,0.738,ACTIVE,213.74,345.36,59.954,1463007603,"201051344000594","219011344069620",29.26,21.80,0,333.93,354.07,21.9,19.2,0.155,407749.7,407749.7,30399,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007631,496178.00
05/11/2016 19:00,2,0.742,ACTIVE,213.74,343.25,59.975,1463007603,"201051344001203","219011344069620",28.53,21.80,0,333.63,353.77,21.5,18.8,0.168,406254.1,406254.1,34968,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007632,496179.00
05/11/2016 19:00,2,0.639,ACTIVE,212.83,341.45,59.986,1463007603,"274151322000054","219011344069620",27.99,25.30,0,335.74,348.96,18.1,15.6,0.119,664505.8,664505.8,23589,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007633,496180.00
05/11/2016 19:00,2,0.748,ACTIVE,214.19,345.06,59.970,1463007603,"201051344000867","219011344069620",28.78,22.30,0,334.54,354.07,21.9,19.2,0.150,395467.6,395467.6,30399,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007634,496181.00
05/11/2016 19:00,2,0.738,ACTIVE,213.51,344.15,59.933,1463007603,"201051344001093","219011344069620",28.88,22.00,0,333.33,352.57,21.6,19.0,0.155,404915.7,404915.7,34838,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007635,496182.00
05/11/2016 19:00,2,0.725,ACTIVE,213.96,345.96,59.970,1463007603,"201051344000900","219011344069620",28.47,21.50,0,333.33,354.07,20.9,18.2,0.159,410997.8,410997.8,29785,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007636,496183.00
05/11/2016 19:00,2,0.748,ACTIVE,214.19,345.36,59.965,1463007603,"201051344000648","219011344069620",28.53,21.30,0,334.54,354.67,21.6,19.0,0.159,403217.3,403217.3,30084,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007637,496184.00
05/11/2016 19:00,2,0.764,ACTIVE,213.96,344.76,59.965,1463007603,"201051344000569","219011344069620",28.37,21.80,0,334.84,354.67,21.9,19.3,0.159,412161.9,412161.9,29721,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007638,496185.00
05/11/2016 19:00,2,0.748,ACTIVE,213.96,345.36,59.975,1463007603,"201051344000983","219011344069620",29.28,21.80,0,334.24,354.07,22.2,19.5,0.164,403801.3,403801.3,30190,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007639,496186.00
05/11/2016 19:00,2,0.750,ACTIVE,213.96,345.36,59.975,1463007603,"201051344001158","219011344069620",28.27,21.30,0,334.54,354.37,21.5,18.8,0.164,398291.3,398291.3,30453,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007640,496187.00
05/11/2016 19:00,2,0.715,ACTIVE,214.41,346.86,59.965,1463007603,"201051344000576","219011344069620",29.28,21.30,0,335.44,354.97,21.2,18.6,0.155,405177.6,405177.6,29864,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007641,496188.00
05/11/2016 19:00,2,0.654,ACTIVE,213.29,345.06,59.975,1463007603,"274151322000087","219011344069620",27.47,27.80,0,335.74,348.96,18.2,15.7,0.110,638303.3,638303.3,23669,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463007642,496189.00
05/11/2016 19:15,2,0.691,ACTIVE,214.19,345.66,59.981,1463008504,"201051344000645","219011344069620",28.35,22.00,0,336.64,355.88,19.9,17.3,0.141,404857.4,404857.4,30005,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008505,496190.00
05/11/2016 19:15,2,0.604,ACTIVE,213.06,342.65,59.970,1463008504,"274151322000085","219011344069620",27.61,24.30,0,336.64,349.56,16.9,14.4,0.102,666695.3,666695.3,23599,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008506,496191.00
05/11/2016 19:15,2,0.699,ACTIVE,214.19,346.86,59.975,1463008504,"201051344000633","219011344069620",28.61,21.50,0,335.74,357.68,20.3,17.7,0.150,395818.4,395818.4,30475,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008507,496192.00
05/11/2016 19:15,2,0.711,ACTIVE,213.96,345.36,59.970,1463008504,"201051344000469","219011344069620",28.29,20.70,0,334.24,355.88,20.4,17.8,0.155,397186.3,397186.3,30413,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008507,496193.00
05/11/2016 19:15,2,0.697,ACTIVE,212.83,342.65,59.981,1463008504,"201051344000646","219011344069620",28.51,21.30,0,332.73,354.97,20.1,17.5,0.146,400968.5,400968.5,34975,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008508,496194.00
05/11/2016 19:15,2,0.639,ACTIVE,212.61,345.06,59.970,1463008504,"274151322000052","219011344069620",27.69,24.30,0,333.03,349.56,17.9,15.4,0.110,678531.5,678531.5,23820,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008509,496195.00
05/11/2016 19:15,2,0.717,ACTIVE,213.51,343.55,59.938,1463008504,"201051344000585","219011344069620",28.82,21.50,0,333.93,354.37,20.9,18.3,0.146,407364.0,407364.0,34979,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008510,496196.00
05/11/2016 19:15,2,0.666,ACTIVE,213.29,341.75,59.970,1463008504,"201051344001230","219011344069620",29.12,20.70,0,332.73,353.17,19.7,17.1,0.141,404676.1,404676.1,34775,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008511,496197.00
05/11/2016 19:15,2,0.688,ACTIVE,213.96,344.45,59.970,1463008504,"201051344000582","219011344069620",28.17,21.80,0,334.54,354.67,19.6,17.0,0.141,398192.5,398192.5,34949,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008512,496198.00
05/11/2016 19:15,2,0.699,ACTIVE,213.06,342.65,59.986,1463008504,"201051344000955","219011344069620",29.00,21.50,0,332.43,353.77,20.6,17.9,0.141,410225.7,410225.7,34881,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008513,496199.00
05/11/2016 19:15,2,0.396,ACTIVE,212.83,399.46,59.986,1463008504,"274151322000094","219011344069620",37.43,26.00,0,336.94,422.60,15.1,12.6,0.093,546766.7,546766.7,24806,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008514,496200.00
05/11/2016 19:15,2,0.727,ACTIVE,213.96,345.06,59.975,1463008504,"201051344000579","219011344069620",28.80,21.50,0,336.04,355.88,21.2,18.6,0.146,410952.9,410952.9,10487,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008515,496201.00
05/11/2016 19:15,2,0.727,ACTIVE,213.06,342.65,60.012,1463008504,"201051344000890","219011344069620",28.31,21.00,0,333.93,353.77,20.8,18.2,0.141,407380.3,407380.3,34900,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008516,496202.00
05/11/2016 19:15,2,0.691,ACTIVE,213.51,343.55,59.970,1463008504,"201051344000438","219011344069620",28.82,21.30,0,334.54,354.07,20.2,17.6,0.146,409524.7,409524.7,34911,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008516,496203.00
05/11/2016 19:15,2,0.725,ACTIVE,213.51,343.25,59.970,1463008504,"201051344000417","219011344069620",28.05,21.30,0,333.93,354.67,20.6,18.0,0.146,402260.2,402260.2,35065,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008517,496204.00
05/11/2016 19:15,2,0.613,ACTIVE,212.61,342.05,59.965,1463008504,"274151322000083","219011344069620",27.63,24.30,0,335.74,349.56,17.2,14.6,0.115,672451.3,672451.3,23890,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008518,496205.00
05/11/2016 19:15,2,0.643,ACTIVE,213.06,345.36,59.944,1463008504,"274151322000076","219011344069620",28.29,24.30,0,334.54,351.07,18.5,15.9,0.119,715816.3,715816.3,23884,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008519,496206.00
05/11/2016 19:15,2,0.689,ACTIVE,213.74,344.76,60.002,1463008504,"201051344000868","219011344069620",29.02,21.30,0,335.44,355.58,20.3,17.7,0.146,396196.7,396196.7,30141,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008520,496207.00
05/11/2016 19:15,2,0.627,ACTIVE,212.61,341.75,59.959,1463008504,"274151322000095","219011344069620",28.19,23.80,0,333.93,350.17,17.9,15.4,0.115,708550.9,708550.9,23790,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008521,496208.00
05/11/2016 19:15,2,0.688,ACTIVE,213.74,346.26,59.965,1463008504,"201051344000988","219011344069620",28.29,21.50,0,335.74,357.08,19.7,17.1,0.155,393491.9,393491.9,30435,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008522,496209.00
05/11/2016 19:15,2,0.693,ACTIVE,213.29,342.65,59.965,1463008504,"201051344001025","219011344069620",28.57,21.30,0,335.14,353.77,20.1,17.5,0.141,407218.5,407218.5,34951,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008523,496210.00
05/11/2016 19:15,2,0.699,ACTIVE,213.96,344.76,59.965,1463008504,"201051344000458","219011344069620",28.37,22.50,0,335.44,356.18,20.1,17.5,0.150,404186.0,404186.0,30357,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008524,496211.00
05/11/2016 19:15,2,0.684,ACTIVE,214.41,345.96,59.965,1463008504,"201051344000853","219011344069620",28.80,21.50,0,338.14,357.08,20.0,17.4,0.146,402692.5,402692.5,29957,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008525,496212.00
05/11/2016 19:15,2,0.662,ACTIVE,213.51,343.85,59.965,1463008504,"201051344000685","219011344069620",28.67,21.00,0,333.33,356.18,19.3,16.7,0.141,409020.3,409020.3,34791,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008526,496213.00
05/11/2016 19:15,2,0.678,ACTIVE,213.29,343.25,59.970,1463008504,"201051344000917","219011344069620",28.51,22.50,0,333.93,354.37,19.6,17.0,0.137,405889.0,405889.0,34788,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008527,496214.00
05/11/2016 19:15,2,0.682,ACTIVE,213.51,343.25,59.959,1463008504,"201051344001145","219011344069620",28.59,20.70,0,334.84,354.97,19.8,17.2,0.141,411102.7,411102.7,34646,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008528,496215.00
05/11/2016 19:15,2,0.682,ACTIVE,213.29,343.25,59.970,1463008504,"201051344000651","219011344069620",28.49,21.80,0,335.14,354.97,19.7,17.1,0.146,403271.9,403271.9,35009,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008528,496216.00
05/11/2016 19:15,2,0.586,ACTIVE,212.38,342.95,59.965,1463008504,"274151322000088","219011344069620",27.02,24.00,0,335.14,348.96,16.1,13.6,0.097,650434.5,650434.5,23561,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008529,496217.00
05/11/2016 19:15,2,0.402,ACTIVE,213.29,405.77,59.975,1463008504,"274151322000068","219011344069620",38.23,26.50,0,337.54,422.90,15.6,13.1,0.084,546516.1,546516.1,25014,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008530,496218.00
05/11/2016 19:15,2,0.705,ACTIVE,213.06,342.05,59.975,1463008504,"201051344001135","219011344069620",28.49,21.80,0,333.93,354.07,20.4,17.7,0.141,399399.8,399399.8,34955,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008531,496219.00
05/11/2016 19:15,2,0.689,ACTIVE,213.74,345.06,60.002,1463008504,"201051344000594","219011344069620",29.20,21.50,0,334.54,356.48,20.4,17.8,0.146,407754.2,407754.2,30400,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008532,496220.00
05/11/2016 19:15,2,0.699,ACTIVE,213.51,342.65,59.965,1463008504,"201051344001203","219011344069620",28.13,21.50,0,334.54,356.18,20.0,17.3,0.150,406258.5,406258.5,34969,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008533,496221.00
05/11/2016 19:15,2,0.596,ACTIVE,212.61,343.55,59.970,1463008504,"274151322000054","219011344069620",27.67,25.00,0,336.04,349.86,16.8,14.2,0.110,664509.4,664509.4,23590,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008534,496222.00
05/11/2016 19:15,2,0.707,ACTIVE,214.19,344.15,59.959,1463008504,"201051344000867","219011344069620",28.21,22.00,0,335.74,355.88,20.2,17.6,0.141,395472.1,395472.1,30400,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008535,496223.00
05/11/2016 19:15,2,0.689,ACTIVE,213.51,343.55,59.965,1463008504,"201051344001093","219011344069620",28.84,21.50,0,334.54,354.37,20.2,17.6,0.133,404920.1,404920.1,34839,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008536,496224.00
05/11/2016 19:15,2,0.658,ACTIVE,213.96,345.36,59.965,1463008504,"201051344000900","219011344069620",28.65,21.30,0,336.34,356.78,19.1,16.5,0.150,411002.0,411002.0,29786,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008537,496225.00
05/11/2016 19:15,2,0.682,ACTIVE,214.19,345.36,59.959,1463008504,"201051344000648","219011344069620",28.82,21.00,0,336.34,356.48,19.9,17.3,0.141,403221.8,403221.8,30085,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008538,496226.00
05/11/2016 19:15,2,0.697,ACTIVE,213.96,345.36,59.970,1463008504,"201051344000569","219011344069620",28.39,21.80,0,335.14,355.88,20.1,17.5,0.146,412166.3,412166.3,29722,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008539,496227.00
05/11/2016 19:15,2,0.699,ACTIVE,213.96,344.76,59.949,1463008504,"201051344000983","219011344069620",28.86,21.80,0,335.74,356.48,20.4,17.8,0.141,403805.9,403805.9,30191,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008540,496228.00
05/11/2016 19:15,2,0.695,ACTIVE,213.96,345.06,59.959,1463008504,"201051344001158","219011344069620",27.87,21.30,0,335.74,356.48,19.6,17.0,0.146,398295.7,398295.7,30454,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008541,496229.00
05/11/2016 19:15,2,0.666,ACTIVE,214.41,346.56,59.965,1463008504,"201051344000576","219011344069620",28.73,21.30,0,336.34,356.48,19.4,16.8,0.137,405181.9,405181.9,29865,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008542,496230.00
05/11/2016 19:15,2,0.580,ACTIVE,212.83,341.45,59.965,1463008504,"274151322000087","219011344069620",27.87,27.50,0,335.74,349.86,16.4,13.9,0.093,638307.0,638307.0,23670,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463008543,496231.00
05/11/2016 19:30,2,0.424,ACTIVE,213.74,342.05,59.975,1463009404,"201051344000645","219011344069620",28.01,21.80,0,337.24,355.28,12.1,9.7,0.066,404860.7,404860.7,30006,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009405,496232.00
05/11/2016 19:30,2,0.346,ACTIVE,212.38,338.74,59.975,1463009404,"274151322000085","219011344069620",26.60,23.80,0,335.74,348.36,9.3,7.1,0.049,666697.9,666697.9,23600,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009406,496233.00
05/11/2016 19:30,2,0.443,ACTIVE,213.96,344.15,59.981,1463009404,"201051344000633","219011344069620",27.89,21.30,0,336.04,356.78,12.5,10.2,0.075,395821.8,395821.8,30476,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009406,496234.00
05/11/2016 19:30,2,0.461,ACTIVE,213.51,342.05,59.975,1463009404,"201051344000469","219011344069620",26.64,20.30,0,335.14,354.67,12.5,10.1,0.075,397189.7,397189.7,30414,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009407,496235.00
05/11/2016 19:30,2,0.438,ACTIVE,212.38,339.95,59.970,1463009404,"201051344000646","219011344069620",28.19,20.70,0,332.43,353.17,12.5,10.2,0.066,400971.9,400971.9,34976,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009408,496236.00
05/11/2016 19:30,2,0.367,ACTIVE,211.93,339.65,59.970,1463009404,"274151322000052","219011344069620",27.29,24.00,0,334.54,348.66,10.2,7.9,0.057,678534.3,678534.3,23821,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009409,496237.00
05/11/2016 19:30,2,0.463,ACTIVE,212.83,340.55,59.975,1463009404,"201051344000585","219011344069620",27.67,21.30,0,333.03,353.17,13.0,10.6,0.071,407367.5,407367.5,34980,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009410,496238.00
05/11/2016 19:30,2,0.428,ACTIVE,212.61,339.34,59.975,1463009404,"201051344001230","219011344069620",27.79,20.00,0,332.43,351.97,12.1,9.8,0.071,404679.4,404679.4,34776,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009411,496239.00
05/11/2016 19:30,2,0.424,ACTIVE,213.06,340.55,59.959,1463009404,"201051344000582","219011344069620",27.99,21.30,0,334.24,353.47,12.0,9.7,0.071,398195.7,398195.7,34950,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009412,496240.00
05/11/2016 19:30,2,0.455,ACTIVE,212.38,339.34,59.975,1463009404,"201051344000955","219011344069620",27.71,21.30,0,332.73,352.87,12.8,10.4,0.066,410229.2,410229.2,34882,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009413,496241.00
05/11/2016 19:30,2,0.213,ACTIVE,212.16,391.34,59.970,1463009404,"274151322000094","219011344069620",36.66,25.50,0,336.64,417.79,8.0,5.7,0.044,546768.9,546768.9,24807,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009414,496242.00
05/11/2016 19:30,2,0.471,ACTIVE,213.29,341.75,59.981,1463009404,"201051344000579","219011344069620",28.03,21.00,0,336.04,354.97,13.4,11.0,0.075,410956.5,410956.5,10488,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009415,496243.00
05/11/2016 19:30,2,0.443,ACTIVE,212.61,339.34,59.970,1463009404,"201051344000890","219011344069620",28.37,20.70,0,333.93,352.87,12.8,10.4,0.075,407383.7,407383.7,34901,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009416,496244.00
05/11/2016 19:30,2,0.436,ACTIVE,212.83,339.95,59.991,1463009404,"201051344000438","219011344069620",27.95,20.70,0,333.63,352.87,12.3,10.0,0.066,409528.1,409528.1,34912,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009417,496245.00
05/11/2016 19:30,2,0.459,ACTIVE,212.83,340.25,59.975,1463009404,"201051344000417","219011344069620",27.67,21.00,0,333.33,353.47,12.9,10.5,0.071,402263.7,402263.7,35066,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009418,496246.00
05/11/2016 19:30,2,0.342,ACTIVE,212.16,338.44,59.975,1463009404,"274151322000083","219011344069620",27.15,24.00,0,335.44,348.66,9.4,7.2,0.044,672453.9,672453.9,23891,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009419,496247.00
05/11/2016 19:30,2,0.361,ACTIVE,212.61,340.55,59.981,1463009404,"274151322000076","219011344069620",27.85,23.80,0,336.04,349.26,10.2,7.9,0.057,715819.1,715819.1,23885,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009420,496248.00
05/11/2016 19:30,2,0.439,ACTIVE,213.06,341.45,59.970,1463009404,"201051344000868","219011344069620",27.57,21.00,0,335.74,354.37,12.3,10.0,0.071,396200.1,396200.1,30142,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009420,496249.00
05/11/2016 19:30,2,0.346,ACTIVE,212.16,340.85,59.970,1463009404,"274151322000095","219011344069620",27.65,23.00,0,335.14,348.36,9.7,7.4,0.053,708553.7,708553.7,23791,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009421,496250.00
05/11/2016 19:30,2,0.412,ACTIVE,213.29,342.95,59.949,1463009404,"201051344000988","219011344069620",27.69,21.30,0,335.44,356.48,11.6,9.3,0.075,393495.0,393495.0,30436,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009422,496251.00
05/11/2016 19:30,2,0.424,ACTIVE,212.38,338.74,59.949,1463009404,"201051344001025","219011344069620",28.09,21.00,0,333.63,352.87,12.1,9.8,0.071,407221.8,407221.8,34952,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009423,496252.00
05/11/2016 19:30,2,0.430,ACTIVE,213.29,341.45,59.938,1463009404,"201051344000458","219011344069620",28.13,22.00,0,336.04,354.07,12.3,9.9,0.071,404189.3,404189.3,30358,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009424,496253.00
05/11/2016 19:30,2,0.436,ACTIVE,213.96,343.25,59.991,1463009404,"201051344000853","219011344069620",26.58,21.00,0,337.24,356.48,11.8,9.4,0.071,402695.8,402695.8,29958,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009425,496254.00
05/11/2016 19:30,2,0.396,ACTIVE,212.83,340.85,59.975,1463009404,"201051344000685","219011344069620",28.37,20.70,0,333.33,354.07,11.4,9.1,0.071,409023.4,409023.4,34792,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009426,496255.00
05/11/2016 19:30,2,0.424,ACTIVE,212.61,340.25,59.970,1463009404,"201051344000917","219011344069620",27.35,22.30,0,332.73,353.17,11.8,9.4,0.071,405892.3,405892.3,34789,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009427,496256.00
05/11/2016 19:30,2,0.412,ACTIVE,212.83,339.95,59.975,1463009404,"201051344001145","219011344069620",28.25,20.30,0,334.84,353.77,11.8,9.5,0.071,411105.9,411105.9,34647,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009428,496257.00
05/11/2016 19:30,2,0.420,ACTIVE,212.83,340.25,59.975,1463009404,"201051344000651","219011344069620",27.89,21.50,0,334.84,353.17,11.8,9.5,0.066,403275.1,403275.1,35010,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009429,496258.00
05/11/2016 19:30,2,0.320,ACTIVE,211.93,339.95,59.965,1463009404,"274151322000088","219011344069620",26.20,23.80,0,333.93,347.76,8.5,6.3,0.035,650436.9,650436.9,23562,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009429,496259.00
