ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 19:30,2,0.227,ACTIVE,213.06,395.25,59.965,1463009404,"274151322000068","219011344069620",37.23,26.30,0,336.94,419.90,8.6,6.3,0.040,546518.4,546518.4,25015,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009430,496260.00
05/11/2016 19:30,2,0.443,ACTIVE,212.38,339.04,59.970,1463009404,"201051344001135","219011344069620",27.67,21.50,0,333.93,352.27,12.4,10.1,0.066,399403.1,399403.1,34956,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009431,496261.00
05/11/2016 19:30,2,0.436,ACTIVE,213.29,341.75,59.996,1463009404,"201051344000594","219011344069620",27.97,21.00,0,333.63,354.67,12.4,10.0,0.075,407757.6,407757.6,30401,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009432,496262.00
05/11/2016 19:30,2,0.426,ACTIVE,212.83,339.95,59.938,1463009404,"201051344001203","219011344069620",28.01,21.00,0,333.93,353.47,12.1,9.7,0.075,406261.8,406261.8,34970,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009433,496263.00
05/11/2016 19:30,2,0.330,ACTIVE,212.16,338.74,59.970,1463009404,"274151322000054","219011344069620",27.06,24.50,0,334.84,348.36,9.1,6.8,0.053,664512.0,664512.0,23591,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009434,496264.00
05/11/2016 19:30,2,0.432,ACTIVE,213.51,341.75,59.975,1463009404,"201051344000867","219011344069620",27.67,21.80,0,335.44,355.28,12.1,9.8,0.062,395475.4,395475.4,30401,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009435,496265.00
05/11/2016 19:30,2,0.473,ACTIVE,212.61,339.65,59.975,1463009404,"201051344001093","219011344069620",22.30,21.50,0,334.54,352.57,10.7,8.4,0.057,404923.4,404923.4,34840,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009436,496266.00
05/11/2016 19:30,2,0.387,ACTIVE,213.29,342.05,59.965,1463009404,"201051344000900","219011344069620",28.03,21.00,0,335.74,355.28,11.0,8.7,0.066,411005.1,411005.1,29787,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009437,496267.00
05/11/2016 19:30,2,0.455,ACTIVE,213.51,341.45,59.928,1463009404,"201051344000648","219011344069620",22.48,20.70,0,336.34,354.97,10.4,8.1,0.057,403225.0,403225.0,30086,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009438,496268.00
05/11/2016 19:30,2,0.426,ACTIVE,213.51,342.35,59.981,1463009404,"201051344000569","219011344069620",28.13,21.50,0,336.04,354.97,12.2,9.8,0.071,412169.7,412169.7,29723,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009439,496269.00
05/11/2016 19:30,2,0.439,ACTIVE,213.51,341.75,59.970,1463009404,"201051344000983","219011344069620",27.87,21.50,0,335.74,354.67,12.4,10.1,0.071,403809.3,403809.3,30192,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009440,496270.00
05/11/2016 19:30,2,0.420,ACTIVE,213.29,341.45,59.970,1463009404,"201051344001158","219011344069620",27.53,20.70,0,335.44,354.67,11.7,9.4,0.071,398298.9,398298.9,30455,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009441,496271.00
05/11/2016 19:30,2,0.416,ACTIVE,213.74,343.85,59.975,1463009404,"201051344000576","219011344069620",27.47,21.00,0,336.34,355.58,11.6,9.3,0.066,405185.1,405185.1,29866,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009442,496272.00
05/11/2016 19:30,2,0.334,ACTIVE,212.38,339.95,59.970,1463009404,"274151322000087","219011344069620",26.64,27.00,0,335.14,348.36,9.0,6.8,0.035,638309.4,638309.4,23671,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463009442,496273.00
05/11/2016 19:45,2,0.232,ACTIVE,213.29,339.65,59.996,1463010303,"201051344000645","219011344069620",26.40,21.00,0,335.74,349.56,6.2,4.1,0.022,404862.0,404862.0,30007,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010304,496274.00
05/11/2016 19:45,2,0.158,ACTIVE,212.16,338.14,60.002,1463010303,"274151322000085","219011344069620",25.70,23.30,0,336.04,344.45,4.1,2.1,0.013,666698.7,666698.7,23601,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010305,496275.00
05/11/2016 19:45,2,0.252,ACTIVE,213.51,341.45,59.986,1463010303,"201051344000633","219011344069620",26.48,20.30,0,335.14,351.07,6.8,4.6,0.018,395823.2,395823.2,30477,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010306,496276.00
05/11/2016 19:45,2,0.246,ACTIVE,213.06,340.85,59.991,1463010303,"201051344000469","219011344069620",27.63,19.80,0,334.54,348.36,7.0,4.8,0.018,397191.2,397191.2,30415,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010306,496277.00
05/11/2016 19:45,2,0.242,ACTIVE,211.70,337.84,59.996,1463010303,"201051344000646","219011344069620",27.39,20.30,0,332.13,347.16,6.8,4.6,0.022,400973.4,400973.4,34977,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010307,496278.00
05/11/2016 19:45,2,0.182,ACTIVE,211.93,337.24,60.023,1463010303,"274151322000052","219011344069620",26.42,23.30,0,334.84,345.06,4.9,2.8,0.018,678535.2,678535.2,23822,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010308,496279.00
05/11/2016 19:45,2,0.256,ACTIVE,212.16,338.14,60.002,1463010303,"201051344000585","219011344069620",28.03,20.70,0,333.03,347.16,7.3,5.1,0.018,407369.1,407369.1,34981,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010309,496280.00
05/11/2016 19:45,2,0.240,ACTIVE,211.93,337.24,60.002,1463010303,"201051344001230","219011344069620",27.10,19.80,0,331.83,345.66,6.6,4.5,0.018,404680.8,404680.8,34777,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010310,496281.00
05/11/2016 19:45,2,0.236,ACTIVE,212.61,338.44,60.002,1463010303,"201051344000582","219011344069620",27.06,20.70,0,333.03,347.16,6.5,4.3,0.018,398197.1,398197.1,34951,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010311,496282.00
05/11/2016 19:45,2,0.260,ACTIVE,211.70,337.24,59.996,1463010303,"201051344000955","219011344069620",27.39,20.70,0,332.13,345.36,7.2,5.1,0.022,410230.7,410230.7,34883,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010312,496283.00
05/11/2016 19:45,2,0.094,ACTIVE,212.16,338.74,60.002,1463010303,"274151322000094","219011344069620",29.96,24.30,0,336.34,397.05,2.9,0.9,0.013,546769.3,546769.3,24808,0,0,0,L,1151911521,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010313,496284.00
05/11/2016 19:45,2,0.270,ACTIVE,212.83,339.04,60.034,1463010303,"201051344000579","219011344069620",28.05,20.30,0,334.84,348.66,7.7,5.5,0.022,410958.1,410958.1,10489,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010314,496285.00
05/11/2016 19:45,2,0.256,ACTIVE,211.93,336.94,60.002,1463010303,"201051344000890","219011344069620",27.85,20.00,0,333.33,346.26,7.2,5.1,0.018,407385.3,407385.3,34902,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010315,496286.00
05/11/2016 19:45,2,0.242,ACTIVE,212.16,338.14,59.996,1463010303,"201051344000438","219011344069620",28.15,20.00,0,333.93,346.56,6.9,4.7,0.018,409529.5,409529.5,34913,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010316,496287.00
05/11/2016 19:45,2,0.266,ACTIVE,212.16,338.14,60.012,1463010303,"201051344000417","219011344069620",27.91,20.30,0,332.73,346.56,7.5,5.3,0.022,402265.3,402265.3,35067,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010317,496288.00
05/11/2016 19:45,2,0.164,ACTIVE,212.16,339.65,59.996,1463010303,"274151322000083","219011344069620",25.52,23.30,0,335.14,344.45,4.3,2.2,0.009,672454.7,672454.7,23892,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010318,496289.00
05/11/2016 19:45,2,0.170,ACTIVE,212.61,337.84,59.996,1463010303,"274151322000076","219011344069620",26.94,23.30,0,336.64,345.66,4.6,2.5,0.013,715820.1,715820.1,23886,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010319,496290.00
05/11/2016 19:45,2,0.244,ACTIVE,212.83,339.04,60.028,1463010303,"201051344000868","219011344069620",27.51,20.00,0,333.63,348.36,6.8,4.7,0.018,396201.5,396201.5,30143,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010320,496291.00
05/11/2016 19:45,2,0.158,ACTIVE,212.16,337.54,59.996,1463010303,"274151322000095","219011344069620",26.74,22.50,0,335.44,346.56,4.3,2.2,0.009,708554.5,708554.5,23792,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010321,496292.00
05/11/2016 19:45,2,0.221,ACTIVE,212.83,340.55,59.996,1463010303,"201051344000988","219011344069620",27.10,20.70,0,334.24,350.77,6.1,3.9,0.018,393496.3,393496.3,30437,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010321,496293.00
05/11/2016 19:45,2,0.240,ACTIVE,211.93,336.94,59.991,1463010303,"201051344001025","219011344069620",27.14,20.30,0,332.13,346.86,6.6,4.5,0.018,407223.2,407223.2,34953,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010322,496294.00
05/11/2016 19:45,2,0.248,ACTIVE,212.83,339.04,59.991,1463010303,"201051344000458","219011344069620",27.33,21.30,0,334.84,347.76,6.9,4.7,0.022,404190.8,404190.8,30359,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010323,496295.00
05/11/2016 19:45,2,0.240,ACTIVE,213.51,341.15,59.996,1463010303,"201051344000853","219011344069620",26.90,20.30,0,336.64,349.86,6.6,4.4,0.018,402697.1,402697.1,29959,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010324,496296.00
05/11/2016 19:45,2,0.225,ACTIVE,212.38,338.74,59.996,1463010303,"201051344000685","219011344069620",26.76,20.00,0,333.03,348.36,6.1,4.0,0.022,409024.7,409024.7,34793,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010325,496297.00
05/11/2016 19:45,2,0.234,ACTIVE,212.16,337.84,59.986,1463010303,"201051344000917","219011344069620",27.51,21.80,0,332.73,347.16,6.6,4.4,0.018,405893.6,405893.6,34790,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010326,496298.00
05/11/2016 19:45,2,0.227,ACTIVE,212.38,338.44,59.991,1463010303,"201051344001145","219011344069620",27.89,19.80,0,333.33,347.46,6.5,4.3,0.018,411107.3,411107.3,34648,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010327,496299.00
05/11/2016 19:45,2,0.242,ACTIVE,212.16,337.84,59.991,1463010303,"201051344000651","219011344069620",27.06,20.70,0,333.93,346.86,6.7,4.5,0.018,403276.5,403276.5,35011,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010328,496300.00
05/11/2016 19:45,2,0.146,ACTIVE,211.70,337.84,59.965,1463010303,"274151322000088","219011344069620",24.47,23.30,0,334.84,344.45,3.6,1.6,0.013,650437.5,650437.5,23563,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010329,496301.00
05/11/2016 19:45,2,0.113,ACTIVE,212.61,338.74,59.965,1463010303,"274151322000068","219011344069620",30.22,24.80,0,336.64,407.27,3.5,1.5,0.013,546519.1,546519.1,25016,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010330,496302.00
05/11/2016 19:45,2,0.248,ACTIVE,211.70,336.34,59.991,1463010303,"201051344001135","219011344069620",27.99,21.00,0,332.73,345.66,7.0,4.9,0.022,399404.6,399404.6,34957,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010331,496303.00
05/11/2016 19:45,2,0.244,ACTIVE,212.61,339.04,59.986,1463010303,"201051344000594","219011344069620",28.11,20.70,0,333.33,348.36,7.0,4.8,0.022,407759.0,407759.0,30402,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010331,496304.00
05/11/2016 19:45,2,0.244,ACTIVE,212.16,337.54,59.991,1463010303,"201051344001203","219011344069620",27.47,20.70,0,333.33,347.76,6.8,4.7,0.022,406263.2,406263.2,34971,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010332,496305.00
05/11/2016 19:45,2,0.152,ACTIVE,211.93,338.74,59.981,1463010303,"274151322000054","219011344069620",26.48,23.80,0,334.84,345.06,4.1,2.0,0.018,664512.7,664512.7,23592,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010333,496306.00
05/11/2016 19:45,2,0.240,ACTIVE,213.06,339.04,60.002,1463010303,"201051344000867","219011344069620",27.69,21.30,0,335.14,348.66,6.8,4.6,0.022,395476.8,395476.8,30402,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010334,496307.00
05/11/2016 19:45,2,0.256,ACTIVE,212.16,338.44,59.986,1463010303,"201051344001093","219011344069620",27.65,21.00,0,332.73,345.66,7.2,5.0,0.018,404924.9,404924.9,34841,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010335,496308.00
05/11/2016 19:45,2,0.205,ACTIVE,212.83,339.95,59.991,1463010303,"201051344000900","219011344069620",27.04,20.30,0,335.14,348.06,5.7,3.5,0.022,411006.2,411006.2,29788,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010336,496309.00
05/11/2016 19:45,2,0.250,ACTIVE,213.06,339.34,60.002,1463010303,"201051344000648","219011344069620",27.29,19.80,0,336.34,348.06,7.0,4.8,0.018,403226.4,403226.4,30087,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010337,496310.00
05/11/2016 19:45,2,0.248,ACTIVE,212.83,339.95,59.991,1463010303,"201051344000569","219011344069620",27.19,21.00,0,335.74,349.26,6.8,4.7,0.022,412171.1,412171.1,29724,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010338,496311.00
05/11/2016 19:45,2,0.258,ACTIVE,212.83,338.44,59.991,1463010303,"201051344000983","219011344069620",27.83,20.70,0,334.84,348.36,7.3,5.1,0.022,403810.7,403810.7,30193,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010339,496312.00
05/11/2016 19:45,2,0.225,ACTIVE,212.83,339.65,59.991,1463010303,"201051344001158","219011344069620",28.03,20.00,0,334.84,348.66,6.4,4.2,0.018,398300.2,398300.2,30456,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010339,496313.00
05/11/2016 19:45,2,0.236,ACTIVE,213.51,340.55,60.018,1463010303,"201051344000576","219011344069620",27.41,20.00,0,336.04,349.26,6.6,4.4,0.018,405186.4,405186.4,29867,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010340,496314.00
05/11/2016 19:45,2,0.172,ACTIVE,212.16,337.84,59.981,1463010303,"274151322000087","219011344069620",24.55,26.00,0,335.44,345.96,4.2,2.2,0.013,638310.2,638310.2,23672,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463010341,496315.00
05/11/2016 20:00,2,0.168,ACTIVE,213.29,339.65,59.986,1463011203,"201051344000645","219011344069620",25.74,20.00,0,334.84,345.06,4.4,2.3,0.000,404862.9,404862.9,30008,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011204,496316.00
05/11/2016 20:00,2,0.096,ACTIVE,211.03,334.24,59.981,1463011203,"274151322000085","219011344069620",24.25,22.80,0,330.63,341.15,2.4,0.3,0.000,666699.0,666699.0,23602,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011205,496317.00
05/11/2016 20:00,2,0.195,ACTIVE,213.51,340.55,59.986,1463011203,"201051344000633","219011344069620",24.51,19.80,0,333.93,346.56,4.9,2.8,0.004,395824.3,395824.3,30478,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011206,496318.00
05/11/2016 20:00,2,0.205,ACTIVE,212.61,338.44,60.007,1463011203,"201051344000469","219011344069620",24.89,19.30,0,332.73,344.15,5.2,3.1,0.004,397192.2,397192.2,30416,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011207,496319.00
05/11/2016 20:00,2,0.193,ACTIVE,211.70,336.94,59.986,1463011203,"201051344000646","219011344069620",25.21,20.00,0,327.32,342.35,5.0,2.9,0.000,400974.4,400974.4,34978,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011208,496320.00
05/11/2016 20:00,2,0.121,ACTIVE,211.48,336.94,59.981,1463011203,"274151322000052","219011344069620",24.61,22.80,0,329.13,341.45,3.0,1.0,0.000,678535.8,678535.8,23823,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011209,496321.00
05/11/2016 20:00,2,0.209,ACTIVE,212.16,337.84,59.986,1463011203,"201051344000585","219011344069620",24.95,20.00,0,327.92,342.95,5.3,3.2,0.000,407370.2,407370.2,34982,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011210,496322.00
05/11/2016 20:00,2,0.193,ACTIVE,211.93,336.34,59.981,1463011203,"201051344001230","219011344069620",22.60,19.80,0,326.72,342.65,4.5,2.4,0.000,404681.8,404681.8,34778,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011211,496323.00
05/11/2016 20:00,2,0.186,ACTIVE,212.61,337.54,59.975,1463011203,"201051344000582","219011344069620",24.53,20.30,0,328.52,342.95,4.7,2.6,0.004,398198.0,398198.0,34952,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011212,496324.00
05/11/2016 20:00,2,0.213,ACTIVE,211.93,336.34,59.965,1463011203,"201051344000955","219011344069620",24.79,20.30,0,326.72,341.45,5.3,3.2,0.000,410231.9,410231.9,34884,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011213,496325.00
05/11/2016 20:00,2,0.000,ALERT,211.93,299.07,59.991,1463011203,"274151322000094","219011344069620",40.08,23.00,0,292.16,385.33,0.0,0.0,0.000,546769.5,546769.5,24809,0,0,0,L,1151911521,0,121.33,122.68,0002,20,0,0,0,0,0,0,21,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011215,496326.00
05/11/2016 20:00,2,0.215,ACTIVE,212.61,338.44,59.986,1463011203,"201051344000579","219011344069620",25.72,20.00,0,333.93,344.45,5.6,3.5,0.000,410959.3,410959.3,10490,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011216,496327.00
05/11/2016 20:00,2,0.203,ACTIVE,211.93,336.34,59.991,1463011203,"201051344000890","219011344069620",24.53,20.00,0,327.62,342.95,5.0,2.9,0.000,407386.3,407386.3,34903,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011217,496328.00
05/11/2016 20:00,2,0.191,ACTIVE,212.16,337.54,59.986,1463011203,"201051344000438","219011344069620",25.21,19.80,0,327.32,342.95,4.9,2.8,0.000,409530.5,409530.5,34914,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011218,496329.00
05/11/2016 20:00,2,0.223,ACTIVE,212.38,337.24,59.986,1463011203,"201051344000417","219011344069620",24.65,20.30,0,327.92,342.95,5.6,3.5,0.004,402266.4,402266.4,35068,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011219,496330.00
05/11/2016 20:00,2,0.094,ACTIVE,211.93,336.94,59.981,1463011203,"274151322000083","219011344069620",24.51,22.80,0,330.03,341.75,2.4,0.3,0.000,672455.1,672455.1,23893,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011220,496331.00
05/11/2016 20:00,2,0.102,ACTIVE,212.38,338.74,59.986,1463011203,"274151322000076","219011344069620",25.01,22.50,0,330.63,341.75,2.6,0.6,0.004,715820.5,715820.5,23887,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011221,496332.00
05/11/2016 20:00,2,0.188,ACTIVE,212.61,338.44,59.986,1463011203,"201051344000868","219011344069620",24.67,19.80,0,333.63,344.15,4.7,2.6,0.000,396202.5,396202.5,30144,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011222,496333.00
05/11/2016 20:00,2,0.090,ACTIVE,211.70,337.54,59.986,1463011203,"274151322000095","219011344069620",25.17,22.00,0,330.33,340.85,2.3,0.3,0.000,708554.9,708554.9,23793,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011222,496334.00
05/11/2016 20:00,2,0.158,ACTIVE,212.61,339.95,59.981,1463011203,"201051344000988","219011344069620",24.87,20.00,0,333.33,346.86,4.0,1.9,0.000,393497.1,393497.1,30438,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011223,496335.00
05/11/2016 20:00,2,0.178,ACTIVE,211.70,336.34,59.981,1463011203,"201051344001025","219011344069620",24.67,20.00,0,327.62,342.35,4.4,2.4,0.004,407224.1,407224.1,34954,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011224,496336.00
05/11/2016 20:00,2,0.191,ACTIVE,212.38,337.84,59.954,1463011203,"201051344000458","219011344069620",24.93,20.70,0,333.93,343.85,4.8,2.8,0.000,404191.8,404191.8,30360,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011225,496337.00
05/11/2016 20:00,2,0.168,ACTIVE,213.06,339.04,59.991,1463011203,"201051344000853","219011344069620",25.76,19.80,0,335.44,345.96,4.4,2.4,0.004,402698.1,402698.1,29960,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011226,496338.00
05/11/2016 20:00,2,0.166,ACTIVE,212.16,338.14,59.986,1463011203,"201051344000685","219011344069620",24.19,20.00,0,329.13,342.95,4.1,2.0,0.000,409025.5,409025.5,34794,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011227,496339.00
05/11/2016 20:00,2,0.188,ACTIVE,211.93,337.54,59.981,1463011203,"201051344000917","219011344069620",23.50,21.50,0,327.02,342.95,4.5,2.4,0.000,405894.5,405894.5,34791,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011228,496340.00
05/11/2016 20:00,2,0.176,ACTIVE,212.16,336.94,59.986,1463011203,"201051344001145","219011344069620",24.17,19.50,0,329.43,343.55,4.3,2.2,0.000,411108.1,411108.1,34649,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011229,496341.00
05/11/2016 20:00,2,0.191,ACTIVE,212.16,337.54,59.975,1463011203,"201051344000651","219011344069620",24.21,20.00,0,328.52,342.65,4.7,2.6,0.000,403277.4,403277.4,35012,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011230,496342.00
05/11/2016 20:00,2,0.074,ACTIVE_NO_POWER,211.25,323.11,59.975,1463011203,"274151322000088","219011344069620",23.28,22.50,0,320.71,340.85,1.8,0.0,0.000,650437.7,650437.7,23564,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011231,496343.00
05/11/2016 20:00,2,0.008,ALERT,212.38,298.47,59.975,1463011203,"274151322000068","219011344069620",40.14,23.30,0,292.16,385.33,0.0,0.0,0.000,546519.3,546519.3,25017,0,0,0,L,1151911521,0,121.78,122.46,0002,23,0,0,0,0,0,0,24,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011232,496344.00
05/11/2016 20:00,2,0.195,ACTIVE,211.48,336.04,59.981,1463011203,"201051344001135","219011344069620",24.81,20.30,0,327.02,341.45,4.9,2.8,0.004,399405.7,399405.7,34958,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011233,496345.00
05/11/2016 20:00,2,0.191,ACTIVE,212.38,338.44,59.981,1463011203,"201051344000594","219011344069620",24.37,20.00,0,332.73,344.15,4.7,2.6,0.004,407760.1,407760.1,30403,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011234,496346.00
05/11/2016 20:00,2,0.180,ACTIVE,212.16,337.54,59.981,1463011203,"201051344001203","219011344069620",25.01,20.00,0,328.82,343.55,4.6,2.5,0.000,406264.2,406264.2,34972,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011235,496347.00
05/11/2016 20:00,2,0.090,ACTIVE,211.48,337.24,59.981,1463011203,"274151322000054","219011344069620",23.76,23.30,0,329.43,341.15,2.2,0.2,0.000,664513.0,664513.0,23593,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011236,496348.00
05/11/2016 20:00,2,0.180,ACTIVE,212.83,337.54,59.975,1463011203,"201051344000867","219011344069620",25.15,20.30,0,333.63,344.15,4.6,2.5,0.000,395477.8,395477.8,30403,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011237,496349.00
05/11/2016 20:00,2,0.191,ACTIVE,211.93,336.94,59.981,1463011203,"201051344001093","219011344069620",25.96,20.70,0,328.22,342.65,5.1,3.0,0.000,404926.0,404926.0,34842,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011238,496350.00
05/11/2016 20:00,2,0.137,ACTIVE,212.61,338.44,59.996,1463011203,"201051344000900","219011344069620",23.64,19.50,0,333.93,343.85,3.3,1.3,0.000,411006.9,411006.9,29789,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011239,496351.00
05/11/2016 20:00,2,0.195,ACTIVE,212.83,338.14,59.975,1463011203,"201051344000648","219011344069620",24.37,19.30,0,334.84,344.76,4.9,2.8,0.000,403227.4,403227.4,30088,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011240,496352.00
05/11/2016 20:00,2,0.182,ACTIVE,212.61,337.54,59.975,1463011203,"201051344000569","219011344069620",25.05,20.00,0,335.14,344.15,4.7,2.6,0.000,412172.1,412172.1,29725,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011241,496353.00
05/11/2016 20:00,2,0.203,ACTIVE,212.61,337.84,59.975,1463011203,"201051344000983","219011344069620",24.03,19.80,0,333.03,343.55,5.0,2.9,0.004,403811.8,403811.8,30194,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011242,496354.00
05/11/2016 20:00,2,0.174,ACTIVE,212.61,337.84,59.975,1463011203,"201051344001158","219011344069620",24.71,19.50,0,333.33,344.45,4.4,2.3,0.000,398301.1,398301.1,30457,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011242,496355.00
05/11/2016 20:00,2,0.184,ACTIVE,213.06,339.95,60.007,1463011203,"201051344000576","219011344069620",23.78,19.50,0,333.33,344.76,4.4,2.4,0.000,405187.4,405187.4,29868,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011243,496356.00
05/11/2016 20:00,2,0.102,ALERT,211.93,321.61,59.965,1463011203,"274151322000087","219011344069620",22.48,24.80,0,292.76,343.85,2.3,0.3,0.000,638310.6,638310.6,23673,0,0,0,L,1151911521,0,121.55,122.23,0002,21,0,0,0,0,0,0,42,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463011245,496357.00
05/11/2016 20:15,2,0.178,ALERT,213.29,339.65,60.023,1463012103,"201051344000645","219011344069620",26.76,19.80,0,300.57,365.80,4.8,2.7,0.004,404863.5,404863.5,30009,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012105,496358.00
05/11/2016 20:15,2,0.105,ALERT,212.61,338.74,59.970,1463012103,"274151322000085","219011344069620",24.45,22.50,0,298.47,351.37,2.6,0.6,0.000,666699.1,666699.1,23603,0,0,0,L,1151911521,0,122.46,122.23,0002,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012107,496359.00
05/11/2016 20:15,2,0.207,ALERT,213.51,341.15,59.975,1463012103,"201051344000633","219011344069620",25.70,19.30,0,297.26,363.09,5.4,3.3,0.009,395825.0,395825.0,30479,0,0,0,L,1122011218,0,122.23,122.23,0002,18,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012109,496360.00
05/11/2016 20:15,2,0.215,ALERT,213.06,339.04,59.975,1463012103,"201051344000469","219011344069620",25.92,18.70,0,298.47,342.95,5.7,3.6,0.004,397193.0,397193.0,30417,0,0,0,L,1122011218,0,121.33,122.23,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012111,496361.00
05/11/2016 20:15,2,0.197,ALERT,212.16,337.84,59.975,1463012103,"201051344000646","219011344069620",26.62,19.80,0,298.17,357.38,5.3,3.2,0.004,400975.1,400975.1,34979,0,0,0,L,1122011218,0,122.01,121.33,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012113,496362.00
05/11/2016 20:15,2,0.133,ACTIVE,212.16,336.94,59.975,1463012103,"274151322000052","219011344069620",25.07,22.30,0,313.20,354.97,3.4,1.3,0.000,678536.1,678536.1,23824,0,0,0,L,1151911521,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012114,496363.00
05/11/2016 20:15,2,0.215,ALERT,212.38,338.14,59.975,1463012103,"201051344000585","219011344069620",25.76,20.00,0,298.17,358.58,5.7,3.5,0.004,407371.0,407371.0,34983,0,0,0,L,1122011218,0,121.55,121.78,0002,17,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012116,496364.00
05/11/2016 20:15,2,0.205,ALERT,212.38,337.24,59.970,1463012103,"201051344001230","219011344069620",23.91,19.80,0,298.47,358.88,5.0,2.9,0.009,404682.4,404682.4,34779,0,0,0,L,1122011218,0,122.23,121.10,0002,17,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012118,496365.00
05/11/2016 20:15,2,0.193,ALERT,212.83,338.44,59.981,1463012103,"201051344000582","219011344069620",25.84,20.00,0,299.37,359.78,5.1,3.0,0.004,398198.7,398198.7,34953,0,0,0,L,1122011218,0,122.01,121.78,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012119,496366.00
05/11/2016 20:15,2,0.221,ALERT,212.16,337.24,59.981,1463012103,"201051344000955","219011344069620",25.74,19.80,0,298.47,359.18,5.8,3.7,0.004,410232.7,410232.7,34885,0,0,0,L,1122011218,0,121.55,121.55,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012121,496367.00
05/11/2016 20:15,2,0.055,ALERT,212.38,321.61,59.938,1463012103,"274151322000094","219011344069620",25.88,22.30,0,297.57,384.73,1.4,0.0,0.000,546769.5,546769.5,24811,0,0,0,L,1151911521,0,121.55,122.68,0002,18,0,0,0,0,0,0,178,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012123,496368.00
05/11/2016 20:15,2,0.229,ALERT,213.06,338.74,59.986,1463012103,"201051344000579","219011344069620",26.40,19.80,0,300.87,344.76,6.1,4.0,0.004,410960.3,410960.3,10491,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012125,496369.00
05/11/2016 20:15,2,0.211,ALERT,212.16,336.64,60.007,1463012103,"201051344000890","219011344069620",25.70,19.80,0,298.77,355.58,5.5,3.4,0.004,407387.1,407387.1,34904,0,0,0,L,1122011218,0,122.01,120.88,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012127,496370.00
05/11/2016 20:15,2,0.205,ALERT,212.61,337.24,59.970,1463012103,"201051344000438","219011344069620",25.70,19.50,0,298.77,360.38,5.4,3.3,0.009,409531.3,409531.3,34915,0,0,0,L,1122011218,0,122.23,121.55,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012129,496371.00
05/11/2016 20:15,2,0.230,ALERT,212.61,337.84,59.970,1463012103,"201051344000417","219011344069620",25.27,19.80,0,297.87,357.68,6.0,3.8,0.004,402267.4,402267.4,35069,0,0,0,L,1122011218,0,121.78,121.55,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012130,496372.00
05/11/2016 20:15,2,0.105,ALERT,212.38,337.24,59.959,1463012103,"274151322000083","219011344069620",24.93,22.30,0,298.47,353.17,2.7,0.7,0.000,672455.2,672455.2,23894,0,0,0,L,1151911521,0,121.78,122.46,0002,17,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012132,496373.00
05/11/2016 20:15,2,0.111,ACTIVE,212.83,338.44,59.965,1463012103,"274151322000076","219011344069620",25.94,22.00,0,315.60,352.57,2.9,0.9,0.004,715820.7,715820.7,23888,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012133,496374.00
05/11/2016 20:15,2,0.195,ALERT,212.83,339.34,59.975,1463012103,"201051344000868","219011344069620",25.68,19.30,0,300.27,344.45,5.1,3.0,0.009,396203.2,396203.2,30145,0,0,0,L,1122011218,0,121.55,122.23,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012135,496375.00
05/11/2016 20:15,2,0.104,ALERT,212.38,338.14,59.975,1463012103,"274151322000095","219011344069620",24.81,21.80,0,299.07,355.58,2.6,0.6,0.004,708555.0,708555.0,23794,0,0,0,L,1151911521,0,122.23,122.01,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012137,496376.00
05/11/2016 20:15,2,0.166,ALERT,212.83,340.25,59.975,1463012103,"201051344000988","219011344069620",25.70,19.80,0,297.26,343.25,4.3,2.3,0.000,393497.6,393497.6,30439,0,0,0,L,1122011218,0,121.55,122.01,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012138,496377.00
05/11/2016 20:15,2,0.188,ALERT,212.16,336.94,59.970,1463012103,"201051344001025","219011344069620",25.58,19.80,0,298.17,356.18,4.9,2.8,0.009,407224.8,407224.8,34955,0,0,0,L,1122011218,0,121.55,121.55,0002,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012140,496378.00
05/11/2016 20:15,2,0.197,ALERT,212.61,338.44,59.965,1463012103,"201051344000458","219011344069620",25.74,20.00,0,299.67,360.99,5.2,3.1,0.004,404192.5,404192.5,30361,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012142,496379.00
05/11/2016 20:15,2,0.191,ALERT,213.51,339.95,59.954,1463012103,"201051344000853","219011344069620",24.31,19.30,0,299.67,343.55,4.7,2.6,0.004,402698.7,402698.7,29961,0,0,0,L,1122011218,0,122.23,122.23,0002,19,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012144,496380.00
05/11/2016 20:15,2,0.172,ALERT,212.83,338.74,59.970,1463012103,"201051344000685","219011344069620",25.33,19.80,0,298.17,361.59,4.4,2.4,0.004,409026.1,409026.1,34795,0,0,0,L,1122011218,0,122.68,121.55,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012146,496381.00
05/11/2016 20:15,2,0.195,ALERT,212.38,338.44,59.965,1463012103,"201051344000917","219011344069620",24.81,21.00,0,296.96,360.38,4.9,2.8,0.004,405895.2,405895.2,34792,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012148,496382.00
05/11/2016 20:15,2,0.184,ALERT,212.38,338.14,59.965,1463012103,"201051344001145","219011344069620",25.23,19.50,0,298.77,360.08,4.7,2.6,0.009,411108.8,411108.8,34650,0,0,0,L,1122011218,0,121.78,121.55,0002,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012149,496383.00
05/11/2016 20:15,2,0.199,ALERT,212.38,337.84,59.954,1463012103,"201051344000651","219011344069620",24.93,19.50,0,297.87,361.29,5.0,2.9,0.009,403278.1,403278.1,35013,0,0,0,L,1122011218,0,122.23,121.10,0002,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012151,496384.00
05/11/2016 20:15,2,0.092,ALERT,211.70,337.54,59.954,1463012103,"274151322000088","219011344069620",21.71,22.00,0,297.57,349.56,2.0,0.1,0.000,650437.8,650437.8,23565,0,0,0,L,1151911521,0,122.23,122.01,0002,18,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012153,496385.00
05/11/2016 20:15,2,0.072,ALERT,213.06,326.12,59.954,1463012103,"274151322000068","219011344069620",26.26,22.30,0,297.57,385.93,2.0,0.0,0.000,546519.3,546519.3,25019,0,0,0,L,1151911521,0,122.01,122.68,0002,21,0,0,0,0,0,0,167,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012155,496386.00
05/11/2016 20:15,2,0.197,ALERT,211.93,336.04,59.981,1463012103,"201051344001135","219011344069620",26.12,19.80,0,298.47,342.05,5.2,3.1,0.004,399406.4,399406.4,34959,0,0,0,L,1122011218,0,121.78,121.33,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012157,496387.00
05/11/2016 20:15,2,0.201,ALERT,212.83,338.74,59.959,1463012103,"201051344000594","219011344069620",25.13,19.80,0,299.07,342.05,5.1,3.0,0.000,407760.8,407760.8,30404,0,0,0,L,1122011218,0,121.55,121.55,0002,16,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012158,496388.00
05/11/2016 20:15,2,0.197,ALERT,212.38,337.54,59.959,1463012103,"201051344001203","219011344069620",24.95,20.00,0,298.47,361.59,5.0,2.9,0.000,406264.9,406264.9,34973,0,0,0,L,1122011218,0,122.46,121.33,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012160,496389.00
05/11/2016 20:15,2,0.096,ALERT,212.16,337.84,59.959,1463012103,"274151322000054","219011344069620",24.81,22.50,0,298.17,351.67,2.4,0.4,0.000,664513.2,664513.2,23594,0,0,0,L,1151911521,0,122.01,122.01,0002,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012162,496390.00
05/11/2016 20:15,2,0.193,ALERT,213.29,338.74,59.949,1463012103,"201051344000867","219011344069620",25.52,20.00,0,299.67,359.78,5.0,2.9,0.004,395478.5,395478.5,30404,0,0,0,L,1122011218,0,122.23,122.01,0002,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012164,496391.00
05/11/2016 20:15,2,0.219,ALERT,212.38,337.84,59.986,1463012103,"201051344001093","219011344069620",24.65,20.30,0,298.47,358.88,5.5,3.4,0.004,404926.8,404926.8,34843,0,0,0,L,1122011218,0,121.78,121.55,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012166,496392.00
05/11/2016 20:15,2,0.145,ALERT,212.83,339.65,59.954,1463012103,"201051344000900","219011344069620",25.29,19.30,0,299.07,360.69,3.8,1.7,0.004,411007.3,411007.3,29790,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012168,496393.00
05/11/2016 20:15,2,0.205,ALERT,213.06,339.04,59.975,1463012103,"201051344000648","219011344069620",25.35,18.70,0,299.07,361.89,5.3,3.2,0.004,403228.2,403228.2,30089,0,0,0,L,1122011218,0,121.55,122.23,0002,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012169,496394.00
05/11/2016 20:15,2,0.193,ALERT,213.06,339.34,59.959,1463012103,"201051344000569","219011344069620",25.74,19.80,0,300.27,347.46,5.1,3.0,0.004,412172.8,412172.8,29726,0,0,0,L,1122011218,0,121.33,122.23,0002,17,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012171,496395.00
05/11/2016 20:15,2,0.211,ALERT,212.83,338.44,59.922,1463012103,"201051344000983","219011344069620",25.29,19.50,0,300.27,359.48,5.4,3.3,0.004,403812.7,403812.7,30195,0,0,0,L,1122011218,0,121.78,121.78,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012173,496396.00
05/11/2016 20:15,2,0.186,ALERT,212.83,338.74,59.949,1463012103,"201051344001158","219011344069620",25.07,19.30,0,299.37,354.07,4.7,2.6,0.000,398301.7,398301.7,30458,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012175,496397.00
05/11/2016 20:15,2,0.188,ALERT,213.51,339.95,59.991,1463012103,"201051344000576","219011344069620",25.09,19.00,0,299.97,360.99,4.8,2.7,0.004,405188.0,405188.0,29869,0,0,0,L,1122011218,0,122.01,121.78,0002,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012177,496398.00
05/11/2016 20:15,2,0.100,ALERT,212.38,310.19,59.954,1463012103,"274151322000087","219011344069620",24.75,23.50,0,297.26,339.65,2.6,0.6,0.000,638310.7,638310.7,23675,0,0,0,L,1151911521,0,121.55,122.68,0002,21,0,0,0,0,0,0,88,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463012179,496399.00
05/11/2016 20:30,2,0.160,ACTIVE,213.29,329.73,59.965,1463013003,"201051344000645","219011344069620",24.55,19.30,0,299.97,342.95,4.0,2.0,0.000,404864.1,404864.1,30011,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013004,496400.00
05/11/2016 20:30,2,0.084,ALERT,212.16,301.17,59.970,1463013003,"274151322000085","219011344069620",23.72,21.80,0,298.47,342.05,2.0,0.0,0.000,666699.2,666699.2,23605,0,0,0,L,1151911521,0,122.23,122.23,0002,20,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013006,496401.00
05/11/2016 20:30,2,0.182,ACTIVE,213.51,321.01,59.970,1463013003,"201051344000633","219011344069620",23.58,19.00,0,298.47,344.76,4.3,2.3,0.000,395825.7,395825.7,30481,0,0,0,L,1122011218,0,122.23,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013007,496402.00
05/11/2016 20:30,2,0.193,ACTIVE,213.06,331.83,59.975,1463013003,"201051344000469","219011344069620",23.54,18.70,0,299.37,342.65,4.7,2.6,0.000,397193.8,397193.8,30419,0,0,0,L,1122011218,0,121.10,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013008,496403.00
