ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 20:30,2,0.186,ACTIVE,212.38,319.51,59.975,1463013003,"201051344000646","219011344069620",23.60,19.30,0,298.17,340.55,4.4,2.4,0.000,400975.8,400975.8,34981,0,0,0,L,1122011218,0,122.23,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013009,496404.00
05/11/2016 20:30,2,0.105,ACTIVE,211.93,316.80,59.965,1463013003,"274151322000052","219011344069620",25.11,21.80,0,314.40,348.96,2.7,0.7,0.000,678536.3,678536.3,23825,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013010,496405.00
05/11/2016 20:30,2,0.176,ACTIVE,212.83,332.13,59.944,1463013003,"201051344000585","219011344069620",26.16,19.80,0,298.47,341.45,4.7,2.6,0.000,407371.8,407371.8,34985,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013011,496406.00
05/11/2016 20:30,2,0.158,ALERT,212.61,332.73,59.975,1463013003,"201051344001230","219011344069620",24.93,19.30,0,298.77,342.35,4.0,2.0,0.000,404683.0,404683.0,34781,0,0,0,L,1122011218,0,122.01,121.33,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013012,496407.00
05/11/2016 20:30,2,0.176,ACTIVE,213.29,323.41,59.975,1463013003,"201051344000582","219011344069620",22.94,19.80,0,299.37,341.15,4.1,2.0,0.000,398199.3,398199.3,34955,0,0,0,L,1122011218,0,122.23,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013013,496408.00
05/11/2016 20:30,2,0.201,ACTIVE,212.38,324.32,59.975,1463013003,"201051344000955","219011344069620",23.26,19.50,0,298.77,340.55,4.8,2.7,0.000,410233.5,410233.5,34887,0,0,0,L,1122011218,0,121.55,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013014,496409.00
05/11/2016 20:30,2,0.039,ALERT,212.38,309.29,59.970,1463013003,"274151322000094","219011344069620",22.90,21.00,0,297.57,385.93,0.9,0.0,0.000,546769.5,546769.5,24813,0,0,0,L,1151911521,0,121.78,122.68,0002,16,0,0,0,0,0,0,210,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013016,496410.00
05/11/2016 20:30,2,0.213,ACTIVE,212.83,328.52,59.965,1463013003,"201051344000579","219011344069620",23.70,19.50,0,300.87,342.95,5.1,3.0,0.000,410961.2,410961.2,10493,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013017,496411.00
05/11/2016 20:30,2,0.176,ACTIVE,212.61,330.93,59.970,1463013003,"201051344000890","219011344069620",25.74,19.50,0,299.07,340.55,4.6,2.5,0.000,407387.9,407387.9,34906,0,0,0,L,1122011218,0,122.23,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013018,496412.00
05/11/2016 20:30,2,0.186,ACTIVE,212.83,319.81,59.970,1463013003,"201051344000438","219011344069620",23.60,19.30,0,298.77,341.15,4.5,2.4,0.000,409532.0,409532.0,34917,0,0,0,L,1122011218,0,122.23,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013019,496413.00
05/11/2016 20:30,2,0.203,ACTIVE,212.83,325.82,59.970,1463013003,"201051344000417","219011344069620",23.99,19.50,0,297.87,341.15,5.0,2.9,0.000,402268.2,402268.2,35071,0,0,0,L,1122011218,0,122.01,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013020,496414.00
05/11/2016 20:30,2,0.082,ALERT,212.38,300.87,59.959,1463013003,"274151322000083","219011344069620",24.69,21.80,0,298.77,341.75,2.1,0.1,0.000,672455.3,672455.3,23896,0,0,0,L,1151911521,0,121.55,122.68,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013021,496415.00
05/11/2016 20:30,2,0.088,ACTIVE,212.61,334.84,59.965,1463013003,"274151322000076","219011344069620",25.70,21.50,0,325.22,349.86,2.3,0.3,0.000,715820.9,715820.9,23889,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013022,496416.00
05/11/2016 20:30,2,0.160,ACTIVE,213.06,334.54,59.970,1463013003,"201051344000868","219011344069620",25.94,19.00,0,300.87,341.75,4.3,2.2,0.000,396203.9,396203.9,30147,0,0,0,L,1122011218,0,121.55,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013023,496417.00
05/11/2016 20:30,2,0.078,ALERT,212.16,324.02,59.959,1463013003,"274151322000095","219011344069620",24.89,21.50,0,299.67,340.25,2.0,0.0,0.000,708555.1,708555.1,23796,0,0,0,L,1151911521,0,122.23,122.01,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013025,496418.00
05/11/2016 20:30,2,0.145,ACTIVE,212.83,333.63,59.970,1463013003,"201051344000988","219011344069620",24.23,19.50,0,298.17,343.55,3.6,1.5,0.000,393498.1,393498.1,30441,0,0,0,L,1122011218,0,121.33,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013026,496419.00
05/11/2016 20:30,2,0.150,ACTIVE,212.61,328.22,59.991,1463013003,"201051344001025","219011344069620",26.22,19.50,0,298.47,341.15,4.1,2.0,0.000,407225.4,407225.4,34957,0,0,0,L,1122011218,0,121.78,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013027,496420.00
05/11/2016 20:30,2,0.176,ACTIVE,212.83,321.61,59.949,1463013003,"201051344000458","219011344069620",23.87,19.80,0,300.57,342.95,4.3,2.2,0.000,404193.2,404193.2,30363,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013028,496421.00
05/11/2016 20:30,2,0.160,ACTIVE,213.29,331.23,59.959,1463013003,"201051344000853","219011344069620",24.01,19.00,0,300.27,343.85,3.9,1.8,0.000,402699.3,402699.3,29963,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013029,496422.00
05/11/2016 20:30,2,0.158,ACTIVE,213.06,314.40,59.965,1463013003,"201051344000685","219011344069620",22.24,19.30,0,298.17,341.15,3.6,1.5,0.000,409026.6,409026.6,34797,0,0,0,L,1122011218,0,122.91,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013029,496423.00
05/11/2016 20:30,2,0.160,ALERT,212.83,318.30,59.970,1463013003,"201051344000917","219011344069620",23.74,20.30,0,297.57,340.85,3.9,1.8,0.000,405895.8,405895.8,34794,0,0,0,L,1122011218,0,121.78,121.78,0002,16,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013031,496424.00
05/11/2016 20:30,2,0.148,ACTIVE,213.06,322.51,59.970,1463013003,"201051344001145","219011344069620",25.39,19.00,0,299.07,341.75,3.8,1.8,0.000,411109.4,411109.4,34652,0,0,0,L,1122011218,0,122.23,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013032,496425.00
05/11/2016 20:30,2,0.184,ACTIVE,212.83,318.61,59.970,1463013003,"201051344000651","219011344069620",22.62,19.30,0,298.17,340.85,4.2,2.1,0.000,403278.8,403278.8,35015,0,0,0,L,1122011218,0,122.46,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013033,496426.00
05/11/2016 20:30,2,0.066,ALERT,211.70,299.37,59.959,1463013003,"274151322000088","219011344069620",22.72,21.30,0,297.87,340.55,1.6,0.0,0.000,650437.8,650437.8,23567,0,0,0,L,1151911521,0,122.01,122.01,0002,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013035,496427.00
05/11/2016 20:30,2,0.008,ALERT,212.38,298.17,59.965,1463013003,"274151322000068","219011344069620",39.98,21.30,0,297.26,385.63,0.0,0.0,0.000,546519.3,546519.3,25021,0,0,0,L,1151911521,0,121.78,122.46,0002,20,0,0,0,0,0,0,201,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013037,496428.00
05/11/2016 20:30,2,0.174,ACTIVE,212.38,332.73,59.965,1463013003,"201051344001135","219011344069620",25.84,19.80,0,298.77,339.95,4.6,2.5,0.000,399407.1,399407.1,34961,0,0,0,L,1122011218,0,121.78,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013038,496429.00
05/11/2016 20:30,2,0.178,ACTIVE,212.61,335.44,59.949,1463013003,"201051344000594","219011344069620",23.95,19.50,0,299.97,342.05,4.3,2.2,0.000,407761.5,407761.5,30406,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013039,496430.00
05/11/2016 20:30,2,0.158,ALERT,212.61,328.22,59.965,1463013003,"201051344001203","219011344069620",25.64,19.80,0,298.47,342.05,4.2,2.1,0.000,406265.6,406265.6,34975,0,0,0,L,1122011218,0,122.46,121.55,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013041,496431.00
05/11/2016 20:30,2,0.082,ALERT,211.93,308.09,59.965,1463013003,"274151322000054","219011344069620",22.94,22.00,0,298.17,339.95,1.9,0.0,0.000,664513.2,664513.2,23596,0,0,0,L,1151911521,0,122.01,122.01,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013043,496432.00
05/11/2016 20:30,2,0.168,ACTIVE,212.83,318.30,59.954,1463013003,"201051344000867","219011344069620",24.07,19.80,0,299.97,342.65,4.1,2.0,0.000,395479.1,395479.1,30406,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013044,496433.00
05/11/2016 20:30,2,0.188,ALERT,212.61,317.40,59.981,1463013003,"201051344001093","219011344069620",24.35,20.00,0,298.17,341.15,4.7,2.6,0.000,404927.6,404927.6,34845,0,0,0,L,1122011218,0,122.01,121.55,0002,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013046,496434.00
05/11/2016 20:30,2,0.123,ACTIVE,212.83,324.02,59.954,1463013003,"201051344000900","219011344069620",24.11,19.00,0,300.27,341.75,3.0,1.0,0.000,411007.6,411007.6,29792,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013046,496435.00
05/11/2016 20:30,2,0.186,ACTIVE,212.83,323.41,59.959,1463013003,"201051344000648","219011344069620",23.06,18.30,0,299.97,342.65,4.3,2.3,0.000,403228.9,403228.9,30091,0,0,0,L,1122011218,0,121.10,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013047,496436.00
05/11/2016 20:30,2,0.162,ACTIVE,212.83,332.43,59.954,1463013003,"201051344000569","219011344069620",26.04,19.50,0,300.57,342.35,4.3,2.3,0.000,412173.5,412173.5,29728,0,0,0,L,1122011218,0,120.88,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013048,496437.00
05/11/2016 20:30,2,0.193,ACTIVE,212.83,318.00,59.949,1463013003,"201051344000983","219011344069620",22.96,19.30,0,300.87,342.65,4.5,2.4,0.000,403813.4,403813.4,30197,0,0,0,L,1122011218,0,121.33,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013049,496438.00
05/11/2016 20:30,2,0.168,ACTIVE,212.83,319.21,59.981,1463013003,"201051344001158","219011344069620",22.98,19.00,0,299.37,342.65,3.9,1.9,0.000,398302.3,398302.3,30460,0,0,0,L,1122011218,0,121.10,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013050,496439.00
05/11/2016 20:30,2,0.160,ALERT,213.29,319.51,59.954,1463013003,"201051344000576","219011344069620",24.11,18.70,0,300.27,343.25,4.0,1.9,0.000,405188.6,405188.6,29871,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013052,496440.00
05/11/2016 20:30,2,0.090,ALERT,211.70,299.37,59.991,1463013003,"274151322000087","219011344069620",22.86,22.50,0,297.26,339.65,2.1,0.1,0.000,638310.7,638310.7,23677,0,0,0,L,1151911521,0,122.01,122.23,0002,20,0,0,0,0,0,0,101,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013054,496441.00
05/11/2016 20:45,2,0.174,ALERT,213.51,339.65,60.012,1463013904,"201051344000645","219011344069620",26.74,19.30,0,300.27,348.66,4.7,2.6,0.004,404864.6,404864.6,30012,0,0,0,L,1122011218,0,122.01,122.46,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013906,496442.00
05/11/2016 20:45,2,0.100,ACTIVE,212.61,339.04,59.991,1463013904,"274151322000085","219011344069620",25.09,21.80,0,298.47,342.95,2.5,0.5,0.004,666699.3,666699.3,23607,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013907,496443.00
05/11/2016 20:45,2,0.205,ALERT,213.51,340.85,59.991,1463013904,"201051344000633","219011344069620",25.03,18.70,0,297.87,348.66,5.2,3.1,0.000,395826.4,395826.4,30482,0,0,0,L,1122011218,0,122.23,122.46,0002,18,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013909,496444.00
05/11/2016 20:45,2,0.211,ALERT,213.29,339.04,59.986,1463013904,"201051344000469","219011344069620",25.52,18.30,0,298.77,347.46,5.5,3.3,0.000,397194.5,397194.5,30420,0,0,0,L,1122011218,0,121.33,122.46,0002,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013910,496445.00
05/11/2016 20:45,2,0.201,ALERT,212.38,338.44,59.996,1463013904,"201051344000646","219011344069620",25.94,19.00,0,298.77,345.06,5.3,3.2,0.004,400976.5,400976.5,34982,0,0,0,L,1122011218,0,122.23,121.55,0002,16,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013912,496446.00
05/11/2016 20:45,2,0.129,ALERT,212.16,338.44,59.991,1463013904,"274151322000052","219011344069620",25.29,21.50,0,297.57,342.35,3.3,1.3,0.000,678536.5,678536.5,23826,0,0,0,L,1151911521,0,121.55,122.46,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013914,496447.00
05/11/2016 20:45,2,0.211,ALERT,213.06,339.65,59.991,1463013904,"201051344000585","219011344069620",25.98,19.30,0,299.37,346.56,5.6,3.4,0.004,407372.6,407372.6,34986,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013916,496448.00
05/11/2016 20:45,2,0.203,ALERT,212.83,337.84,59.991,1463013904,"201051344001230","219011344069620",23.60,18.70,0,300.27,347.76,4.9,2.8,0.000,404683.6,404683.6,34783,0,0,0,L,1122011218,0,122.46,121.33,0002,15,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013918,496449.00
05/11/2016 20:45,2,0.191,ALERT,213.29,339.34,60.002,1463013904,"201051344000582","219011344069620",25.33,19.30,0,300.57,347.16,4.9,2.8,0.004,398199.9,398199.9,34956,0,0,0,L,1122011218,0,122.23,122.01,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013919,496450.00
05/11/2016 20:45,2,0.219,ALERT,212.38,337.84,59.981,1463013904,"201051344000955","219011344069620",25.37,19.30,0,299.37,345.66,5.7,3.5,0.004,410234.3,410234.3,34888,0,0,0,L,1122011218,0,121.55,121.55,0002,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013921,496451.00
05/11/2016 20:45,2,0.055,ALERT,212.38,330.93,59.986,1463013904,"274151322000094","219011344069620",27.89,20.30,0,296.36,385.63,1.6,0.0,0.000,546769.5,546769.5,24815,0,0,0,L,1151911521,0,121.78,122.68,0002,17,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013923,496452.00
05/11/2016 20:45,2,0.223,ALERT,213.06,339.04,59.991,1463013904,"201051344000579","219011344069620",26.36,19.30,0,300.27,348.06,6.0,3.9,0.004,410962.0,410962.0,10494,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013925,496453.00
05/11/2016 20:45,2,0.209,ALERT,212.83,338.14,59.996,1463013904,"201051344000890","219011344069620",25.68,19.00,0,299.97,343.55,5.4,3.3,0.009,407388.6,407388.6,34907,0,0,0,L,1122011218,0,122.23,121.10,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013927,496454.00
05/11/2016 20:45,2,0.207,ALERT,212.83,338.74,59.991,1463013904,"201051344000438","219011344069620",25.21,18.70,0,299.67,342.95,5.3,3.2,0.004,409532.7,409532.7,34918,0,0,0,L,1122011218,0,122.46,121.78,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013928,496455.00
05/11/2016 20:45,2,0.230,ALERT,212.83,338.74,59.986,1463013904,"201051344000417","219011344069620",25.25,19.30,0,298.77,345.66,5.9,3.8,0.004,402269.0,402269.0,35072,0,0,0,L,1122011218,0,122.01,121.78,0002,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013930,496456.00
05/11/2016 20:45,2,0.104,ACTIVE,212.38,337.54,59.996,1463013904,"274151322000083","219011344069620",25.49,21.50,0,298.17,345.66,2.6,0.6,0.000,672455.4,672455.4,23898,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013931,496457.00
05/11/2016 20:45,2,0.109,ALERT,213.06,338.44,60.028,1463013904,"274151322000076","219011344069620",26.24,21.50,0,298.17,347.16,2.9,0.9,0.004,715821.0,715821.0,23890,0,0,0,L,1151911521,0,122.23,122.68,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013933,496458.00
05/11/2016 20:45,2,0.197,ALERT,213.06,339.04,60.023,1463013904,"201051344000868","219011344069620",24.87,19.00,0,300.57,345.36,5.0,2.9,0.004,396204.5,396204.5,30148,0,0,0,L,1122011218,0,121.55,122.46,0002,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013935,496459.00
05/11/2016 20:45,2,0.098,ACTIVE,212.38,336.94,59.986,1463013904,"274151322000095","219011344069620",25.76,21.00,0,298.47,343.85,2.6,0.6,0.000,708555.1,708555.1,23798,0,0,0,L,1151911521,0,122.46,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013936,496460.00
05/11/2016 20:45,2,0.164,ALERT,212.83,340.25,60.034,1463013904,"201051344000988","219011344069620",25.56,19.30,0,297.87,349.56,4.3,2.2,0.000,393498.6,393498.6,30442,0,0,0,L,1122011218,0,121.33,122.23,0002,16,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013937,496461.00
05/11/2016 20:45,2,0.184,ALERT,212.38,337.84,59.981,1463013904,"201051344001025","219011344069620",26.04,19.00,0,299.37,347.46,4.8,2.8,0.004,407225.9,407225.9,34958,0,0,0,L,1122011218,0,121.55,121.55,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013939,496462.00
05/11/2016 20:45,2,0.193,ALERT,204.93,325.52,59.970,1463013904,"201051344000458","219011344069620",25.96,19.80,0,299.97,345.66,5.1,3.0,0.009,404193.9,404193.9,30364,0,0,0,L,1122011218,0,117.04,117.71,0002,16,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013941,496463.00
05/11/2016 20:45,2,0.182,ALERT,212.38,339.04,60.012,1463013904,"201051344000853","219011344069620",25.66,19.00,0,299.97,350.77,4.8,2.7,0.004,402699.8,402699.8,29964,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013943,496464.00
05/11/2016 20:45,2,0.172,ALERT,212.16,338.14,59.981,1463013904,"201051344000685","219011344069620",25.17,18.70,0,299.37,344.76,4.4,2.3,0.004,409027.1,409027.1,34798,0,0,0,L,1122011218,0,122.23,121.10,0002,15,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013945,496465.00
05/11/2016 20:45,2,0.195,ALERT,211.93,337.54,59.975,1463013904,"201051344000917","219011344069620",24.29,20.00,0,298.17,346.86,4.8,2.7,0.004,405896.4,405896.4,34796,0,0,0,L,1122011218,0,121.33,121.33,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013947,496466.00
05/11/2016 20:45,2,0.184,ALERT,211.93,337.24,59.981,1463013904,"201051344001145","219011344069620",24.93,18.70,0,299.67,346.86,4.7,2.6,0.004,411109.9,411109.9,34653,0,0,0,L,1122011218,0,121.55,120.88,0002,18,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013948,496467.00
05/11/2016 20:45,2,0.195,ALERT,211.93,337.54,59.986,1463013904,"201051344000651","219011344069620",25.37,19.00,0,299.07,345.36,5.0,2.9,0.000,403279.4,403279.4,35016,0,0,0,L,1122011218,0,122.01,120.88,0002,16,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013950,496468.00
05/11/2016 20:45,2,0.090,ACTIVE,211.03,335.74,59.954,1463013904,"274151322000088","219011344069620",22.68,21.50,0,297.57,344.76,2.1,0.1,0.000,650437.8,650437.8,23569,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013951,496469.00
05/11/2016 20:45,2,0.074,ALERT,211.70,313.80,60.018,1463013904,"274151322000068","219011344069620",25.52,21.00,0,296.06,385.63,1.9,0.0,0.000,546519.3,546519.3,25023,0,0,0,L,1151911521,0,121.78,122.01,0002,19,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013953,496470.00
05/11/2016 20:45,2,0.203,ALERT,211.48,335.44,59.970,1463013904,"201051344001135","219011344069620",25.41,19.30,0,299.37,346.56,5.3,3.2,0.009,399407.8,399407.8,34962,0,0,0,L,1122011218,0,121.33,120.88,0002,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013955,496471.00
05/11/2016 20:45,2,0.201,ALERT,211.70,337.24,59.981,1463013904,"201051344000594","219011344069620",24.99,19.30,0,299.97,348.66,5.1,3.0,0.000,407762.2,407762.2,30407,0,0,0,L,1122011218,0,120.88,121.33,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013957,496472.00
05/11/2016 20:45,2,0.201,ALERT,211.93,336.64,59.959,1463013904,"201051344001203","219011344069620",24.67,19.30,0,299.97,348.36,5.0,2.9,0.000,406266.2,406266.2,34977,0,0,0,L,1122011218,0,122.01,120.88,0002,16,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013958,496473.00
05/11/2016 20:45,2,0.100,ACTIVE,211.25,335.74,59.949,1463013904,"274151322000054","219011344069620",24.59,22.00,0,298.17,345.06,2.5,0.5,0.000,664513.3,664513.3,23598,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013959,496474.00
05/11/2016 20:45,2,0.193,ALERT,212.16,336.94,59.970,1463013904,"201051344000867","219011344069620",25.35,19.50,0,299.37,348.66,5.0,2.9,0.004,395479.8,395479.8,30407,0,0,0,L,1122011218,0,121.33,121.55,0002,16,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013961,496475.00
05/11/2016 20:45,2,0.223,ACTIVE,211.70,337.24,59.959,1463013904,"201051344001093","219011344069620",24.73,19.50,0,299.37,343.25,5.6,3.5,0.000,404928.4,404928.4,34847,0,0,0,L,1122011218,0,121.55,120.88,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013962,496476.00
05/11/2016 20:45,2,0.139,ALERT,211.93,337.84,59.928,1463013904,"201051344000900","219011344069620",26.38,19.00,0,299.37,345.96,3.7,1.7,0.004,411008.0,411008.0,29793,0,0,0,L,1122011218,0,121.10,121.33,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013964,496477.00
05/11/2016 20:45,2,0.203,ALERT,212.16,337.24,59.965,1463013904,"201051344000648","219011344069620",25.49,18.30,0,299.07,347.76,5.3,3.2,0.004,403229.6,403229.6,30092,0,0,0,L,1122011218,0,120.88,121.78,0002,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013966,496478.00
05/11/2016 20:45,2,0.193,ALERT,212.16,337.24,59.959,1463013904,"201051344000569","219011344069620",26.02,19.30,0,300.27,348.06,5.1,3.0,0.009,412174.1,412174.1,29729,0,0,0,L,1122011218,0,120.65,121.78,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013968,496479.00
05/11/2016 20:45,2,0.211,ALERT,211.93,336.64,59.959,1463013904,"201051344000983","219011344069620",25.23,19.30,0,299.97,347.16,5.4,3.3,0.004,403814.1,403814.1,30198,0,0,0,L,1122011218,0,121.10,121.33,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013969,496480.00
05/11/2016 20:45,2,0.188,ALERT,212.16,337.24,59.949,1463013904,"201051344001158","219011344069620",25.07,18.70,0,298.77,347.16,4.8,2.7,0.009,398302.9,398302.9,30461,0,0,0,L,1122011218,0,120.88,121.33,0002,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013971,496481.00
05/11/2016 20:45,2,0.197,ACTIVE,212.38,338.44,59.944,1463013904,"201051344000576","219011344069620",24.49,18.70,0,299.97,347.76,4.9,2.8,0.009,405189.3,405189.3,29873,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013972,496482.00
05/11/2016 20:45,2,0.104,ALERT,211.25,308.09,59.965,1463013904,"274151322000087","219011344069620",24.51,22.00,0,296.66,339.34,2.6,0.6,0.000,638310.8,638310.8,23679,0,0,0,L,1151911521,0,121.33,122.01,0002,20,0,0,0,0,0,0,71,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463013974,496483.00
05/11/2016 21:00,2,0.150,ALERT,213.51,302.98,59.986,1463014803,"201051344000645","219011344069620",22.80,19.00,0,300.27,342.35,3.5,1.5,0.000,404865.1,404865.1,30014,0,0,0,L,1122011218,0,122.23,122.46,0002,16,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014805,496484.00
05/11/2016 21:00,2,0.072,ALERT,212.38,300.57,59.986,1463014803,"274151322000085","219011344069620",23.80,20.70,0,299.07,340.55,1.7,0.0,0.000,666699.3,666699.3,23608,0,0,0,L,1151911521,0,122.23,122.46,0002,19,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014807,496485.00
05/11/2016 21:00,2,0.158,ALERT,213.51,302.68,59.970,1463014803,"201051344000633","219011344069620",22.96,18.30,0,298.17,343.55,3.7,1.7,0.000,395827.0,395827.0,30484,0,0,0,L,1122011218,0,122.23,122.46,0002,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014809,496486.00
05/11/2016 21:00,2,0.166,ALERT,212.83,302.98,59.986,1463014803,"201051344000469","219011344069620",24.19,17.80,0,299.07,342.05,4.1,2.0,0.000,397195.2,397195.2,30422,0,0,0,L,1122011218,0,121.10,122.46,0002,15,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014811,496487.00
05/11/2016 21:00,2,0.170,ALERT,212.16,301.77,59.981,1463014803,"201051344000646","219011344069620",21.97,18.30,0,298.77,341.15,3.8,1.8,0.000,400977.1,400977.1,34984,0,0,0,L,1122011218,0,122.01,121.55,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014813,496488.00
05/11/2016 21:00,2,0.098,ALERT,212.16,301.47,59.991,1463014803,"274151322000052","219011344069620",23.08,20.30,0,299.07,360.08,2.3,0.3,0.000,678536.7,678536.7,23828,0,0,0,L,1151911521,0,121.33,122.91,0002,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014814,496489.00
05/11/2016 21:00,2,0.172,ALERT,212.83,302.98,59.986,1463014803,"201051344000585","219011344069620",23.72,18.70,0,299.07,341.45,4.1,2.1,0.000,407373.2,407373.2,34988,0,0,0,L,1122011218,0,121.55,122.23,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014816,496490.00
05/11/2016 21:00,2,0.154,ALERT,212.38,302.37,60.002,1463014803,"201051344001230","219011344069620",22.22,17.80,0,299.67,340.85,3.5,1.5,0.000,404684.1,404684.1,34785,0,0,0,L,1122011218,0,122.01,121.33,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014818,496491.00
05/11/2016 21:00,2,0.162,ALERT,213.06,302.98,59.981,1463014803,"201051344000582","219011344069620",21.55,18.70,0,300.27,341.75,3.5,1.5,0.000,398200.4,398200.4,34958,0,0,0,L,1122011218,0,122.01,122.01,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014820,496492.00
05/11/2016 21:00,2,0.182,ALERT,212.38,302.37,60.002,1463014803,"201051344000955","219011344069620",22.13,18.70,0,299.67,340.55,4.1,2.0,0.000,410235.0,410235.0,34890,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,8,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014822,496493.00
05/11/2016 21:00,2,0.031,ALERT,212.38,323.11,59.965,1463014803,"274151322000094","219011344069620",21.33,19.50,0,286.44,385.33,0.7,0.0,0.000,546769.5,546769.5,24817,0,0,0,L,1151911521,0,121.78,122.68,0002,15,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014824,496494.00
05/11/2016 21:00,2,0.184,ALERT,213.06,303.58,59.996,1463014803,"201051344000579","219011344069620",23.66,18.70,0,301.17,342.05,4.5,2.4,0.000,410962.8,410962.8,10496,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014826,496495.00
05/11/2016 21:00,2,0.166,ALERT,212.61,302.37,59.996,1463014803,"201051344000890","219011344069620",23.97,18.30,0,299.97,341.15,4.1,2.0,0.000,407389.3,407389.3,34909,0,0,0,L,1122011218,0,122.01,121.33,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014827,496496.00
05/11/2016 21:00,2,0.158,ALERT,212.83,301.77,59.970,1463014803,"201051344000438","219011344069620",23.85,18.00,0,299.97,341.45,3.9,1.8,0.000,409533.3,409533.3,34920,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014829,496497.00
05/11/2016 21:00,2,0.186,ALERT,212.83,301.47,59.991,1463014803,"201051344000417","219011344069620",23.20,18.30,0,299.07,341.45,4.3,2.3,0.000,402269.8,402269.8,35074,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014831,496498.00
05/11/2016 21:00,2,0.074,ALERT,212.38,300.87,59.996,1463014803,"274151322000083","219011344069620",23.68,20.00,0,298.77,340.25,1.8,0.0,0.000,672455.4,672455.4,23899,0,0,0,L,1151911521,0,121.78,122.68,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014833,496499.00
05/11/2016 21:00,2,0.078,ALERT,212.83,300.57,59.986,1463014803,"274151322000076","219011344069620",23.99,20.30,0,299.37,361.59,1.9,0.0,0.000,715821.1,715821.1,23892,0,0,0,L,1151911521,0,122.01,122.91,0002,18,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014834,496500.00
05/11/2016 21:00,2,0.154,ALERT,212.83,303.28,60.002,1463014803,"201051344000868","219011344069620",23.38,18.30,0,300.87,342.35,3.7,1.6,0.000,396205.0,396205.0,30150,0,0,0,L,1122011218,0,121.55,122.46,0002,17,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014836,496501.00
05/11/2016 21:00,2,0.068,ALERT,212.16,301.77,59.986,1463014803,"274151322000095","219011344069620",23.82,19.80,0,300.27,340.25,1.6,0.0,0.000,708555.2,708555.2,23799,0,0,0,L,1151911521,0,122.01,122.23,0002,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014838,496502.00
05/11/2016 21:00,2,0.123,ALERT,212.61,315.60,59.991,1463014803,"201051344000988","219011344069620",24.63,18.70,0,297.87,342.65,3.1,1.1,0.000,393499.0,393499.0,30444,0,0,0,L,1122011218,0,121.33,122.23,0002,15,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014840,496503.00
05/11/2016 21:00,2,0.145,ALERT,212.38,301.47,59.991,1463014803,"201051344001025","219011344069620",24.17,18.30,0,287.65,341.75,3.5,1.5,0.000,407226.5,407226.5,34960,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014842,496504.00
05/11/2016 21:00,2,0.150,ALERT,212.83,302.98,59.986,1463014803,"201051344000458","219011344069620",23.87,19.30,0,294.86,341.45,3.7,1.6,0.000,404194.4,404194.4,30366,0,0,0,L,1122011218,0,121.78,122.23,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014844,496505.00
05/11/2016 21:00,2,0.141,ALERT,213.51,302.68,59.991,1463014803,"201051344000853","219011344069620",22.15,18.30,0,297.87,343.25,3.2,1.2,0.000,402700.3,402700.3,29966,0,0,0,L,1122011218,0,122.01,122.46,0002,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014845,496506.00
05/11/2016 21:00,2,0.141,ALERT,213.06,302.07,59.970,1463014803,"201051344000685","219011344069620",21.21,18.00,0,297.26,341.75,3.0,1.0,0.000,409027.5,409027.5,34800,0,0,0,L,1122011218,0,122.68,121.78,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014847,496507.00
05/11/2016 21:00,2,0.146,ALERT,212.83,301.47,59.996,1463014803,"201051344000917","219011344069620",22.86,19.30,0,296.06,341.45,3.4,1.4,0.000,405896.9,405896.9,34798,0,0,0,L,1122011218,0,121.78,122.23,0002,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014849,496508.00
05/11/2016 21:00,2,0.141,ALERT,213.06,302.37,59.959,1463014803,"201051344001145","219011344069620",23.52,18.00,0,297.87,340.85,3.4,1.4,0.000,411110.4,411110.4,34655,0,0,0,L,1122011218,0,122.01,121.78,0002,18,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014851,496509.00
05/11/2016 21:00,2,0.156,ALERT,212.83,301.47,59.991,1463014803,"201051344000651","219011344069620",22.32,18.00,0,297.26,341.45,3.6,1.5,0.000,403280.0,403280.0,35018,0,0,0,L,1122011218,0,122.23,121.55,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014853,496510.00
05/11/2016 21:00,2,0.057,ALERT,211.93,300.87,60.018,1463014803,"274151322000088","219011344069620",21.51,20.30,0,298.77,350.77,1.2,0.0,0.000,650437.8,650437.8,23570,0,0,0,L,1151911521,0,122.46,122.23,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014854,496511.00
05/11/2016 21:00,2,0.010,ALERT,213.06,299.97,59.991,1463014803,"274151322000068","219011344069620",39.60,20.00,0,296.36,385.93,0.0,0.0,0.000,546519.3,546519.3,25025,0,0,0,L,1151911521,0,122.23,122.91,0002,19,0,0,0,0,0,0,255,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014856,496512.00
05/11/2016 21:00,2,0.162,ALERT,212.38,302.07,60.034,1463014803,"201051344001135","219011344069620",23.87,18.70,0,297.87,340.55,4.0,1.9,0.000,399408.5,399408.5,34964,0,0,0,L,1122011218,0,121.78,121.78,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014858,496513.00
05/11/2016 21:00,2,0.154,ALERT,212.61,303.28,59.986,1463014803,"201051344000594","219011344069620",22.96,18.70,0,297.87,341.75,3.6,1.6,0.000,407762.7,407762.7,30409,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014860,496514.00
05/11/2016 21:00,2,0.170,ALERT,212.83,301.77,59.991,1463014803,"201051344001203","219011344069620",20.04,18.30,0,297.57,342.65,3.5,1.4,0.000,406266.8,406266.8,34979,0,0,0,L,1122011218,0,122.46,121.55,0002,16,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014862,496515.00
05/11/2016 21:00,2,0.066,ALERT,212.38,300.57,59.981,1463014803,"274151322000054","219011344069620",23.14,21.00,0,299.07,351.67,1.6,0.0,0.000,664513.3,664513.3,23599,0,0,0,L,1151911521,0,122.23,122.23,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014863,496516.00
05/11/2016 21:00,2,0.148,ALERT,213.29,302.37,59.954,1463014803,"201051344000867","219011344069620",23.66,19.00,0,297.87,341.75,3.6,1.6,0.000,395480.3,395480.3,30409,0,0,0,L,1122011218,0,122.01,122.01,0002,17,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014865,496517.00
05/11/2016 21:00,2,0.178,ALERT,212.83,301.77,59.986,1463014803,"201051344001093","219011344069620",22.90,19.00,0,297.57,340.25,4.2,2.1,0.000,404929.0,404929.0,34848,0,0,0,L,1122011218,0,122.01,121.78,0002,19,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014867,496518.00
05/11/2016 21:00,2,0.107,ALERT,213.06,302.68,59.981,1463014803,"201051344000900","219011344069620",23.30,18.00,0,297.87,341.75,2.6,0.6,0.000,411008.2,411008.2,29795,0,0,0,L,1122011218,0,121.78,122.23,0002,16,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014869,496519.00
05/11/2016 21:00,2,0.156,ALERT,213.29,302.37,59.986,1463014803,"201051344000648","219011344069620",23.18,17.80,0,297.57,342.65,3.7,1.7,0.000,403230.2,403230.2,30094,0,0,0,L,1122011218,0,121.33,122.68,0002,16,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014871,496520.00
05/11/2016 21:00,2,0.154,ALERT,213.06,303.58,59.965,1463014803,"201051344000569","219011344069620",23.82,18.70,0,299.07,341.75,3.7,1.7,0.000,412174.7,412174.7,29731,0,0,0,L,1122011218,0,121.33,122.46,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014873,496521.00
05/11/2016 21:00,2,0.164,ALERT,212.83,302.98,59.981,1463014803,"201051344000983","219011344069620",23.60,18.70,0,298.47,341.45,3.9,1.9,0.000,403814.8,403814.8,30200,0,0,0,L,1122011218,0,121.78,122.01,0002,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014875,496522.00
05/11/2016 21:00,2,0.154,ALERT,213.06,302.37,59.975,1463014803,"201051344001158","219011344069620",20.36,18.00,0,297.26,341.75,3.2,1.2,0.000,398303.4,398303.4,30463,0,0,0,L,1122011218,0,121.33,122.01,0002,18,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014876,496523.00
05/11/2016 21:00,2,0.148,ALERT,213.51,302.98,59.975,1463014803,"201051344000576","219011344069620",22.32,18.00,0,298.47,342.05,3.4,1.3,0.000,405189.8,405189.8,29874,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014878,496524.00
05/11/2016 21:00,2,0.078,ALERT,212.38,300.27,59.981,1463014803,"274151322000087","219011344069620",21.85,21.30,0,296.36,339.04,1.8,0.0,0.000,638310.8,638310.8,23681,0,0,0,L,1151911521,0,122.01,122.68,0002,19,0,0,0,0,0,0,38,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463014880,496525.00
05/11/2016 21:15,2,0.000,ALERT,213.06,300.57,59.970,1463015704,"201051344000645","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,404865.2,404865.2,30016,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1463015706,496526.00
05/11/2016 21:15,2,0.000,ALERT,212.16,299.37,59.965,1463015704,"274151322000085","219011344069620",0.00,20.00,0,297.57,307.78,0.0,0.0,0.000,666699.3,666699.3,23610,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1463015708,496527.00
05/11/2016 21:15,2,0.000,ALERT,213.06,300.27,60.002,1463015704,"201051344000633","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,395827.1,395827.1,30486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1463015709,496528.00
05/11/2016 21:15,2,0.000,ALERT,212.61,300.27,59.975,1463015704,"201051344000469","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,397195.4,397195.4,30424,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1463015711,496529.00
05/11/2016 21:15,2,0.000,ALERT,212.38,300.57,59.975,1463015704,"201051344000646","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,400977.2,400977.2,34986,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1463015713,496530.00
05/11/2016 21:15,2,0.000,ALERT,211.93,299.07,59.975,1463015704,"274151322000052","219011344069620",0.00,19.80,0,297.26,307.78,0.0,0.0,0.000,678536.7,678536.7,23830,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1463015715,496531.00
05/11/2016 21:15,2,0.000,ALERT,212.83,300.87,60.007,1463015704,"201051344000585","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,407373.5,407373.5,34990,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1463015717,496532.00
05/11/2016 21:15,2,0.000,ALERT,212.38,300.87,59.970,1463015704,"201051344001230","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,404684.2,404684.2,34787,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1463015719,496533.00
05/11/2016 21:15,2,0.000,ALERT,213.06,301.77,59.970,1463015704,"201051344000582","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,398200.6,398200.6,34960,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1463015721,496534.00
05/11/2016 21:15,2,0.000,ALERT,212.16,300.87,59.975,1463015704,"201051344000955","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,410235.2,410235.2,34892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1463015722,496535.00
05/11/2016 21:15,2,0.000,ALERT,212.16,299.07,59.970,1463015704,"274151322000094","219011344069620",0.00,18.70,0,297.26,372.41,0.0,0.0,0.000,546769.5,546769.5,24819,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,75,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1463015724,496536.00
05/11/2016 21:15,2,0.000,ALERT,212.61,301.47,59.991,1463015704,"201051344000579","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,410963.0,410963.0,10498,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1463015726,496537.00
05/11/2016 21:15,2,0.000,ALERT,212.61,301.17,59.970,1463015704,"201051344000890","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,407389.5,407389.5,34911,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1463015728,496538.00
05/11/2016 21:15,2,0.000,ALERT,212.61,300.57,59.981,1463015704,"201051344000438","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,409533.5,409533.5,34922,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1463015729,496539.00
05/11/2016 21:15,2,0.000,ALERT,212.83,300.27,59.981,1463015704,"201051344000417","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,402270.1,402270.1,35076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1463015731,496540.00
05/11/2016 21:15,2,0.000,ALERT,211.93,299.67,59.954,1463015704,"274151322000083","219011344069620",0.00,19.30,0,297.57,307.78,0.0,0.0,0.000,672455.4,672455.4,23901,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1463015733,496541.00
05/11/2016 21:15,2,0.000,ALERT,212.61,299.97,59.975,1463015704,"274151322000076","219011344069620",0.00,19.50,0,297.26,307.78,0.0,0.0,0.000,715821.1,715821.1,23894,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1463015735,496542.00
05/11/2016 21:15,2,0.000,ALERT,212.61,301.47,59.981,1463015704,"201051344000868","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,396205.2,396205.2,30152,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1463015737,496543.00
05/11/2016 21:15,2,0.000,ALERT,211.93,300.57,59.975,1463015704,"274151322000095","219011344069620",0.00,19.00,0,298.47,308.39,0.0,0.0,0.000,708555.2,708555.2,23801,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1463015739,496544.00
05/11/2016 21:15,2,0.000,ALERT,212.38,300.57,59.986,1463015704,"201051344000988","219011344069620",0.00,18.00,0,297.26,315.90,0.0,0.0,0.000,393499.0,393499.0,30446,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1463015741,496545.00
05/11/2016 21:15,2,0.000,ALERT,212.38,300.27,59.981,1463015704,"201051344001025","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,407226.6,407226.6,34962,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1463015743,496546.00
