ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 21:15,2,0.000,ALERT,212.61,301.17,59.991,1463015704,"201051344000458","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,404194.6,404194.6,30368,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1463015744,496547.00
05/11/2016 21:15,2,0.000,ALERT,213.29,300.57,59.981,1463015704,"201051344000853","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,402700.4,402700.4,29968,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1463015746,496548.00
05/11/2016 21:15,2,0.000,ALERT,212.83,300.57,59.991,1463015704,"201051344000685","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,409027.5,409027.5,34802,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1463015748,496549.00
05/11/2016 21:15,2,0.000,ALERT,212.61,300.27,60.002,1463015704,"201051344000917","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,405896.9,405896.9,34800,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1463015750,496550.00
05/11/2016 21:15,2,0.000,ALERT,212.83,300.87,59.991,1463015704,"201051344001145","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,411110.5,411110.5,34657,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1463015752,496551.00
05/11/2016 21:15,2,0.000,ALERT,212.83,300.27,59.965,1463015704,"201051344000651","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,403280.1,403280.1,35020,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1463015754,496552.00
05/11/2016 21:15,2,0.000,ALERT,211.70,299.37,60.012,1463015704,"274151322000088","219011344069620",0.00,19.80,0,297.26,307.18,0.0,0.0,0.000,650437.8,650437.8,23572,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1463015755,496553.00
05/11/2016 21:15,2,0.000,ALERT,212.83,299.07,59.975,1463015704,"274151322000068","219011344069620",0.00,19.50,0,297.57,378.72,0.0,0.0,0.000,546519.3,546519.3,25027,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,65,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1463015757,496554.00
05/11/2016 21:15,2,0.000,ALERT,212.38,300.87,60.023,1463015704,"201051344001135","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,399408.6,399408.6,34966,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1463015759,496555.00
05/11/2016 21:15,2,0.000,ALERT,212.61,301.47,59.991,1463015704,"201051344000594","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,407762.8,407762.8,30411,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1463015761,496556.00
05/11/2016 21:15,2,0.000,ALERT,212.83,300.57,59.991,1463015704,"201051344001203","219011344069620",0.00,17.80,0,299.07,304.78,0.0,0.0,0.000,406266.9,406266.9,34981,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1463015763,496557.00
05/11/2016 21:15,2,0.000,ALERT,211.70,300.27,59.986,1463015704,"274151322000054","219011344069620",0.00,20.30,0,297.57,307.78,0.0,0.0,0.000,664513.3,664513.3,23601,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1463015764,496558.00
05/11/2016 21:15,2,0.000,ALERT,212.83,300.27,59.986,1463015704,"201051344000867","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,395480.4,395480.4,30411,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1463015766,496559.00
05/11/2016 21:15,2,0.000,ALERT,212.83,300.87,59.986,1463015704,"201051344001093","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,404929.3,404929.3,34850,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1463015768,496560.00
05/11/2016 21:15,2,0.000,ALERT,212.61,300.87,59.996,1463015704,"201051344000900","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,411008.2,411008.2,29797,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1463015770,496561.00
05/11/2016 21:15,2,0.000,ALERT,212.83,300.27,60.002,1463015704,"201051344000648","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,403230.3,403230.3,30096,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1463015772,496562.00
05/11/2016 21:15,2,0.000,ALERT,212.61,301.17,59.949,1463015704,"201051344000569","219011344069620",0.00,18.00,0,300.27,305.08,0.0,0.0,0.000,412174.8,412174.8,29733,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1463015773,496563.00
05/11/2016 21:15,2,0.000,ALERT,212.61,300.87,59.996,1463015704,"201051344000983","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,403814.9,403814.9,30202,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1463015775,496564.00
05/11/2016 21:15,2,0.000,ALERT,212.61,300.27,59.991,1463015704,"201051344001158","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,398303.5,398303.5,30465,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1463015777,496565.00
05/11/2016 21:15,2,0.000,ALERT,212.83,300.87,59.954,1463015704,"201051344000576","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,405189.8,405189.8,29876,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1463015779,496566.00
05/11/2016 21:15,2,0.000,ALERT,211.93,297.87,59.986,1463015704,"274151322000087","219011344069620",0.00,21.00,0,296.96,306.88,0.0,0.0,0.000,638310.8,638310.8,23683,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1463015781,496567.00
05/11/2016 21:30,2,0.000,ALERT,212.38,299.97,60.002,1463016603,"201051344000645","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,404865.2,404865.2,30018,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016605,496568.00
05/11/2016 21:30,2,0.000,ALERT,211.70,298.77,60.002,1463016603,"274151322000085","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,666699.3,666699.3,23612,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016607,496569.00
05/11/2016 21:30,2,0.000,ALERT,212.38,299.67,60.028,1463016603,"201051344000633","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,395827.1,395827.1,30488,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016609,496570.00
05/11/2016 21:30,2,0.000,ALERT,212.16,299.97,59.996,1463016603,"201051344000469","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,397195.4,397195.4,30426,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016611,496571.00
05/11/2016 21:30,2,0.000,ALERT,211.25,299.07,60.028,1463016603,"201051344000646","219011344069620",0.00,17.30,0,297.26,305.38,0.0,0.0,0.000,400977.2,400977.2,34988,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016613,496572.00
05/11/2016 21:30,2,0.000,ALERT,211.25,299.07,59.996,1463016603,"274151322000052","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,678536.7,678536.7,23832,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463016615,496573.00
05/11/2016 21:30,2,0.000,ALERT,211.70,299.37,60.002,1463016603,"201051344000585","219011344069620",0.00,17.50,0,297.57,305.38,0.0,0.0,0.000,407373.5,407373.5,34992,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016616,496574.00
05/11/2016 21:30,2,0.000,ALERT,211.48,299.67,60.007,1463016603,"201051344001230","219011344069620",0.00,17.00,0,298.47,306.28,0.0,0.0,0.000,404684.2,404684.2,34789,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016618,496575.00
05/11/2016 21:30,2,0.000,ALERT,211.93,299.97,60.023,1463016603,"201051344000582","219011344069620",0.00,17.50,0,298.77,305.98,0.0,0.0,0.000,398200.6,398200.6,34962,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016620,496576.00
05/11/2016 21:30,2,0.000,ALERT,211.25,299.07,60.002,1463016603,"201051344000955","219011344069620",0.00,17.50,0,298.17,305.68,0.0,0.0,0.000,410235.2,410235.2,34894,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016622,496577.00
05/11/2016 21:30,2,0.000,ALERT,211.70,298.47,60.007,1463016603,"274151322000094","219011344069620",0.00,18.00,0,297.26,300.27,0.0,0.0,0.000,546769.5,546769.5,24821,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016624,496578.00
05/11/2016 21:30,2,0.000,ALERT,212.16,300.87,60.002,1463016603,"201051344000579","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,410963.0,410963.0,10500,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016625,496579.00
05/11/2016 21:30,2,0.000,ALERT,211.48,299.37,60.002,1463016603,"201051344000890","219011344069620",0.00,17.30,0,298.77,307.18,0.0,0.0,0.000,407389.5,407389.5,34913,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016627,496580.00
05/11/2016 21:30,2,0.000,ALERT,211.48,298.77,60.002,1463016603,"201051344000438","219011344069620",0.00,17.00,0,298.17,306.28,0.0,0.0,0.000,409533.5,409533.5,34924,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016629,496581.00
05/11/2016 21:30,2,0.000,ALERT,211.70,298.47,60.007,1463016603,"201051344000417","219011344069620",0.00,17.30,0,297.57,305.38,0.0,0.0,0.000,402270.1,402270.1,35078,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016631,496582.00
05/11/2016 21:30,2,0.000,ALERT,211.70,299.67,59.991,1463016603,"274151322000083","219011344069620",0.00,18.70,0,298.17,301.17,0.0,0.0,0.000,672455.4,672455.4,23903,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016633,496583.00
05/11/2016 21:30,2,0.000,ALERT,212.16,298.77,59.991,1463016603,"274151322000076","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,715821.1,715821.1,23896,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463016634,496584.00
05/11/2016 21:30,2,0.000,ALERT,211.93,300.87,59.996,1463016603,"201051344000868","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,396205.2,396205.2,30154,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016636,496585.00
05/11/2016 21:30,2,0.000,ALERT,211.48,300.27,59.959,1463016603,"274151322000095","219011344069620",0.00,18.30,0,298.77,301.77,0.0,0.0,0.000,708555.2,708555.2,23803,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016638,496586.00
05/11/2016 21:30,2,0.000,ALERT,211.93,300.27,60.012,1463016603,"201051344000988","219011344069620",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,393499.0,393499.0,30448,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016640,496587.00
05/11/2016 21:30,2,0.000,ALERT,211.48,298.47,59.996,1463016603,"201051344001025","219011344069620",0.00,17.00,0,297.57,306.28,0.0,0.0,0.000,407226.6,407226.6,34964,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463016642,496588.00
05/11/2016 21:30,2,0.000,ALERT,211.93,300.57,60.002,1463016603,"201051344000458","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,404194.6,404194.6,30370,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016643,496589.00
05/11/2016 21:30,2,0.000,ALERT,212.61,300.27,59.991,1463016603,"201051344000853","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,402700.4,402700.4,29970,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463016645,496590.00
05/11/2016 21:30,2,0.000,ALERT,211.93,299.37,59.996,1463016603,"201051344000685","219011344069620",0.00,17.30,0,298.17,306.28,0.0,0.0,0.000,409027.5,409027.5,34804,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016647,496591.00
05/11/2016 21:30,2,0.000,ALERT,211.70,298.77,59.954,1463016603,"201051344000917","219011344069620",0.00,18.00,0,296.66,304.48,0.0,0.0,0.000,405896.9,405896.9,34802,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463016649,496592.00
05/11/2016 21:30,2,0.000,ALERT,211.93,299.37,59.981,1463016603,"201051344001145","219011344069620",0.00,17.00,0,298.47,306.88,0.0,0.0,0.000,411110.5,411110.5,34659,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463016651,496593.00
05/11/2016 21:30,2,0.000,ALERT,211.70,298.17,59.991,1463016603,"201051344000651","219011344069620",0.00,17.00,0,297.57,305.08,0.0,0.0,0.000,403280.1,403280.1,35022,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463016652,496594.00
05/11/2016 21:30,2,0.000,ALERT,211.25,299.37,59.991,1463016603,"274151322000088","219011344069620",0.00,19.30,0,297.87,300.87,0.0,0.0,0.000,650437.8,650437.8,23574,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463016654,496595.00
05/11/2016 21:30,2,0.000,ALERT,212.16,298.17,59.991,1463016603,"274151322000068","219011344069620",0.00,19.00,0,297.26,300.27,0.0,0.0,0.000,546519.3,546519.3,25029,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016656,496596.00
05/11/2016 21:30,2,0.000,ALERT,211.25,299.07,59.991,1463016603,"201051344001135","219011344069620",0.00,17.50,0,298.17,306.28,0.0,0.0,0.000,399408.6,399408.6,34968,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016658,496597.00
05/11/2016 21:30,2,0.000,ALERT,211.93,300.87,59.996,1463016603,"201051344000594","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,407762.8,407762.8,30413,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016660,496598.00
05/11/2016 21:30,2,0.000,ALERT,211.70,298.77,59.991,1463016603,"201051344001203","219011344069620",0.00,17.30,0,298.17,307.18,0.0,0.0,0.000,406266.9,406266.9,34983,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016662,496599.00
05/11/2016 21:30,2,0.000,ALERT,211.48,298.77,59.986,1463016603,"274151322000054","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,664513.3,664513.3,23603,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016664,496600.00
05/11/2016 21:30,2,0.000,ALERT,212.16,299.97,59.986,1463016603,"201051344000867","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,395480.4,395480.4,30413,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463016666,496601.00
05/11/2016 21:30,2,0.000,ALERT,211.48,298.77,59.981,1463016603,"201051344001093","219011344069620",0.00,17.80,0,297.87,305.38,0.0,0.0,0.000,404929.3,404929.3,34852,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016668,496602.00
05/11/2016 21:30,2,0.000,ALERT,211.93,299.97,59.981,1463016603,"201051344000900","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,411008.2,411008.2,29799,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016670,496603.00
05/11/2016 21:30,2,0.000,ALERT,212.38,299.97,59.981,1463016603,"201051344000648","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,403230.3,403230.3,30098,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463016672,496604.00
05/11/2016 21:30,2,0.000,ALERT,212.16,301.17,59.981,1463016603,"201051344000569","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,412174.8,412174.8,29735,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016673,496605.00
05/11/2016 21:30,2,0.000,ALERT,212.16,300.57,59.954,1463016603,"201051344000983","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,403814.9,403814.9,30204,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016675,496606.00
05/11/2016 21:30,2,0.000,ALERT,212.16,300.27,59.944,1463016603,"201051344001158","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,398303.5,398303.5,30467,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016677,496607.00
05/11/2016 21:30,2,0.000,ALERT,212.61,300.87,60.012,1463016603,"201051344000576","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,405189.8,405189.8,29878,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016679,496608.00
05/11/2016 21:30,2,0.000,ALERT,211.93,298.77,59.959,1463016603,"274151322000087","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,638310.8,638310.8,23685,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463016680,496609.00
05/11/2016 21:45,2,0.000,ALERT,212.16,299.67,59.970,1463017503,"201051344000645","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,404865.2,404865.2,30020,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463017505,496610.00
05/11/2016 21:45,2,0.000,ALERT,211.25,298.17,59.959,1463017503,"274151322000085","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,666699.3,666699.3,23614,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017507,496611.00
05/11/2016 21:45,2,0.000,ALERT,212.16,299.07,60.002,1463017503,"201051344000633","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,395827.1,395827.1,30490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017509,496612.00
05/11/2016 21:45,2,0.000,ALERT,211.70,299.37,59.965,1463017503,"201051344000469","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,397195.4,397195.4,30428,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463017511,496613.00
05/11/2016 21:45,2,0.000,ALERT,210.80,298.47,59.970,1463017503,"201051344000646","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,400977.2,400977.2,34990,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017512,496614.00
05/11/2016 21:45,2,0.000,ALERT,211.03,297.87,59.959,1463017503,"274151322000052","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,678536.7,678536.7,23834,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017514,496615.00
05/11/2016 21:45,2,0.000,ALERT,211.25,298.77,59.965,1463017503,"201051344000585","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,407373.5,407373.5,34994,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017516,496616.00
05/11/2016 21:45,2,0.000,ALERT,211.25,299.37,59.970,1463017503,"201051344001230","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,404684.2,404684.2,34791,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017518,496617.00
05/11/2016 21:45,2,0.000,ALERT,211.70,299.67,59.959,1463017503,"201051344000582","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,398200.6,398200.6,34964,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463017520,496618.00
05/11/2016 21:45,2,0.000,ALERT,211.03,299.07,59.965,1463017503,"201051344000955","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,410235.2,410235.2,34896,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463017522,496619.00
05/11/2016 21:45,2,0.000,ALERT,211.25,297.87,59.965,1463017503,"274151322000094","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,546769.5,546769.5,24823,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017523,496620.00
05/11/2016 21:45,2,0.000,ALERT,211.70,299.97,59.970,1463017503,"201051344000579","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,410963.0,410963.0,10502,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017525,496621.00
05/11/2016 21:45,2,0.000,ALERT,211.25,299.37,59.965,1463017503,"201051344000890","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,407389.5,407389.5,34915,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463017527,496622.00
05/11/2016 21:45,2,0.000,ALERT,211.48,298.47,59.954,1463017503,"201051344000438","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,409533.5,409533.5,34926,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017529,496623.00
05/11/2016 21:45,2,0.000,ALERT,211.48,298.17,59.970,1463017503,"201051344000417","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,402270.1,402270.1,35080,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017531,496624.00
05/11/2016 21:45,2,0.000,ALERT,211.48,298.47,59.954,1463017503,"274151322000083","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,672455.4,672455.4,23905,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017533,496625.00
05/11/2016 21:45,2,0.000,ALERT,211.70,298.17,59.996,1463017503,"274151322000076","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,715821.1,715821.1,23898,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017534,496626.00
05/11/2016 21:45,2,0.000,ALERT,211.93,300.57,59.965,1463017503,"201051344000868","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,396205.2,396205.2,30156,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017536,496627.00
05/11/2016 21:45,2,0.000,ALERT,211.48,299.37,59.970,1463017503,"274151322000095","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,708555.2,708555.2,23805,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017538,496628.00
05/11/2016 21:45,2,0.000,ALERT,211.70,299.67,60.002,1463017503,"201051344000988","219011344069620",0.00,17.00,0,296.06,301.77,0.0,0.0,0.000,393499.0,393499.0,30450,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017540,496629.00
05/11/2016 21:45,2,0.000,ALERT,211.03,297.87,59.986,1463017503,"201051344001025","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,407226.6,407226.6,34966,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017542,496630.00
05/11/2016 21:45,2,0.000,ALERT,211.70,299.97,59.970,1463017503,"201051344000458","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,404194.6,404194.6,30372,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017544,496631.00
05/11/2016 21:45,2,0.000,ALERT,212.38,299.67,59.959,1463017503,"201051344000853","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,402700.4,402700.4,29972,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463017545,496632.00
05/11/2016 21:45,2,0.000,ALERT,211.70,298.77,59.970,1463017503,"201051344000685","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,409027.5,409027.5,34806,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017547,496633.00
05/11/2016 21:45,2,0.000,ALERT,211.48,298.17,59.981,1463017503,"201051344000917","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,405896.9,405896.9,34804,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463017549,496634.00
05/11/2016 21:45,2,0.000,ALERT,211.48,299.07,60.028,1463017503,"201051344001145","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,411110.5,411110.5,34661,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463017551,496635.00
05/11/2016 21:45,2,0.000,ALERT,211.48,297.87,59.949,1463017503,"201051344000651","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,403280.1,403280.1,35024,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017552,496636.00
05/11/2016 21:45,2,0.000,ALERT,210.80,298.17,59.991,1463017503,"274151322000088","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,650437.8,650437.8,23576,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463017554,496637.00
05/11/2016 21:45,2,0.000,ALERT,211.70,297.57,59.975,1463017503,"274151322000068","219011344069620",0.00,18.30,0,296.36,299.67,0.0,0.0,0.000,546519.3,546519.3,25031,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017556,496638.00
05/11/2016 21:45,2,0.000,ALERT,211.03,298.77,59.970,1463017503,"201051344001135","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,399408.6,399408.6,34970,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463017558,496639.00
05/11/2016 21:45,2,0.000,ALERT,211.48,300.57,59.996,1463017503,"201051344000594","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,407762.8,407762.8,30415,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017560,496640.00
05/11/2016 21:45,2,0.000,ALERT,211.48,298.47,59.986,1463017503,"201051344001203","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,406266.9,406266.9,34985,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463017561,496641.00
05/11/2016 21:45,2,0.000,ALERT,211.25,298.47,59.996,1463017503,"274151322000054","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,664513.3,664513.3,23605,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017563,496642.00
05/11/2016 21:45,2,0.000,ALERT,211.93,299.67,60.012,1463017503,"201051344000867","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,395480.4,395480.4,30415,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017565,496643.00
05/11/2016 21:45,2,0.000,ALERT,211.48,298.77,59.938,1463017503,"201051344001093","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,404929.3,404929.3,34854,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017567,496644.00
05/11/2016 21:45,2,0.000,ALERT,211.70,299.97,59.965,1463017503,"201051344000900","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,411008.2,411008.2,29801,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017569,496645.00
05/11/2016 21:45,2,0.000,ALERT,211.93,299.37,59.970,1463017503,"201051344000648","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,403230.3,403230.3,30100,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017571,496646.00
05/11/2016 21:45,2,0.000,ALERT,211.70,299.97,59.986,1463017503,"201051344000569","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,412174.8,412174.8,29737,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017572,496647.00
05/11/2016 21:45,2,0.000,ALERT,211.70,299.97,59.981,1463017503,"201051344000983","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,403814.9,403814.9,30206,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463017574,496648.00
05/11/2016 21:45,2,0.000,ALERT,211.70,299.37,59.986,1463017503,"201051344001158","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,398303.5,398303.5,30469,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017576,496649.00
05/11/2016 21:45,2,0.000,ALERT,212.16,299.97,59.996,1463017503,"201051344000576","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,405189.8,405189.8,29880,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017578,496650.00
05/11/2016 21:45,2,0.000,ALERT,211.25,297.26,59.981,1463017503,"274151322000087","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,638310.8,638310.8,23687,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463017580,496651.00
05/11/2016 22:00,2,0.000,ALERT,212.61,300.57,60.023,1463018403,"201051344000645","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,404865.2,404865.2,30022,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018405,496652.00
05/11/2016 22:00,2,0.000,ALERT,211.70,298.47,60.018,1463018403,"274151322000085","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,666699.3,666699.3,23616,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463018407,496653.00
05/11/2016 22:00,2,0.000,ALERT,212.61,299.97,60.034,1463018403,"201051344000633","219011344069620",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,395827.1,395827.1,30492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018409,496654.00
05/11/2016 22:00,2,0.000,ALERT,212.16,300.27,60.028,1463018403,"201051344000469","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,397195.4,397195.4,30430,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018411,496655.00
05/11/2016 22:00,2,0.000,ALERT,211.25,299.07,60.023,1463018403,"201051344000646","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,400977.2,400977.2,34992,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463018413,496656.00
05/11/2016 22:00,2,0.000,ALERT,211.25,298.77,60.023,1463018403,"274151322000052","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,678536.7,678536.7,23836,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018415,496657.00
05/11/2016 22:00,2,0.000,ALERT,211.93,299.37,60.028,1463018403,"201051344000585","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,407373.5,407373.5,34996,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018417,496658.00
05/11/2016 22:00,2,0.000,ALERT,211.70,299.97,60.028,1463018403,"201051344001230","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,404684.2,404684.2,34793,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018418,496659.00
05/11/2016 22:00,2,0.000,ALERT,212.16,300.27,60.034,1463018403,"201051344000582","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,398200.6,398200.6,34966,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463018420,496660.00
05/11/2016 22:00,2,0.000,ALERT,211.48,299.67,60.034,1463018403,"201051344000955","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,410235.2,410235.2,34898,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018422,496661.00
05/11/2016 22:00,2,0.000,ALERT,211.48,297.87,60.023,1463018403,"274151322000094","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,546769.5,546769.5,24825,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018424,496662.00
05/11/2016 22:00,2,0.000,ALERT,211.93,300.57,60.028,1463018403,"201051344000579","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,410963.0,410963.0,10504,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018425,496663.00
05/11/2016 22:00,2,0.000,ALERT,211.48,299.67,60.023,1463018403,"201051344000890","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,407389.5,407389.5,34917,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463018427,496664.00
05/11/2016 22:00,2,0.000,ALERT,211.93,299.37,60.028,1463018403,"201051344000438","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,409533.5,409533.5,34928,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018429,496665.00
05/11/2016 22:00,2,0.000,ALERT,211.70,298.77,60.018,1463018403,"201051344000417","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,402270.1,402270.1,35082,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018431,496666.00
05/11/2016 22:00,2,0.000,ALERT,211.48,298.77,60.018,1463018403,"274151322000083","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,672455.4,672455.4,23907,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018433,496667.00
05/11/2016 22:00,2,0.000,ALERT,212.16,299.07,60.034,1463018403,"274151322000076","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,715821.1,715821.1,23900,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018434,496668.00
05/11/2016 22:00,2,0.000,ALERT,211.93,300.57,60.034,1463018403,"201051344000868","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,396205.2,396205.2,30158,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018436,496669.00
05/11/2016 22:00,2,0.000,ALERT,211.25,299.67,60.028,1463018403,"274151322000095","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,708555.2,708555.2,23807,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018438,496670.00
05/11/2016 22:00,2,0.000,ALERT,211.93,300.27,60.039,1463018403,"201051344000988","219011344069620",0.00,16.30,0,294.86,301.47,0.0,0.0,0.000,393499.0,393499.0,30452,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018440,496671.00
05/11/2016 22:00,2,0.000,ALERT,211.70,298.77,60.028,1463018403,"201051344001025","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,407226.6,407226.6,34968,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463018442,496672.00
05/11/2016 22:00,2,0.000,ALERT,211.93,300.57,60.023,1463018403,"201051344000458","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,404194.6,404194.6,30374,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018444,496673.00
05/11/2016 22:00,2,0.000,ALERT,212.38,299.97,60.012,1463018403,"201051344000853","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,402700.4,402700.4,29974,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018446,496674.00
05/11/2016 22:00,2,0.000,ALERT,211.93,299.07,60.018,1463018403,"201051344000685","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,409027.5,409027.5,34808,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018447,496675.00
05/11/2016 22:00,2,0.000,ALERT,211.93,298.77,60.018,1463018403,"201051344000917","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,405896.9,405896.9,34806,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018449,496676.00
05/11/2016 22:00,2,0.000,ALERT,211.93,299.67,60.007,1463018403,"201051344001145","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,411110.5,411110.5,34663,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018451,496677.00
05/11/2016 22:00,2,0.000,ALERT,211.93,298.77,59.986,1463018403,"201051344000651","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,403280.1,403280.1,35026,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463018453,496678.00
05/11/2016 22:00,2,0.000,ALERT,211.25,298.77,59.975,1463018403,"274151322000088","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,650437.8,650437.8,23578,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018455,496679.00
05/11/2016 22:00,2,0.000,ALERT,212.16,297.87,60.007,1463018403,"274151322000068","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,546519.3,546519.3,25033,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463018457,496680.00
05/11/2016 22:00,2,0.000,ALERT,211.25,299.07,60.012,1463018403,"201051344001135","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,399408.6,399408.6,34972,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463018458,496681.00
05/11/2016 22:00,2,0.000,ALERT,211.93,301.17,60.018,1463018403,"201051344000594","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,407762.8,407762.8,30417,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463018460,496682.00
05/11/2016 22:00,2,0.000,ALERT,211.70,299.07,60.007,1463018403,"201051344001203","219011344069620",0.00,16.00,0,296.66,302.37,0.0,0.0,0.000,406266.9,406266.9,34987,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018462,496683.00
05/11/2016 22:00,2,0.000,ALERT,211.48,299.67,60.012,1463018403,"274151322000054","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,664513.3,664513.3,23607,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018464,496684.00
05/11/2016 22:00,2,0.000,ALERT,212.38,300.27,60.018,1463018403,"201051344000867","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,395480.4,395480.4,30417,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018466,496685.00
05/11/2016 22:00,2,0.000,ALERT,211.70,299.37,60.023,1463018403,"201051344001093","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,404929.3,404929.3,34856,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463018468,496686.00
05/11/2016 22:00,2,0.000,ALERT,212.16,300.57,60.034,1463018403,"201051344000900","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,411008.2,411008.2,29803,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018469,496687.00
05/11/2016 22:00,2,0.000,ALERT,212.61,299.97,60.018,1463018403,"201051344000648","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,403230.3,403230.3,30102,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018471,496688.00
05/11/2016 22:00,2,0.000,ALERT,212.38,301.17,60.034,1463018403,"201051344000569","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,412174.8,412174.8,29739,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018473,496689.00
05/11/2016 22:00,2,0.000,ALERT,212.16,300.87,59.975,1463018403,"201051344000983","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,403814.9,403814.9,30208,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463018475,496690.00
05/11/2016 22:00,2,0.000,ALERT,212.16,300.27,60.034,1463018403,"201051344001158","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,398303.5,398303.5,30471,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463018477,496691.00
