ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 22:00,2,0.000,ALERT,212.61,301.17,60.012,1463018403,"201051344000576","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,405189.8,405189.8,29882,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018478,496692.00
05/11/2016 22:00,2,0.000,ALERT,211.70,298.47,59.986,1463018403,"274151322000087","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,638310.8,638310.8,23689,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463018480,496693.00
05/11/2016 22:15,2,0.000,ALERT,213.06,301.17,59.991,1463019304,"201051344000645","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,404865.2,404865.2,30024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019306,496694.00
05/11/2016 22:15,2,0.000,ALERT,211.93,299.67,59.986,1463019304,"274151322000085","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,666699.3,666699.3,23618,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019308,496695.00
05/11/2016 22:15,2,0.000,ALERT,213.06,301.17,59.986,1463019304,"201051344000633","219011344069620",0.00,15.50,0,296.66,302.07,0.0,0.0,0.000,395827.1,395827.1,30494,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019310,496696.00
05/11/2016 22:15,2,0.000,ALERT,212.61,301.17,59.986,1463019304,"201051344000469","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,397195.4,397195.4,30432,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019311,496697.00
05/11/2016 22:15,2,0.000,ALERT,211.70,299.07,59.970,1463019304,"201051344000646","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,400977.2,400977.2,34994,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019313,496698.00
05/11/2016 22:15,2,0.000,ALERT,211.70,299.67,59.996,1463019304,"274151322000052","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,678536.7,678536.7,23838,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019315,496699.00
05/11/2016 22:15,2,0.000,ALERT,212.16,299.97,59.996,1463019304,"201051344000585","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,407373.5,407373.5,34998,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463019317,496700.00
05/11/2016 22:15,2,0.000,ALERT,211.93,299.97,59.991,1463019304,"201051344001230","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,404684.2,404684.2,34795,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019319,496701.00
05/11/2016 22:15,2,0.000,ALERT,212.38,300.27,59.981,1463019304,"201051344000582","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,398200.6,398200.6,34968,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463019320,496702.00
05/11/2016 22:15,2,0.000,ALERT,211.70,299.67,59.981,1463019304,"201051344000955","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,410235.2,410235.2,34900,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019322,496703.00
05/11/2016 22:15,2,0.000,ALERT,211.70,298.77,59.981,1463019304,"274151322000094","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,546769.5,546769.5,24827,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463019324,496704.00
05/11/2016 22:15,2,0.000,ALERT,212.38,301.77,59.970,1463019304,"201051344000579","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,410963.0,410963.0,10506,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019326,496705.00
05/11/2016 22:15,2,0.000,ALERT,211.93,300.27,59.986,1463019304,"201051344000890","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,407389.5,407389.5,34919,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019328,496706.00
05/11/2016 22:15,2,0.000,ALERT,212.38,299.97,60.023,1463019304,"201051344000438","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,409533.5,409533.5,34930,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019330,496707.00
05/11/2016 22:15,2,0.000,ALERT,212.38,299.37,59.981,1463019304,"201051344000417","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,402270.1,402270.1,35084,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019331,496708.00
05/11/2016 22:15,2,0.000,ALERT,211.93,299.97,59.975,1463019304,"274151322000083","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,672455.4,672455.4,23909,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019333,496709.00
05/11/2016 22:15,2,0.000,ALERT,212.61,299.37,59.981,1463019304,"274151322000076","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,715821.1,715821.1,23902,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019335,496710.00
05/11/2016 22:15,2,0.000,ALERT,212.38,301.77,59.981,1463019304,"201051344000868","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,396205.2,396205.2,30160,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019337,496711.00
05/11/2016 22:15,2,0.000,ALERT,211.93,300.27,59.965,1463019304,"274151322000095","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,708555.2,708555.2,23809,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019339,496712.00
05/11/2016 22:15,2,0.000,ALERT,212.38,301.17,59.996,1463019304,"201051344000988","219011344069620",0.00,15.50,0,296.06,302.68,0.0,0.0,0.000,393499.0,393499.0,30454,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019341,496713.00
05/11/2016 22:15,2,0.000,ALERT,211.93,299.07,59.986,1463019304,"201051344001025","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,407226.6,407226.6,34970,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019342,496714.00
05/11/2016 22:15,2,0.000,ALERT,212.38,301.47,59.954,1463019304,"201051344000458","219011344069620",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,404194.6,404194.6,30376,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019344,496715.00
05/11/2016 22:15,2,0.000,ALERT,213.06,301.17,60.012,1463019304,"201051344000853","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,402700.4,402700.4,29976,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019346,496716.00
05/11/2016 22:15,2,0.000,ALERT,212.38,299.67,59.986,1463019304,"201051344000685","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,409027.5,409027.5,34810,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019348,496717.00
05/11/2016 22:15,2,0.000,ALERT,212.16,298.77,59.981,1463019304,"201051344000917","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,405896.9,405896.9,34808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019350,496718.00
05/11/2016 22:15,2,0.000,ALERT,212.38,299.67,59.975,1463019304,"201051344001145","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,411110.5,411110.5,34665,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019351,496719.00
05/11/2016 22:15,2,0.000,ALERT,212.16,299.07,59.981,1463019304,"201051344000651","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,403280.1,403280.1,35028,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019353,496720.00
05/11/2016 22:15,2,0.000,ALERT,211.25,299.37,59.981,1463019304,"274151322000088","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,650437.8,650437.8,23580,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019355,496721.00
05/11/2016 22:15,2,0.000,ALERT,212.61,299.07,59.981,1463019304,"274151322000068","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,546519.3,546519.3,25035,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019357,496722.00
05/11/2016 22:15,2,0.000,ALERT,211.93,299.97,59.981,1463019304,"201051344001135","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,399408.6,399408.6,34974,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019358,496723.00
05/11/2016 22:15,2,0.000,ALERT,212.38,301.77,59.970,1463019304,"201051344000594","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,407762.8,407762.8,30419,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019360,496724.00
05/11/2016 22:15,2,0.000,ALERT,212.16,299.37,59.975,1463019304,"201051344001203","219011344069620",0.00,15.50,0,297.57,302.98,0.0,0.0,0.000,406266.9,406266.9,34989,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019362,496725.00
05/11/2016 22:15,2,0.000,ALERT,211.93,299.97,59.970,1463019304,"274151322000054","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,664513.3,664513.3,23609,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019364,496726.00
05/11/2016 22:15,2,0.000,ALERT,212.83,301.17,59.986,1463019304,"201051344000867","219011344069620",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,395480.4,395480.4,30419,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019366,496727.00
05/11/2016 22:15,2,0.000,ALERT,212.16,299.67,59.970,1463019304,"201051344001093","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,404929.3,404929.3,34858,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019368,496728.00
05/11/2016 22:15,2,0.000,ALERT,212.38,301.17,59.965,1463019304,"201051344000900","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,411008.2,411008.2,29805,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019370,496729.00
05/11/2016 22:15,2,0.000,ALERT,212.83,300.57,59.965,1463019304,"201051344000648","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,403230.3,403230.3,30104,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019372,496730.00
05/11/2016 22:15,2,0.000,ALERT,212.38,301.47,59.959,1463019304,"201051344000569","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,412174.8,412174.8,29741,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463019373,496731.00
05/11/2016 22:15,2,0.000,ALERT,212.38,301.47,59.965,1463019304,"201051344000983","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,403814.9,403814.9,30210,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463019375,496732.00
05/11/2016 22:15,2,0.000,ALERT,212.38,300.87,59.959,1463019304,"201051344001158","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,398303.5,398303.5,30473,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019377,496733.00
05/11/2016 22:15,2,0.000,ALERT,212.83,301.47,59.917,1463019304,"201051344000576","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,405189.8,405189.8,29884,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019379,496734.00
05/11/2016 22:15,2,0.000,ALERT,212.16,298.47,59.965,1463019304,"274151322000087","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,638310.8,638310.8,23691,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463019381,496735.00
05/11/2016 22:30,2,0.000,ALERT,213.29,302.07,60.023,1463020204,"201051344000645","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,404865.2,404865.2,30026,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020206,496736.00
05/11/2016 22:30,2,0.000,ALERT,212.16,299.97,60.007,1463020204,"274151322000085","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,666699.3,666699.3,23620,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020208,496737.00
05/11/2016 22:30,2,0.000,ALERT,213.29,301.47,60.023,1463020204,"201051344000633","219011344069620",0.00,15.00,0,297.57,302.98,0.0,0.0,0.000,395827.1,395827.1,30496,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020209,496738.00
05/11/2016 22:30,2,0.000,ALERT,212.83,301.77,60.023,1463020204,"201051344000469","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,397195.4,397195.4,30434,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020211,496739.00
05/11/2016 22:30,2,0.000,ALERT,212.16,300.57,60.028,1463020204,"201051344000646","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,400977.2,400977.2,34996,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020213,496740.00
05/11/2016 22:30,2,0.000,ALERT,211.70,299.97,60.007,1463020204,"274151322000052","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,678536.7,678536.7,23840,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020215,496741.00
05/11/2016 22:30,2,0.000,ALERT,212.61,300.57,60.039,1463020204,"201051344000585","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,407373.5,407373.5,35000,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020216,496742.00
05/11/2016 22:30,2,0.000,ALERT,212.38,300.87,60.023,1463020204,"201051344001230","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,404684.2,404684.2,34797,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020218,496743.00
05/11/2016 22:30,2,0.000,ALERT,212.83,301.17,60.039,1463020204,"201051344000582","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,398200.6,398200.6,34970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020220,496744.00
05/11/2016 22:30,2,0.000,ALERT,211.93,299.97,60.028,1463020204,"201051344000955","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,410235.2,410235.2,34902,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020222,496745.00
05/11/2016 22:30,2,0.000,ALERT,211.93,298.77,60.018,1463020204,"274151322000094","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,546769.5,546769.5,24829,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020224,496746.00
05/11/2016 22:30,2,0.000,ALERT,212.83,302.68,60.023,1463020204,"201051344000579","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,410963.0,410963.0,10508,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020226,496747.00
05/11/2016 22:30,2,0.000,ALERT,212.16,300.57,60.018,1463020204,"201051344000890","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,407389.5,407389.5,34921,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020228,496748.00
05/11/2016 22:30,2,0.000,ALERT,212.61,300.57,60.028,1463020204,"201051344000438","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,409533.5,409533.5,34932,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020230,496749.00
05/11/2016 22:30,2,0.000,ALERT,212.61,299.97,60.018,1463020204,"201051344000417","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,402270.1,402270.1,35086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020231,496750.00
05/11/2016 22:30,2,0.000,ALERT,212.16,300.57,60.018,1463020204,"274151322000083","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,672455.4,672455.4,23911,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020233,496751.00
05/11/2016 22:30,2,0.000,ALERT,212.61,299.97,60.018,1463020204,"274151322000076","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,715821.1,715821.1,23904,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463020235,496752.00
05/11/2016 22:30,2,0.000,ALERT,212.83,302.68,60.023,1463020204,"201051344000868","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,396205.2,396205.2,30162,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463020237,496753.00
05/11/2016 22:30,2,0.000,ALERT,212.16,300.57,59.981,1463020204,"274151322000095","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,708555.2,708555.2,23811,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020239,496754.00
05/11/2016 22:30,2,0.000,ALERT,212.83,302.07,60.023,1463020204,"201051344000988","219011344069620",0.00,15.30,0,296.96,303.28,0.0,0.0,0.000,393499.0,393499.0,30456,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020241,496755.00
05/11/2016 22:30,2,0.000,ALERT,212.38,300.27,60.012,1463020204,"201051344001025","219011344069620",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,407226.6,407226.6,34972,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020242,496756.00
05/11/2016 22:30,2,0.000,ALERT,212.83,302.07,60.023,1463020204,"201051344000458","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,404194.6,404194.6,30378,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020244,496757.00
05/11/2016 22:30,2,0.000,ALERT,213.29,301.77,60.023,1463020204,"201051344000853","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,402700.4,402700.4,29978,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020246,496758.00
05/11/2016 22:30,2,0.000,ALERT,213.06,301.17,60.023,1463020204,"201051344000685","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,409027.5,409027.5,34812,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020248,496759.00
05/11/2016 22:30,2,0.000,ALERT,212.61,300.27,60.012,1463020204,"201051344000917","219011344069620",0.00,15.80,0,296.06,301.47,0.0,0.0,0.000,405896.9,405896.9,34810,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020250,496760.00
05/11/2016 22:30,2,0.000,ALERT,212.83,300.87,60.023,1463020204,"201051344001145","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,411110.5,411110.5,34667,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020251,496761.00
05/11/2016 22:30,2,0.000,ALERT,212.61,299.97,60.018,1463020204,"201051344000651","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,403280.1,403280.1,35030,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020253,496762.00
05/11/2016 22:30,2,0.000,ALERT,211.70,299.97,60.039,1463020204,"274151322000088","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,650437.8,650437.8,23582,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463020255,496763.00
05/11/2016 22:30,2,0.000,ALERT,212.83,299.67,60.023,1463020204,"274151322000068","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,546519.3,546519.3,25037,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020257,496764.00
05/11/2016 22:30,2,0.000,ALERT,211.93,300.57,60.034,1463020204,"201051344001135","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,399408.6,399408.6,34976,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020259,496765.00
05/11/2016 22:30,2,0.000,ALERT,212.61,302.98,60.023,1463020204,"201051344000594","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,407762.8,407762.8,30421,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463020260,496766.00
05/11/2016 22:30,2,0.000,ALERT,212.61,300.57,60.023,1463020204,"201051344001203","219011344069620",0.00,15.30,0,297.57,303.88,0.0,0.0,0.000,406266.9,406266.9,34991,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020262,496767.00
05/11/2016 22:30,2,0.000,ALERT,211.93,299.97,60.028,1463020204,"274151322000054","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,664513.3,664513.3,23611,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020264,496768.00
05/11/2016 22:30,2,0.000,ALERT,213.29,302.07,60.028,1463020204,"201051344000867","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,395480.4,395480.4,30421,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463020266,496769.00
05/11/2016 22:30,2,0.000,ALERT,212.61,300.57,60.028,1463020204,"201051344001093","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,404929.3,404929.3,34860,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020268,496770.00
05/11/2016 22:30,2,0.000,ALERT,212.83,302.37,60.023,1463020204,"201051344000900","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,411008.2,411008.2,29807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020270,496771.00
05/11/2016 22:30,2,0.000,ALERT,213.29,301.77,60.023,1463020204,"201051344000648","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,403230.3,403230.3,30106,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463020271,496772.00
05/11/2016 22:30,2,0.000,ALERT,213.06,302.98,60.023,1463020204,"201051344000569","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,412174.8,412174.8,29743,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020273,496773.00
05/11/2016 22:30,2,0.000,ALERT,212.83,302.68,60.023,1463020204,"201051344000983","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,403814.9,403814.9,30212,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020275,496774.00
05/11/2016 22:30,2,0.000,ALERT,213.06,302.07,60.023,1463020204,"201051344001158","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,398303.5,398303.5,30475,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020277,496775.00
05/11/2016 22:30,2,0.000,ALERT,213.29,302.98,60.018,1463020204,"201051344000576","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,405189.8,405189.8,29886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463020279,496776.00
05/11/2016 22:30,2,0.000,ALERT,212.16,299.67,60.023,1463020204,"274151322000087","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,638310.8,638310.8,23693,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463020280,496777.00
05/11/2016 22:45,2,0.000,ALERT,214.19,303.58,60.018,1463021104,"201051344000645","219011344069620",0.00,15.30,0,300.27,305.08,0.0,0.0,0.000,404865.2,404865.2,30028,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463021106,496778.00
05/11/2016 22:45,2,0.000,ALERT,213.29,301.17,60.023,1463021104,"274151322000085","219011344069620",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,666699.3,666699.3,23622,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021108,496779.00
05/11/2016 22:45,2,0.000,ALERT,214.19,303.28,60.034,1463021104,"201051344000633","219011344069620",0.00,14.70,0,298.47,304.48,0.0,0.0,0.000,395827.1,395827.1,30498,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021109,496780.00
05/11/2016 22:45,2,0.000,ALERT,212.83,301.77,60.023,1463021104,"201051344000646","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,400977.2,400977.2,34998,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463021112,496781.00
05/11/2016 22:45,2,0.000,ALERT,212.83,301.77,60.018,1463021104,"274151322000052","219011344069620",0.00,16.00,0,298.17,303.58,0.0,0.0,0.000,678536.7,678536.7,23842,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463021114,496782.00
05/11/2016 22:45,2,0.000,ALERT,213.29,302.07,60.023,1463021104,"201051344000585","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,407373.5,407373.5,35002,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463021116,496783.00
05/11/2016 22:45,2,0.000,ALERT,213.06,302.07,60.018,1463021104,"201051344001230","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,404684.2,404684.2,34799,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021118,496784.00
05/11/2016 22:45,2,0.000,ALERT,213.51,302.68,60.028,1463021104,"201051344000582","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,398200.6,398200.6,34972,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021120,496785.00
05/11/2016 22:45,2,0.000,ALERT,212.83,302.07,60.028,1463021104,"201051344000955","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,410235.2,410235.2,34904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021121,496786.00
05/11/2016 22:45,2,0.000,ALERT,213.06,300.87,59.986,1463021104,"274151322000094","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,546769.5,546769.5,24831,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021123,496787.00
05/11/2016 22:45,2,0.000,ALERT,213.51,303.88,60.023,1463021104,"201051344000579","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,410963.0,410963.0,10510,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021125,496788.00
05/11/2016 22:45,2,0.000,ALERT,213.06,302.07,59.986,1463021104,"201051344000890","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,407389.5,407389.5,34923,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021127,496789.00
05/11/2016 22:45,2,0.000,ALERT,213.06,301.77,60.028,1463021104,"201051344000438","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,409533.5,409533.5,34934,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463021129,496790.00
05/11/2016 22:45,2,0.000,ALERT,213.29,301.17,60.028,1463021104,"201051344000417","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,402270.1,402270.1,35088,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021131,496791.00
05/11/2016 22:45,2,0.000,ALERT,213.06,301.17,60.018,1463021104,"274151322000083","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,672455.4,672455.4,23913,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021132,496792.00
05/11/2016 22:45,2,0.000,ALERT,213.74,301.17,60.012,1463021104,"274151322000076","219011344069620",0.00,16.00,0,298.17,303.58,0.0,0.0,0.000,715821.1,715821.1,23906,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463021134,496793.00
05/11/2016 22:45,2,0.000,ALERT,213.51,303.88,60.028,1463021104,"201051344000868","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,396205.2,396205.2,30164,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463021136,496794.00
05/11/2016 22:45,2,0.000,ALERT,213.06,302.37,60.018,1463021104,"274151322000095","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,708555.2,708555.2,23813,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021138,496795.00
05/11/2016 22:45,2,0.000,ALERT,213.51,303.58,60.034,1463021104,"201051344000988","219011344069620",0.00,15.00,0,298.17,304.78,0.0,0.0,0.000,393499.0,393499.0,30458,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021140,496796.00
05/11/2016 22:45,2,0.000,ALERT,212.83,300.87,60.018,1463021104,"201051344001025","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,407226.6,407226.6,34974,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463021141,496797.00
05/11/2016 22:45,2,0.000,ALERT,213.74,303.88,60.023,1463021104,"201051344000458","219011344069620",0.00,15.50,0,300.27,305.68,0.0,0.0,0.000,404194.6,404194.6,30380,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021143,496798.00
05/11/2016 22:45,2,0.000,ALERT,214.41,303.58,60.028,1463021104,"201051344000853","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,402700.4,402700.4,29980,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463021145,496799.00
05/11/2016 22:45,2,0.000,ALERT,213.51,301.47,60.023,1463021104,"201051344000685","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,409027.5,409027.5,34814,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021147,496800.00
05/11/2016 22:45,2,0.000,ALERT,213.06,300.87,60.028,1463021104,"201051344000917","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,405896.9,405896.9,34812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463021149,496801.00
05/11/2016 22:45,2,0.000,ALERT,213.29,301.77,60.028,1463021104,"201051344001145","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,411110.5,411110.5,34669,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463021151,496802.00
05/11/2016 22:45,2,0.000,ALERT,213.06,300.87,60.018,1463021104,"201051344000651","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,403280.1,403280.1,35032,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463021153,496803.00
05/11/2016 22:45,2,0.000,ALERT,212.61,301.77,60.018,1463021104,"274151322000088","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,650437.8,650437.8,23584,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021154,496804.00
05/11/2016 22:45,2,0.000,ALERT,213.74,300.27,60.007,1463021104,"274151322000068","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,546519.3,546519.3,25039,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021156,496805.00
05/11/2016 22:45,2,0.000,ALERT,212.61,301.17,60.023,1463021104,"201051344001135","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,399408.6,399408.6,34978,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021158,496806.00
05/11/2016 22:45,2,0.000,ALERT,213.51,304.18,60.018,1463021104,"201051344000594","219011344069620",0.00,15.00,0,300.27,305.38,0.0,0.0,0.000,407762.8,407762.8,30423,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021160,496807.00
05/11/2016 22:45,2,0.000,ALERT,213.06,301.17,60.018,1463021104,"201051344001203","219011344069620",0.00,15.00,0,298.77,304.78,0.0,0.0,0.000,406266.9,406266.9,34993,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021162,496808.00
05/11/2016 22:45,2,0.000,ALERT,213.06,302.07,60.018,1463021104,"274151322000054","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,664513.3,664513.3,23613,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021163,496809.00
05/11/2016 22:45,2,0.000,ALERT,213.96,303.28,60.028,1463021104,"201051344000867","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,395480.4,395480.4,30423,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021165,496810.00
05/11/2016 22:45,2,0.000,ALERT,213.06,301.47,60.023,1463021104,"201051344001093","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,404929.3,404929.3,34862,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021167,496811.00
05/11/2016 22:45,2,0.000,ALERT,213.51,303.58,60.012,1463021104,"201051344000900","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,411008.2,411008.2,29809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021169,496812.00
05/11/2016 22:45,2,0.000,ALERT,213.96,302.68,60.028,1463021104,"201051344000648","219011344069620",0.00,14.30,0,299.97,305.08,0.0,0.0,0.000,403230.3,403230.3,30108,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463021171,496813.00
05/11/2016 22:45,2,0.000,ALERT,213.74,303.88,60.023,1463021104,"201051344000569","219011344069620",0.00,15.00,0,300.87,305.98,0.0,0.0,0.000,412174.8,412174.8,29745,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021173,496814.00
05/11/2016 22:45,2,0.000,ALERT,213.74,303.88,60.023,1463021104,"201051344000983","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,403814.9,403814.9,30214,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021174,496815.00
05/11/2016 22:45,2,0.000,ALERT,213.51,303.28,60.023,1463021104,"201051344001158","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,398303.5,398303.5,30477,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021176,496816.00
05/11/2016 22:45,2,0.000,ALERT,213.96,303.88,60.028,1463021104,"201051344000576","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,405189.8,405189.8,29888,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021178,496817.00
05/11/2016 22:45,2,0.000,ALERT,213.06,301.17,59.991,1463021104,"274151322000087","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,638310.8,638310.8,23695,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021180,496818.00
05/11/2016 22:45,2,0.000,ALERT,213.74,303.28,60.028,1463021104,"201051344000469","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,397195.4,397195.4,30436,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463021182,496819.00
05/11/2016 23:00,2,0.000,ALERT,214.41,303.88,60.012,1463022004,"201051344000645","219011344069620",0.00,15.30,0,302.07,305.08,0.0,0.0,0.000,404865.2,404865.2,30030,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022006,496820.00
05/11/2016 23:00,2,0.000,ALERT,213.51,302.07,60.012,1463022004,"274151322000085","219011344069620",0.00,16.00,0,299.97,305.08,0.0,0.0,0.000,666699.3,666699.3,23624,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022008,496821.00
05/11/2016 23:00,2,0.000,ALERT,214.41,303.28,60.039,1463022004,"201051344000633","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,395827.1,395827.1,30500,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022010,496822.00
05/11/2016 23:00,2,0.000,ALERT,213.96,303.58,60.007,1463022004,"201051344000469","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,397195.4,397195.4,30438,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022012,496823.00
05/11/2016 23:00,2,0.000,ALERT,213.06,302.07,59.986,1463022004,"201051344000646","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,400977.2,400977.2,35000,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022013,496824.00
05/11/2016 23:00,2,0.000,ALERT,213.06,301.47,60.002,1463022004,"274151322000052","219011344069620",0.00,16.00,0,299.67,305.68,0.0,0.0,0.000,678536.7,678536.7,23844,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022015,496825.00
05/11/2016 23:00,2,0.000,ALERT,213.51,302.07,60.012,1463022004,"201051344000585","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,407373.5,407373.5,35004,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022017,496826.00
05/11/2016 23:00,2,0.000,ALERT,213.29,302.37,60.018,1463022004,"201051344001230","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,404684.2,404684.2,34801,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022019,496827.00
05/11/2016 23:00,2,0.000,ALERT,213.96,302.98,60.034,1463022004,"201051344000582","219011344069620",0.00,14.70,0,300.87,303.88,0.0,0.0,0.000,398200.6,398200.6,34974,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022021,496828.00
05/11/2016 23:00,2,0.000,ALERT,213.06,302.07,60.028,1463022004,"201051344000955","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,410235.2,410235.2,34906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022022,496829.00
05/11/2016 23:00,2,0.000,ALERT,213.29,301.77,60.002,1463022004,"274151322000094","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,546769.5,546769.5,24833,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022024,496830.00
05/11/2016 23:00,2,0.000,ALERT,213.74,304.18,59.981,1463022004,"201051344000579","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,410963.0,410963.0,10512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022026,496831.00
05/11/2016 23:00,2,0.000,ALERT,213.29,302.68,60.007,1463022004,"201051344000890","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,407389.5,407389.5,34925,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463022028,496832.00
05/11/2016 23:00,2,0.000,ALERT,213.51,302.07,59.970,1463022004,"201051344000438","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,409533.5,409533.5,34936,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022029,496833.00
05/11/2016 23:00,2,0.000,ALERT,213.51,301.17,59.996,1463022004,"201051344000417","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,402270.1,402270.1,35090,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022031,496834.00
05/11/2016 23:00,2,0.000,ALERT,213.06,302.07,60.002,1463022004,"274151322000083","219011344069620",0.00,15.80,0,300.27,305.68,0.0,0.0,0.000,672455.4,672455.4,23915,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022033,496835.00
05/11/2016 23:00,2,0.000,ALERT,213.96,302.37,60.028,1463022004,"274151322000076","219011344069620",0.00,15.80,0,299.97,305.08,0.0,0.0,0.000,715821.1,715821.1,23908,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022035,496836.00
