ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2016 23:00,2,0.000,ALERT,213.74,304.48,60.039,1463022004,"201051344000868","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,396205.2,396205.2,30166,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463022037,496837.00
05/11/2016 23:00,2,0.000,ALERT,213.29,303.28,59.991,1463022004,"274151322000095","219011344069620",0.00,15.50,0,300.87,306.28,0.0,0.0,0.000,708555.2,708555.2,23815,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022039,496838.00
05/11/2016 23:00,2,0.000,ALERT,213.74,303.88,60.034,1463022004,"201051344000988","219011344069620",0.00,15.00,0,299.37,305.08,0.0,0.0,0.000,393499.0,393499.0,30460,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022040,496839.00
05/11/2016 23:00,2,0.000,ALERT,213.29,301.47,60.002,1463022004,"201051344001025","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,407226.6,407226.6,34976,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022042,496840.00
05/11/2016 23:00,2,0.000,ALERT,213.74,304.18,60.007,1463022004,"201051344000458","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,404194.6,404194.6,30382,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463022044,496841.00
05/11/2016 23:00,2,0.000,ALERT,214.41,303.88,60.007,1463022004,"201051344000853","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,402700.4,402700.4,29982,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022046,496842.00
05/11/2016 23:00,2,0.000,ALERT,213.74,302.07,60.012,1463022004,"201051344000685","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,409027.5,409027.5,34816,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022048,496843.00
05/11/2016 23:00,2,0.000,ALERT,213.51,301.47,60.002,1463022004,"201051344000917","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,405896.9,405896.9,34814,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022049,496844.00
05/11/2016 23:00,2,0.000,ALERT,213.74,302.37,59.996,1463022004,"201051344001145","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,411110.5,411110.5,34671,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022051,496845.00
05/11/2016 23:00,2,0.000,ALERT,213.51,301.47,60.007,1463022004,"201051344000651","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,403280.1,403280.1,35034,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022053,496846.00
05/11/2016 23:00,2,0.000,ALERT,213.06,301.47,60.018,1463022004,"274151322000088","219011344069620",0.00,16.00,0,299.67,305.08,0.0,0.0,0.000,650437.8,650437.8,23586,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463022055,496847.00
05/11/2016 23:00,2,0.000,ALERT,213.96,301.47,59.981,1463022004,"274151322000068","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,546519.3,546519.3,25041,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022057,496848.00
05/11/2016 23:00,2,0.000,ALERT,213.06,301.77,59.986,1463022004,"201051344001135","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,399408.6,399408.6,34980,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022058,496849.00
05/11/2016 23:00,2,0.000,ALERT,213.51,304.18,59.986,1463022004,"201051344000594","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,407762.8,407762.8,30425,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022060,496850.00
05/11/2016 23:00,2,0.000,ALERT,213.51,301.47,59.938,1463022004,"201051344001203","219011344069620",0.00,15.00,0,299.67,305.08,0.0,0.0,0.000,406266.9,406266.9,34995,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463022062,496851.00
05/11/2016 23:00,2,0.000,ALERT,213.29,302.37,59.981,1463022004,"274151322000054","219011344069620",0.00,16.30,0,299.67,305.68,0.0,0.0,0.000,664513.3,664513.3,23615,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022064,496852.00
05/11/2016 23:00,2,0.000,ALERT,213.96,303.28,60.034,1463022004,"201051344000867","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,395480.4,395480.4,30425,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022066,496853.00
05/11/2016 23:00,2,0.000,ALERT,213.51,301.77,59.986,1463022004,"201051344001093","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,404929.3,404929.3,34864,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022068,496854.00
05/11/2016 23:00,2,0.000,ALERT,213.74,303.58,59.986,1463022004,"201051344000900","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,411008.2,411008.2,29811,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022070,496855.00
05/11/2016 23:00,2,0.000,ALERT,213.96,302.98,59.986,1463022004,"201051344000648","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,403230.3,403230.3,30110,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022072,496856.00
05/11/2016 23:00,2,0.000,ALERT,213.74,304.48,59.991,1463022004,"201051344000569","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,412174.8,412174.8,29747,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022074,496857.00
05/11/2016 23:00,2,0.000,ALERT,213.74,303.88,59.986,1463022004,"201051344000983","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,403814.9,403814.9,30216,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022076,496858.00
05/11/2016 23:00,2,0.000,ALERT,213.74,303.28,59.991,1463022004,"201051344001158","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,398303.5,398303.5,30479,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022077,496859.00
05/11/2016 23:00,2,0.000,ALERT,214.19,304.18,59.981,1463022004,"201051344000576","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,405189.8,405189.8,29890,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022079,496860.00
05/11/2016 23:00,2,0.000,ALERT,213.29,301.47,59.981,1463022004,"274151322000087","219011344069620",0.00,17.00,0,299.07,304.78,0.0,0.0,0.000,638310.8,638310.8,23697,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022081,496861.00
05/11/2016 23:15,2,0.000,ALERT,213.74,303.58,59.970,1463022904,"201051344000645","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,404865.2,404865.2,30032,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463022906,496862.00
05/11/2016 23:15,2,0.000,ALERT,213.06,301.77,59.986,1463022904,"274151322000085","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,666699.3,666699.3,23626,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022908,496863.00
05/11/2016 23:15,2,0.000,ALERT,213.96,303.28,59.981,1463022904,"201051344000633","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,395827.1,395827.1,30502,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463022910,496864.00
05/11/2016 23:15,2,0.000,ALERT,213.51,303.58,59.986,1463022904,"201051344000469","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,397195.4,397195.4,30440,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022911,496865.00
05/11/2016 23:15,2,0.000,ALERT,212.83,301.47,59.981,1463022904,"201051344000646","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,400977.2,400977.2,35002,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022913,496866.00
05/11/2016 23:15,2,0.000,ALERT,212.61,302.37,59.965,1463022904,"274151322000052","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,678536.7,678536.7,23846,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022915,496867.00
05/11/2016 23:15,2,0.000,ALERT,213.06,301.47,59.981,1463022904,"201051344000585","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,407373.5,407373.5,35006,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463022917,496868.00
05/11/2016 23:15,2,0.000,ALERT,212.83,301.77,59.991,1463022904,"201051344001230","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,404684.2,404684.2,34803,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022919,496869.00
05/11/2016 23:15,2,0.000,ALERT,213.51,302.37,59.975,1463022904,"201051344000582","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,398200.6,398200.6,34976,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022920,496870.00
05/11/2016 23:15,2,0.000,ALERT,212.61,301.17,59.975,1463022904,"201051344000955","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,410235.2,410235.2,34908,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022922,496871.00
05/11/2016 23:15,2,0.000,ALERT,212.83,301.17,59.959,1463022904,"274151322000094","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,546769.5,546769.5,24835,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022924,496872.00
05/11/2016 23:15,2,0.000,ALERT,213.29,303.88,59.975,1463022904,"201051344000579","219011344069620",0.00,15.30,0,302.37,306.58,0.0,0.0,0.000,410963.0,410963.0,10514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022926,496873.00
05/11/2016 23:15,2,0.000,ALERT,212.83,301.77,59.975,1463022904,"201051344000890","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,407389.5,407389.5,34927,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022928,496874.00
05/11/2016 23:15,2,0.000,ALERT,213.06,301.17,59.975,1463022904,"201051344000438","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,409533.5,409533.5,34938,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463022930,496875.00
05/11/2016 23:15,2,0.000,ALERT,213.29,300.57,59.975,1463022904,"201051344000417","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,402270.1,402270.1,35092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022932,496876.00
05/11/2016 23:15,2,0.000,ALERT,212.83,302.68,59.959,1463022904,"274151322000083","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,672455.4,672455.4,23917,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022933,496877.00
05/11/2016 23:15,2,0.000,ALERT,213.06,301.47,59.928,1463022904,"274151322000076","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,715821.1,715821.1,23910,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022935,496878.00
05/11/2016 23:15,2,0.000,ALERT,213.29,303.88,59.970,1463022904,"201051344000868","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,396205.2,396205.2,30168,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022937,496879.00
05/11/2016 23:15,2,0.000,ALERT,212.61,302.68,59.965,1463022904,"274151322000095","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,708555.2,708555.2,23817,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022939,496880.00
05/11/2016 23:15,2,0.000,ALERT,213.06,302.98,60.012,1463022904,"201051344000988","219011344069620",0.00,15.00,0,299.37,305.68,0.0,0.0,0.000,393499.0,393499.0,30462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463022941,496881.00
05/11/2016 23:15,2,0.000,ALERT,212.61,300.57,59.986,1463022904,"201051344001025","219011344069620",0.00,14.30,0,299.07,304.48,0.0,0.0,0.000,407226.6,407226.6,34978,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022942,496882.00
05/11/2016 23:15,2,0.000,ALERT,213.06,303.28,60.007,1463022904,"201051344000458","219011344069620",0.00,15.50,0,302.07,306.58,0.0,0.0,0.000,404194.6,404194.6,30384,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022944,496883.00
05/11/2016 23:15,2,0.000,ALERT,213.74,302.98,59.975,1463022904,"201051344000853","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,402700.4,402700.4,29984,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463022946,496884.00
05/11/2016 23:15,2,0.000,ALERT,213.29,301.47,59.975,1463022904,"201051344000685","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,409027.5,409027.5,34818,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022948,496885.00
05/11/2016 23:15,2,0.000,ALERT,213.06,301.17,59.944,1463022904,"201051344000917","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,405896.9,405896.9,34816,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463022950,496886.00
05/11/2016 23:15,2,0.000,ALERT,213.29,301.47,59.986,1463022904,"201051344001145","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,411110.5,411110.5,34673,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022952,496887.00
05/11/2016 23:15,2,0.000,ALERT,213.29,300.87,59.970,1463022904,"201051344000651","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,403280.1,403280.1,35036,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022953,496888.00
05/11/2016 23:15,2,0.000,ALERT,212.38,301.47,59.981,1463022904,"274151322000088","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,650437.8,650437.8,23588,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022955,496889.00
05/11/2016 23:15,2,0.000,ALERT,213.51,300.87,59.975,1463022904,"274151322000068","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,546519.3,546519.3,25043,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022957,496890.00
05/11/2016 23:15,2,0.000,ALERT,212.61,301.17,59.986,1463022904,"201051344001135","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,399408.6,399408.6,34982,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022959,496891.00
05/11/2016 23:15,2,0.000,ALERT,212.83,303.88,60.018,1463022904,"201051344000594","219011344069620",0.00,15.00,0,301.47,306.28,0.0,0.0,0.000,407762.8,407762.8,30427,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022961,496892.00
05/11/2016 23:15,2,0.000,ALERT,213.06,301.17,60.007,1463022904,"201051344001203","219011344069620",0.00,14.70,0,299.37,305.38,0.0,0.0,0.000,406266.9,406266.9,34997,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022962,496893.00
05/11/2016 23:15,2,0.000,ALERT,212.61,301.77,59.970,1463022904,"274151322000054","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,664513.3,664513.3,23617,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022964,496894.00
05/11/2016 23:15,2,0.000,ALERT,213.51,303.58,59.991,1463022904,"201051344000867","219011344069620",0.00,15.30,0,301.47,306.28,0.0,0.0,0.000,395480.4,395480.4,30427,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022966,496895.00
05/11/2016 23:15,2,0.000,ALERT,212.83,301.47,59.991,1463022904,"201051344001093","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,404929.3,404929.3,34866,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022968,496896.00
05/11/2016 23:15,2,0.000,ALERT,213.06,303.28,59.986,1463022904,"201051344000900","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,411008.2,411008.2,29813,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022970,496897.00
05/11/2016 23:15,2,0.000,ALERT,213.29,302.68,59.981,1463022904,"201051344000648","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,403230.3,403230.3,30112,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022972,496898.00
05/11/2016 23:15,2,0.000,ALERT,213.29,303.88,59.991,1463022904,"201051344000569","219011344069620",0.00,15.00,0,302.68,306.88,0.0,0.0,0.000,412174.8,412174.8,29749,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463022974,496899.00
05/11/2016 23:15,2,0.000,ALERT,213.06,303.58,59.986,1463022904,"201051344000983","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,403814.9,403814.9,30218,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022975,496900.00
05/11/2016 23:15,2,0.000,ALERT,213.29,303.28,60.028,1463022904,"201051344001158","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,398303.5,398303.5,30481,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022977,496901.00
05/11/2016 23:15,2,0.000,ALERT,213.51,303.58,59.986,1463022904,"201051344000576","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,405189.8,405189.8,29892,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463022979,496902.00
05/11/2016 23:15,2,0.000,ALERT,212.83,300.87,59.986,1463022904,"274151322000087","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,638310.8,638310.8,23699,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463022981,496903.00
05/11/2016 23:30,2,0.000,ALERT,213.51,302.98,59.975,1463023803,"201051344000645","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,404865.2,404865.2,30034,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463023806,496904.00
05/11/2016 23:30,2,0.000,ALERT,213.06,301.47,60.002,1463023803,"274151322000085","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,666699.3,666699.3,23628,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023807,496905.00
05/11/2016 23:30,2,0.000,ALERT,213.51,302.37,59.996,1463023803,"201051344000633","219011344069620",0.00,14.70,0,299.37,304.78,0.0,0.0,0.000,395827.1,395827.1,30504,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463023809,496906.00
05/11/2016 23:30,2,0.000,ALERT,213.06,302.98,59.991,1463023803,"201051344000469","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,397195.4,397195.4,30442,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023811,496907.00
05/11/2016 23:30,2,0.000,ALERT,212.38,301.77,59.981,1463023803,"201051344000646","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,400977.2,400977.2,35004,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023813,496908.00
05/11/2016 23:30,2,0.000,ALERT,212.61,301.17,59.991,1463023803,"274151322000052","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,678536.7,678536.7,23848,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023815,496909.00
05/11/2016 23:30,2,0.000,ALERT,212.61,301.77,59.996,1463023803,"201051344000585","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,407373.5,407373.5,35008,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023817,496910.00
05/11/2016 23:30,2,0.000,ALERT,212.38,301.77,59.986,1463023803,"201051344001230","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,404684.2,404684.2,34805,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023819,496911.00
05/11/2016 23:30,2,0.000,ALERT,213.06,302.37,60.028,1463023803,"201051344000582","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,398200.6,398200.6,34978,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023820,496912.00
05/11/2016 23:30,2,0.000,ALERT,212.16,301.47,60.028,1463023803,"201051344000955","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,410235.2,410235.2,34910,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023822,496913.00
05/11/2016 23:30,2,0.000,ALERT,212.83,301.47,59.986,1463023803,"274151322000094","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,546769.5,546769.5,24837,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023824,496914.00
05/11/2016 23:30,2,0.000,ALERT,213.06,303.88,59.970,1463023803,"201051344000579","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,410963.0,410963.0,10516,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023826,496915.00
05/11/2016 23:30,2,0.000,ALERT,212.61,302.07,60.028,1463023803,"201051344000890","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,407389.5,407389.5,34929,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023828,496916.00
05/11/2016 23:30,2,0.000,ALERT,212.61,301.47,60.002,1463023803,"201051344000438","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,409533.5,409533.5,34940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463023829,496917.00
05/11/2016 23:30,2,0.000,ALERT,212.83,300.87,59.986,1463023803,"201051344000417","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,402270.1,402270.1,35094,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023831,496918.00
05/11/2016 23:30,2,0.000,ALERT,213.06,302.37,59.975,1463023803,"274151322000083","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,672455.4,672455.4,23919,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023833,496919.00
05/11/2016 23:30,2,0.000,ALERT,213.29,301.47,60.007,1463023803,"274151322000076","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,715821.1,715821.1,23912,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023835,496920.00
05/11/2016 23:30,2,0.000,ALERT,213.06,303.58,59.965,1463023803,"201051344000868","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,396205.2,396205.2,30170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023836,496921.00
05/11/2016 23:30,2,0.000,ALERT,212.61,302.37,59.981,1463023803,"274151322000095","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,708555.2,708555.2,23819,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023838,496922.00
05/11/2016 23:30,2,0.000,ALERT,212.83,302.98,59.986,1463023803,"201051344000988","219011344069620",0.00,15.00,0,298.77,305.08,0.0,0.0,0.000,393499.0,393499.0,30464,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023840,496923.00
05/11/2016 23:30,2,0.000,ALERT,212.16,300.57,59.991,1463023803,"201051344001025","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,407226.6,407226.6,34980,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023842,496924.00
05/11/2016 23:30,2,0.000,ALERT,212.83,302.98,60.018,1463023803,"201051344000458","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,404194.6,404194.6,30386,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023844,496925.00
05/11/2016 23:30,2,0.000,ALERT,213.51,302.98,59.986,1463023803,"201051344000853","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,402700.4,402700.4,29986,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023846,496926.00
05/11/2016 23:30,2,0.000,ALERT,212.83,301.47,59.996,1463023803,"201051344000685","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,409027.5,409027.5,34820,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023847,496927.00
05/11/2016 23:30,2,0.000,ALERT,212.61,300.87,59.996,1463023803,"201051344000917","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,405896.9,405896.9,34818,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023849,496928.00
05/11/2016 23:30,2,0.000,ALERT,212.83,301.77,59.996,1463023803,"201051344001145","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,411110.5,411110.5,34675,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023851,496929.00
05/11/2016 23:30,2,0.000,ALERT,212.83,300.87,59.959,1463023803,"201051344000651","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,403280.1,403280.1,35038,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023853,496930.00
05/11/2016 23:30,2,0.000,ALERT,212.38,301.77,59.986,1463023803,"274151322000088","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,650437.8,650437.8,23590,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023855,496931.00
05/11/2016 23:30,2,0.000,ALERT,213.51,300.87,60.007,1463023803,"274151322000068","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,546519.3,546519.3,25045,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023856,496932.00
05/11/2016 23:30,2,0.000,ALERT,212.16,301.17,59.991,1463023803,"201051344001135","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,399408.6,399408.6,34984,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463023858,496933.00
05/11/2016 23:30,2,0.000,ALERT,212.83,303.88,59.986,1463023803,"201051344000594","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,407762.8,407762.8,30429,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023860,496934.00
05/11/2016 23:30,2,0.000,ALERT,212.61,301.17,59.996,1463023803,"201051344001203","219011344069620",0.00,14.70,0,299.37,304.78,0.0,0.0,0.000,406266.9,406266.9,34999,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463023862,496935.00
05/11/2016 23:30,2,0.000,ALERT,212.61,302.68,59.996,1463023803,"274151322000054","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,664513.3,664513.3,23619,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463023864,496936.00
05/11/2016 23:30,2,0.000,ALERT,213.29,303.28,59.996,1463023803,"201051344000867","219011344069620",0.00,15.30,0,301.17,305.68,0.0,0.0,0.000,395480.4,395480.4,30429,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023866,496937.00
05/11/2016 23:30,2,0.000,ALERT,212.61,301.47,59.991,1463023803,"201051344001093","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,404929.3,404929.3,34868,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023867,496938.00
05/11/2016 23:30,2,0.000,ALERT,213.06,303.28,60.002,1463023803,"201051344000900","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,411008.2,411008.2,29815,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463023869,496939.00
05/11/2016 23:30,2,0.000,ALERT,213.29,302.68,60.002,1463023803,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,403230.3,403230.3,30114,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023871,496940.00
05/11/2016 23:30,2,0.000,ALERT,213.06,303.88,60.002,1463023803,"201051344000569","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,412174.8,412174.8,29751,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023873,496941.00
05/11/2016 23:30,2,0.000,ALERT,213.06,303.58,59.954,1463023803,"201051344000983","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,403814.9,403814.9,30220,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023875,496942.00
05/11/2016 23:30,2,0.000,ALERT,213.06,302.68,60.012,1463023803,"201051344001158","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,398303.5,398303.5,30483,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463023876,496943.00
05/11/2016 23:30,2,0.000,ALERT,213.51,303.58,60.012,1463023803,"201051344000576","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,405189.8,405189.8,29894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463023878,496944.00
05/11/2016 23:30,2,0.000,ALERT,213.06,301.17,60.007,1463023803,"274151322000087","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,638310.8,638310.8,23701,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463023880,496945.00
05/11/2016 23:45,2,0.000,ALERT,213.51,302.98,59.986,1463024703,"201051344000645","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,404865.2,404865.2,30036,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463024705,496946.00
05/11/2016 23:45,2,0.000,ALERT,212.61,301.17,59.975,1463024703,"274151322000085","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,666699.3,666699.3,23630,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024707,496947.00
05/11/2016 23:45,2,0.000,ALERT,213.51,302.68,59.986,1463024703,"201051344000633","219011344069620",0.00,14.70,0,299.37,304.48,0.0,0.0,0.000,395827.1,395827.1,30506,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024708,496948.00
05/11/2016 23:45,2,0.000,ALERT,213.06,302.68,59.981,1463024703,"201051344000469","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,397195.4,397195.4,30444,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463024710,496949.00
05/11/2016 23:45,2,0.000,ALERT,212.38,301.47,59.965,1463024703,"201051344000646","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,400977.2,400977.2,35006,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463024712,496950.00
05/11/2016 23:45,2,0.000,ALERT,212.38,302.37,59.970,1463024703,"274151322000052","219011344069620",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,678536.7,678536.7,23850,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024714,496951.00
05/11/2016 23:45,2,0.000,ALERT,212.83,301.77,59.991,1463024703,"201051344000585","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,407373.5,407373.5,35010,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024716,496952.00
05/11/2016 23:45,2,0.000,ALERT,212.61,302.07,59.991,1463024703,"201051344001230","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,404684.2,404684.2,34807,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463024718,496953.00
05/11/2016 23:45,2,0.000,ALERT,213.06,302.68,60.028,1463024703,"201051344000582","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,398200.6,398200.6,34980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024720,496954.00
05/11/2016 23:45,2,0.000,ALERT,212.16,301.77,59.996,1463024703,"201051344000955","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,410235.2,410235.2,34912,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024721,496955.00
05/11/2016 23:45,2,0.000,ALERT,212.83,301.17,59.991,1463024703,"274151322000094","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,546769.5,546769.5,24839,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024723,496956.00
05/11/2016 23:45,2,0.000,ALERT,213.06,303.58,59.996,1463024703,"201051344000579","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,410963.0,410963.0,10518,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463024725,496957.00
05/11/2016 23:45,2,0.000,ALERT,212.38,302.07,60.002,1463024703,"201051344000890","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,407389.5,407389.5,34931,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024727,496958.00
05/11/2016 23:45,2,0.000,ALERT,212.83,301.77,60.007,1463024703,"201051344000438","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,409533.5,409533.5,34942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463024728,496959.00
05/11/2016 23:45,2,0.000,ALERT,212.83,301.17,60.018,1463024703,"201051344000417","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,402270.1,402270.1,35096,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463024730,496960.00
05/11/2016 23:45,2,0.000,ALERT,212.83,302.07,60.012,1463024703,"274151322000083","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,672455.4,672455.4,23921,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024732,496961.00
05/11/2016 23:45,2,0.000,ALERT,213.06,302.07,60.002,1463024703,"274151322000076","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,715821.1,715821.1,23914,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024734,496962.00
05/11/2016 23:45,2,0.000,ALERT,213.06,303.88,60.007,1463024703,"201051344000868","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,396205.2,396205.2,30172,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463024736,496963.00
05/11/2016 23:45,2,0.000,ALERT,212.61,302.68,59.996,1463024703,"274151322000095","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,708555.2,708555.2,23821,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024738,496964.00
05/11/2016 23:45,2,0.000,ALERT,212.83,302.98,60.002,1463024703,"201051344000988","219011344069620",0.00,15.00,0,298.47,304.78,0.0,0.0,0.000,393499.0,393499.0,30466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463024739,496965.00
05/11/2016 23:45,2,0.000,ALERT,212.38,301.17,60.012,1463024703,"201051344001025","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,407226.6,407226.6,34982,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024741,496966.00
05/11/2016 23:45,2,0.000,ALERT,213.06,302.98,60.002,1463024703,"201051344000458","219011344069620",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,404194.6,404194.6,30388,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024743,496967.00
05/11/2016 23:45,2,0.000,ALERT,213.51,302.98,60.007,1463024703,"201051344000853","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,402700.4,402700.4,29988,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463024745,496968.00
05/11/2016 23:45,2,0.000,ALERT,212.83,301.77,60.018,1463024703,"201051344000685","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,409027.5,409027.5,34822,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024747,496969.00
05/11/2016 23:45,2,0.000,ALERT,212.61,301.47,60.007,1463024703,"201051344000917","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,405896.9,405896.9,34820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463024748,496970.00
05/11/2016 23:45,2,0.000,ALERT,212.83,301.77,60.023,1463024703,"201051344001145","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,411110.5,411110.5,34677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463024750,496971.00
05/11/2016 23:45,2,0.000,ALERT,212.61,300.87,60.034,1463024703,"201051344000651","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,403280.1,403280.1,35040,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024752,496972.00
05/11/2016 23:45,2,0.000,ALERT,212.38,301.47,60.012,1463024703,"274151322000088","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,650437.8,650437.8,23592,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024754,496973.00
05/11/2016 23:45,2,0.000,ALERT,213.29,301.17,59.981,1463024703,"274151322000068","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,546519.3,546519.3,25047,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024756,496974.00
05/11/2016 23:45,2,0.000,ALERT,212.16,301.77,60.018,1463024703,"201051344001135","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,399408.6,399408.6,34986,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024757,496975.00
05/11/2016 23:45,2,0.000,ALERT,212.83,303.88,60.012,1463024703,"201051344000594","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,407762.8,407762.8,30431,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463024759,496976.00
05/11/2016 23:45,2,0.000,ALERT,212.61,301.47,60.044,1463024703,"201051344001203","219011344069620",0.00,14.70,0,299.37,304.78,0.0,0.0,0.000,406266.9,406266.9,35001,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024761,496977.00
05/11/2016 23:45,2,0.000,ALERT,212.38,302.37,60.002,1463024703,"274151322000054","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,664513.3,664513.3,23621,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024763,496978.00
05/11/2016 23:45,2,0.000,ALERT,213.29,302.98,60.007,1463024703,"201051344000867","219011344069620",0.00,15.30,0,301.17,305.68,0.0,0.0,0.000,395480.4,395480.4,30431,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024765,496979.00
05/11/2016 23:45,2,0.000,ALERT,212.61,302.07,60.002,1463024703,"201051344001093","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,404929.3,404929.3,34870,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024767,496980.00
05/11/2016 23:45,2,0.000,ALERT,213.06,303.28,60.002,1463024703,"201051344000900","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,411008.2,411008.2,29817,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463024768,496981.00
05/11/2016 23:45,2,0.000,ALERT,213.29,302.37,59.981,1463024703,"201051344000648","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,403230.3,403230.3,30116,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024770,496982.00
05/11/2016 23:45,2,0.000,ALERT,213.06,303.58,60.007,1463024703,"201051344000569","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,412174.8,412174.8,29753,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024772,496983.00
05/11/2016 23:45,2,0.000,ALERT,213.06,303.28,59.991,1463024703,"201051344000983","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,403814.9,403814.9,30222,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024774,496984.00
05/11/2016 23:45,2,0.000,ALERT,213.06,302.98,59.959,1463024703,"201051344001158","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,398303.5,398303.5,30485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024776,496985.00
05/11/2016 23:45,2,0.000,ALERT,213.51,303.58,59.996,1463024703,"201051344000576","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,405189.8,405189.8,29896,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024778,496986.00
05/11/2016 23:45,2,0.000,ALERT,212.83,300.87,59.986,1463024703,"274151322000087","219011344069620",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,638310.8,638310.8,23703,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463024780,496987.00
